Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.85,5.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.1,3.5,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,11.0,4.15,3.0,11.0,10.48,0.0
2016,1,1,8,0,0.0,22.0,4.2,3.0,22.0,20.43,10.68
2016,1,1,8,15,0.0,39.0,4.25,3.0,39.0,38.12,27.37
2016,1,1,8,30,0.0,56.0,4.3,3.0,56.0,55.5,43.23
2016,1,1,8,45,0.0,74.5,4.4,3.5,74.5,74.23,60.05
2016,1,1,9,0,0.0,93.0,4.5,4.0,93.0,92.63,76.3
2016,1,1,9,15,3.5,109.5,4.5,4.0,111.0,110.57,92.09
2016,1,1,9,30,7.0,126.0,4.5,4.0,129.0,128.55,107.72
2016,1,1,9,45,56.0,154.5,4.55,4.0,178.0,195.91,166.82
2016,1,1,10,0,105.0,183.0,4.6,4.0,227.0,256.97,219.52
2016,1,1,10,15,128.5,200.0,4.5,4.0,258.5,296.99,253.09
2016,1,1,10,30,152.0,217.0,4.4,4.0,290.0,328.03,278.79
2016,1,1,10,45,153.5,230.5,4.35,4.5,308.5,340.37,287.79
2016,1,1,11,0,155.0,244.0,4.3,5.0,327.0,351.95,296.12
2016,1,1,11,15,115.5,249.5,4.25,5.0,312.5,328.21,275.1
2016,1,1,11,30,76.0,255.0,4.2,5.0,298.0,298.39,249.23
2016,1,1,11,45,81.0,262.5,4.2,5.0,309.5,305.5,254.89
2016,1,1,12,0,86.0,270.0,4.2,5.0,321.0,312.08,260.02
2016,1,1,12,15,52.0,246.5,4.15,5.0,278.0,265.41,220.64
2016,1,1,12,30,18.0,223.0,4.1,5.0,235.0,218.38,180.93
2016,1,1,12,45,35.0,240.5,4.05,5.5,262.5,244.17,202.25
2016,1,1,13,0,52.0,258.0,4.0,6.0,290.0,265.75,219.64
2016,1,1,13,15,26.5,215.5,3.95,6.0,232.0,211.54,174.48
2016,1,1,13,30,1.0,173.0,3.9,6.0,174.0,160.06,131.48
2016,1,1,13,45,24.5,202.5,3.85,6.0,216.0,195.07,160.91
2016,1,1,14,0,48.0,232.0,3.8,6.0,258.0,224.61,185.19
2016,1,1,14,15,24.0,151.0,3.7,6.0,164.0,144.42,118.16
2016,1,1,14,30,0.0,70.0,3.6,6.0,70.0,65.15,51.07
2016,1,1,14,45,4.5,115.0,3.5,6.0,117.0,106.72,86.96
2016,1,1,15,0,9.0,160.0,3.4,6.0,164.0,144.46,119.21
2016,1,1,15,15,6.0,147.0,3.2,5.5,149.5,131.35,108.5
2016,1,1,15,30,3.0,134.0,3.0,5.0,135.0,118.54,98.05
2016,1,1,15,45,1.5,118.0,2.8,5.0,118.5,103.79,85.53
2016,1,1,16,0,0.0,102.0,2.6,5.0,102.0,89.75,77.04
2016,1,1,16,15,0.0,84.5,2.35,4.5,84.5,75.03,63.67
2016,1,1,16,30,0.0,67.0,2.1,4.0,67.0,60.11,49.87
2016,1,1,16,45,0.0,50.0,1.85,4.0,50.0,45.4,35.97
2016,1,1,17,0,0.0,33.0,1.6,4.0,33.0,30.48,21.76
2016,1,1,17,15,0.0,19.5,1.55,4.0,19.5,18.1,8.69
2016,1,1,17,30,0.0,6.0,1.5,4.0,6.0,5.72,0.0
2016,1,1,17,45,0.0,3.0,1.5,4.0,3.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,4.0,0.8,3.5,4.0,3.81,0.0
2016,1,2,8,0,0.0,8.0,0.8,4.0,8.0,7.4,0.26
2016,1,2,8,15,0.0,15.0,0.8,4.0,15.0,13.89,6.41
2016,1,2,8,30,0.0,22.0,0.8,4.0,22.0,20.39,12.37
2016,1,2,8,45,0.0,29.0,0.85,4.0,29.0,26.9,18.3
2016,1,2,9,0,0.0,36.0,0.9,4.0,36.0,33.41,24.17
2016,1,2,9,15,0.0,43.5,0.85,4.0,43.5,40.4,30.38
2016,1,2,9,30,0.0,51.0,0.8,4.0,51.0,47.39,36.51
2016,1,2,9,45,0.0,78.0,0.8,4.5,78.0,72.85,58.67
2016,1,2,10,0,0.0,105.0,0.8,5.0,105.0,99.45,81.38
2016,1,2,10,15,0.0,118.5,0.8,5.0,118.5,112.44,92.24
2016,1,2,10,30,0.0,132.0,0.8,5.0,132.0,125.35,102.99
2016,1,2,10,45,12.0,169.0,0.8,5.0,176.0,169.47,140.22
2016,1,2,11,0,24.0,206.0,0.8,5.0,220.0,213.38,176.46
2016,1,2,11,15,34.5,223.0,0.8,5.0,243.0,242.18,199.74
2016,1,2,11,30,45.0,240.0,0.8,5.0,266.0,263.67,216.92
2016,1,2,11,45,22.5,199.5,0.8,5.5,212.5,202.31,165.79
2016,1,2,12,0,0.0,159.0,0.8,6.0,159.0,149.05,121.21
2016,1,2,12,15,0.0,131.0,0.85,6.0,131.0,122.35,99.06
2016,1,2,12,30,0.0,103.0,0.9,6.0,103.0,96.03,76.92
2016,1,2,12,45,2.0,144.0,0.95,6.5,145.5,135.19,109.84
2016,1,2,13,0,4.0,185.0,1.0,7.0,188.0,173.7,141.53
2016,1,2,13,15,2.0,174.5,0.95,7.0,176.0,162.48,132.12
2016,1,2,13,30,0.0,164.0,0.9,7.0,164.0,151.51,123.13
2016,1,2,13,45,47.0,207.0,0.9,7.0,233.0,207.07,168.78
2016,1,2,14,0,94.0,250.0,0.9,7.0,302.0,256.58,207.93
2016,1,2,14,15,47.0,133.0,0.8,7.0,159.0,136.31,109.51
2016,1,2,14,30,0.0,16.0,0.7,7.0,16.0,14.85,7.31
2016,1,2,14,45,0.0,60.0,0.6,7.0,60.0,55.81,43.08
2016,1,2,15,0,0.0,104.0,0.5,7.0,104.0,95.67,77.38
2016,1,2,15,15,0.0,95.0,0.4,6.5,95.0,87.41,70.48
2016,1,2,15,30,0.0,86.0,0.3,6.0,86.0,79.17,63.68
2016,1,2,15,45,0.0,75.5,0.25,6.0,75.5,69.68,55.61
2016,1,2,16,0,0.0,65.0,0.2,6.0,65.0,60.25,49.91
2016,1,2,16,15,0.0,54.0,0.2,5.5,54.0,50.2,40.81
2016,1,2,16,30,0.0,43.0,0.2,5.0,43.0,39.95,31.34
2016,1,2,16,45,0.0,32.5,0.2,5.0,32.5,30.17,22.1
2016,1,2,17,0,0.0,22.0,0.2,5.0,22.0,20.4,12.77
2016,1,2,17,15,0.0,13.0,0.25,4.5,13.0,12.05,4.1
2016,1,2,17,30,0.0,4.0,0.3,4.0,4.0,3.81,0.0
2016,1,2,17,45,0.0,2.0,0.4,4.0,2.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,3,7,45,164.5,14.5,2.65,4.5,29.0,81.35,0.0
2016,1,3,8,0,329.0,29.0,3.0,5.0,58.0,207.06,155.0
2016,1,3,8,15,432.5,39.0,3.0,5.5,102.5,277.66,228.63
2016,1,3,8,30,536.0,49.0,3.0,6.0,147.0,354.24,297.66
2016,1,3,8,45,600.5,55.5,3.05,6.5,194.5,410.31,347.52
2016,1,3,9,0,665.0,62.0,3.1,7.0,242.0,467.87,396.67
2016,1,3,9,15,508.0,95.0,3.1,7.5,246.5,423.13,358.99
2016,1,3,9,30,351.0,128.0,3.1,8.0,251.0,373.4,316.02
2016,1,3,9,45,357.0,144.5,3.15,9.0,282.5,388.86,327.62
2016,1,3,10,0,363.0,161.0,3.2,10.0,314.0,412.69,345.16
2016,1,3,10,15,232.5,188.0,3.15,10.5,289.0,359.32,298.38
2016,1,3,10,30,102.0,215.0,3.1,11.0,264.0,285.77,235.22
2016,1,3,10,45,110.5,229.5,3.05,11.5,285.5,304.08,249.43
2016,1,3,11,0,119.0,244.0,3.0,12.0,307.0,329.27,268.65
2016,1,3,11,15,179.0,252.5,2.95,12.0,352.0,372.53,303.56
2016,1,3,11,30,239.0,261.0,2.9,12.0,397.0,414.21,336.56
2016,1,3,11,45,255.5,265.5,2.9,12.5,414.0,428.55,346.49
2016,1,3,12,0,272.0,270.0,2.9,13.0,431.0,434.9,350.25
2016,1,3,12,15,592.0,181.0,2.9,13.0,535.0,531.12,427.93
2016,1,3,12,30,912.0,92.0,2.9,13.0,639.0,609.4,488.36
2016,1,3,12,45,914.0,91.0,2.9,13.5,637.5,584.61,465.97
2016,1,3,13,0,916.0,90.0,2.9,14.0,636.0,556.95,441.68
2016,1,3,13,15,912.5,89.0,2.9,14.0,626.0,523.9,413.58
2016,1,3,13,30,909.0,88.0,2.9,14.0,616.0,488.55,383.03
2016,1,3,13,45,905.5,86.0,2.95,14.0,598.0,450.14,349.44
2016,1,3,14,0,902.0,84.0,3.0,14.0,580.0,409.77,313.42
2016,1,3,14,15,891.5,82.5,3.0,14.0,554.0,362.6,271.28
2016,1,3,14,30,881.0,81.0,3.0,14.0,528.0,317.16,229.83
2016,1,3,14,45,867.5,78.5,3.0,14.0,495.0,269.38,186.4
2016,1,3,15,0,854.0,76.0,3.0,14.0,462.0,221.39,143.49
2016,1,3,15,15,832.5,73.5,2.75,13.5,422.5,172.32,102.52
2016,1,3,15,30,811.0,71.0,2.5,13.0,383.0,124.32,67.47
2016,1,3,15,45,784.5,66.0,2.3,13.0,339.5,75.35,41.3
2016,1,3,16,0,758.0,61.0,2.1,13.0,296.0,45.65,35.46
2016,1,3,16,15,711.0,56.0,1.9,12.0,248.0,43.1,33.32
2016,1,3,16,30,664.0,51.0,1.7,11.0,200.0,40.56,31.04
2016,1,3,16,45,593.0,43.5,1.5,10.0,152.5,35.6,26.41
2016,1,3,17,0,522.0,36.0,1.3,9.0,105.0,30.53,21.43
2016,1,3,17,15,379.5,25.5,1.3,8.5,64.0,20.25,10.69
2016,1,3,17,30,237.0,15.0,1.3,8.0,23.0,14.3,0.0
2016,1,3,17,45,118.5,7.5,1.35,7.5,11.5,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,4,7,45,234.5,12.5,2.65,1.5,32.5,108.21,0.0
2016,1,4,8,0,469.0,25.0,3.0,2.0,65.0,259.36,196.02
2016,1,4,8,15,569.5,32.5,2.95,2.5,113.0,331.32,275.15
2016,1,4,8,30,670.0,40.0,2.9,3.0,161.0,408.24,345.55
2016,1,4,8,45,727.5,44.5,2.9,4.0,211.0,462.46,393.7
2016,1,4,9,0,785.0,49.0,2.9,5.0,261.0,517.37,439.97
2016,1,4,9,15,821.0,52.5,2.9,5.5,308.5,558.62,473.91
2016,1,4,9,30,857.0,56.0,2.9,6.0,356.0,594.38,502.25
2016,1,4,9,45,881.5,58.5,2.95,7.0,399.5,624.37,524.17
2016,1,4,10,0,906.0,61.0,3.0,8.0,443.0,652.09,543.56
2016,1,4,10,15,922.5,63.0,2.95,8.5,480.0,671.49,556.5
2016,1,4,10,30,939.0,65.0,2.9,9.0,517.0,687.91,566.84
2016,1,4,10,45,949.5,66.5,2.9,9.5,547.5,696.67,571.32
2016,1,4,11,0,960.0,68.0,2.9,10.0,578.0,702.07,573.18
2016,1,4,11,15,967.5,69.0,2.85,10.0,601.0,701.54,571.25
2016,1,4,11,30,975.0,70.0,2.8,10.0,624.0,697.51,566.64
2016,1,4,11,45,975.5,72.5,2.75,10.5,638.0,687.19,556.11
2016,1,4,12,0,976.0,75.0,2.7,11.0,652.0,673.46,542.95
2016,1,4,12,15,977.5,75.0,2.65,11.0,658.5,654.41,526.7
2016,1,4,12,30,979.0,75.0,2.6,11.0,665.0,632.12,507.77
2016,1,4,12,45,977.0,75.5,2.6,11.5,662.0,605.28,484.34
2016,1,4,13,0,975.0,76.0,2.6,12.0,659.0,575.55,458.32
2016,1,4,13,15,971.0,75.5,2.6,12.0,648.0,541.15,429.04
2016,1,4,13,30,967.0,75.0,2.6,12.0,637.0,504.3,397.15
2016,1,4,13,45,959.0,74.5,2.6,12.0,617.5,463.54,361.42
2016,1,4,14,0,951.0,74.0,2.6,12.0,598.0,420.98,323.38
2016,1,4,14,15,940.5,72.5,2.6,12.0,571.0,375.12,281.92
2016,1,4,14,30,930.0,71.0,2.6,12.0,544.0,328.12,238.83
2016,1,4,14,45,913.5,70.0,2.6,12.0,510.0,279.21,194.14
2016,1,4,15,0,897.0,69.0,2.6,12.0,476.0,230.15,150.0
2016,1,4,15,15,875.5,66.5,2.45,11.5,435.5,179.25,107.07
2016,1,4,15,30,854.0,64.0,2.3,11.0,395.0,124.32,65.82
2016,1,4,15,45,823.0,60.5,2.15,11.0,349.5,74.2,38.69
2016,1,4,16,0,792.0,57.0,2.0,11.0,304.0,42.24,32.68
2016,1,4,16,15,745.0,52.5,1.8,10.0,255.5,39.98,30.78
2016,1,4,16,30,698.0,48.0,1.6,9.0,207.0,37.74,28.76
2016,1,4,16,45,621.5,41.5,1.45,8.0,158.0,33.59,24.85
2016,1,4,17,0,545.0,35.0,1.3,7.0,109.0,29.41,20.67
2016,1,4,17,15,403.0,25.0,1.35,6.5,67.0,21.48,12.05
2016,1,4,17,30,261.0,15.0,1.4,6.0,25.0,14.3,0.0
2016,1,4,17,45,130.5,7.5,1.45,5.5,12.5,7.15,0.0
2016,1,4,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,7,45,150.5,15.0,2.95,1.5,28.0,76.12,0.0
2016,1,5,8,0,301.0,30.0,3.1,2.0,56.0,195.64,147.3
2016,1,5,8,15,405.0,41.0,3.1,2.0,100.0,266.93,222.58
2016,1,5,8,30,509.0,52.0,3.1,2.0,144.0,344.32,293.67
2016,1,5,8,45,574.0,59.0,3.1,2.5,191.0,400.86,344.62
2016,1,5,9,0,639.0,66.0,3.1,3.0,238.0,458.9,394.85
2016,1,5,9,15,680.5,71.5,3.0,3.0,284.0,502.28,431.67
2016,1,5,9,30,722.0,77.0,2.9,3.0,330.0,545.02,466.71
2016,1,5,9,45,751.5,80.5,2.85,3.5,371.5,576.83,491.19
2016,1,5,10,0,781.0,84.0,2.8,4.0,413.0,604.48,511.73
2016,1,5,10,15,801.0,86.5,2.75,4.5,449.5,625.39,526.32
2016,1,5,10,30,821.0,89.0,2.7,5.0,486.0,643.62,538.49
2016,1,5,10,45,836.0,90.5,2.65,5.5,515.5,654.64,544.8
2016,1,5,11,0,851.0,92.0,2.6,6.0,545.0,662.61,548.63
2016,1,5,11,15,860.5,93.5,2.6,6.5,567.5,663.85,547.41
2016,1,5,11,30,870.0,95.0,2.6,7.0,590.0,661.87,543.68
2016,1,5,11,45,887.5,91.0,2.6,8.0,607.0,655.81,535.99
2016,1,5,12,0,905.0,87.0,2.6,9.0,624.0,644.68,524.4
2016,1,5,12,15,907.0,87.0,2.6,9.5,630.0,627.16,508.55
2016,1,5,12,30,909.0,87.0,2.6,10.0,636.0,606.61,490.21
2016,1,5,12,45,759.0,134.0,2.6,10.5,591.0,546.32,440.08
2016,1,5,13,0,609.0,181.0,2.6,11.0,546.0,489.0,392.55
2016,1,5,13,15,482.5,215.5,2.6,11.0,502.0,434.9,348.56
2016,1,5,13,30,356.0,250.0,2.6,11.0,458.0,387.7,310.18
2016,1,5,13,45,269.0,254.0,2.6,11.5,408.5,338.36,270.0
2016,1,5,14,0,182.0,258.0,2.6,12.0,359.0,295.64,235.57
2016,1,5,14,15,311.5,224.5,2.55,11.5,388.0,297.53,234.13
2016,1,5,14,30,441.0,191.0,2.5,11.0,417.0,287.31,220.86
2016,1,5,14,45,222.0,172.5,2.5,11.0,286.0,198.56,153.52
2016,1,5,15,0,3.0,154.0,2.5,11.0,155.0,138.81,112.2
2016,1,5,15,15,1.5,141.0,2.35,10.5,141.5,126.32,102.31
2016,1,5,15,30,0.0,128.0,2.2,10.0,128.0,114.0,92.39
2016,1,5,15,45,0.0,112.0,2.05,10.0,112.0,99.59,80.31
2016,1,5,16,0,0.0,96.0,1.9,10.0,96.0,85.49,71.75
2016,1,5,16,15,0.0,80.0,1.8,9.5,80.0,71.83,59.61
2016,1,5,16,30,0.0,64.0,1.7,9.0,64.0,58.01,47.08
2016,1,5,16,45,0.0,48.5,1.65,9.0,48.5,44.42,34.48
2016,1,5,17,0,0.0,33.0,1.6,9.0,33.0,30.66,21.61
2016,1,5,17,15,0.0,20.0,1.75,8.5,20.0,18.56,9.71
2016,1,5,17,30,0.0,7.0,1.9,8.0,7.0,6.48,0.0
2016,1,5,17,45,0.0,3.5,2.05,8.0,3.5,3.34,0.0
2016,1,5,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,7,45,89.5,17.5,2.35,5.5,25.0,53.46,0.0
2016,1,6,8,0,179.0,35.0,2.5,6.0,50.0,148.83,109.43
2016,1,6,8,15,277.5,49.5,2.55,6.0,91.0,215.74,176.92
2016,1,6,8,30,376.0,64.0,2.6,6.0,132.0,289.33,243.2
2016,1,6,8,45,434.5,75.5,2.65,6.5,176.5,342.59,290.44
2016,1,6,9,0,493.0,87.0,2.7,7.0,221.0,397.84,337.73
2016,1,6,9,15,539.0,95.0,2.65,7.0,264.5,445.71,377.85
2016,1,6,9,30,585.0,103.0,2.6,7.0,308.0,491.61,415.22
2016,1,6,9,45,614.0,109.5,2.6,7.5,348.0,524.59,440.59
2016,1,6,10,0,643.0,116.0,2.6,8.0,388.0,555.95,464.06
2016,1,6,10,15,321.5,94.0,2.6,8.0,230.0,321.91,272.18
2016,1,6,10,30,0.0,72.0,2.6,8.0,72.0,67.01,52.19
2016,1,6,10,45,0.0,79.5,2.65,8.5,79.5,74.03,58.2
2016,1,6,11,0,0.0,87.0,2.7,9.0,87.0,81.05,63.95
2016,1,6,11,15,0.0,86.5,2.7,9.0,86.5,80.59,63.44
2016,1,6,11,30,0.0,86.0,2.7,9.0,86.0,80.13,62.97
2016,1,6,11,45,0.0,108.5,2.7,9.5,108.5,101.34,80.68
2016,1,6,12,0,0.0,131.0,2.7,10.0,131.0,122.53,98.17
2016,1,6,12,15,0.0,132.5,2.65,10.0,132.5,123.78,99.13
2016,1,6,12,30,0.0,134.0,2.6,10.0,134.0,125.02,100.13
2016,1,6,12,45,0.0,117.0,2.55,10.5,117.0,109.04,86.61
2016,1,6,13,0,0.0,100.0,2.5,11.0,100.0,93.18,73.24
2016,1,6,13,15,0.0,94.0,2.45,11.0,94.0,87.6,68.61
2016,1,6,13,30,0.0,88.0,2.4,11.0,88.0,82.01,63.97
2016,1,6,13,45,0.0,81.0,2.35,11.0,81.0,75.45,58.53
2016,1,6,14,0,0.0,74.0,2.3,11.0,74.0,68.91,53.08
2016,1,6,14,15,0.0,48.0,2.3,11.0,48.0,44.64,32.57
2016,1,6,14,30,0.0,22.0,2.3,11.0,22.0,20.43,11.92
2016,1,6,14,45,0.0,14.5,2.3,11.0,14.5,13.46,5.95
2016,1,6,15,0,0.0,7.0,2.3,11.0,7.0,6.49,0.0
2016,1,6,15,15,4.0,74.0,2.1,11.0,75.5,69.45,54.0
2016,1,6,15,30,8.0,141.0,1.9,11.0,144.0,125.11,101.13
2016,1,6,15,45,4.0,125.0,1.75,11.0,126.5,109.9,88.58
2016,1,6,16,0,0.0,109.0,1.6,11.0,109.0,95.44,80.3
2016,1,6,16,15,170.0,100.5,1.35,10.5,140.0,76.68,63.7
2016,1,6,16,30,340.0,92.0,1.1,10.0,171.0,68.58,56.39
2016,1,6,16,45,281.5,75.0,0.85,10.0,130.0,56.98,45.6
2016,1,6,17,0,223.0,58.0,0.6,10.0,89.0,44.94,34.18
2016,1,6,17,15,111.5,38.5,0.55,9.5,54.0,31.19,20.34
2016,1,6,17,30,0.0,19.0,0.5,9.0,19.0,17.12,0.0
2016,1,6,17,45,0.0,9.5,0.5,9.0,9.5,9.05,0.0
2016,1,6,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,7,45,181.5,14.0,2.2,7.0,29.5,87.98,0.0
2016,1,7,8,0,363.0,28.0,2.3,7.0,59.0,221.82,163.55
2016,1,7,8,15,468.5,37.0,2.35,7.5,104.0,293.54,239.29
2016,1,7,8,30,574.0,46.0,2.4,8.0,149.0,371.43,308.85
2016,1,7,8,45,637.0,51.5,2.5,8.5,197.5,422.99,354.7
2016,1,7,9,0,700.0,57.0,2.6,9.0,246.0,480.51,403.34
2016,1,7,9,15,486.0,98.0,2.6,9.5,240.0,415.72,349.32
2016,1,7,9,30,272.0,139.0,2.6,10.0,234.0,330.41,277.04
2016,1,7,9,45,556.5,103.5,2.65,11.0,329.0,483.06,403.08
2016,1,7,10,0,841.0,68.0,2.7,12.0,424.0,626.57,515.45
2016,1,7,10,15,859.5,70.5,2.65,12.5,461.0,647.35,528.47
2016,1,7,10,30,878.0,73.0,2.6,13.0,498.0,661.51,537.1
2016,1,7,10,45,895.0,73.0,2.6,14.0,529.0,672.9,542.68
2016,1,7,11,0,912.0,73.0,2.6,15.0,560.0,681.19,545.76
2016,1,7,11,15,921.0,74.0,2.7,16.0,583.0,682.1,543.69
2016,1,7,11,30,930.0,75.0,2.8,17.0,606.0,679.66,539.09
2016,1,7,11,45,937.0,75.0,2.95,18.0,622.0,671.48,530.42
2016,1,7,12,0,944.0,75.0,3.1,19.0,638.0,659.93,519.13
2016,1,7,12,15,947.0,75.5,3.1,19.0,645.0,643.13,505.17
2016,1,7,12,30,950.0,76.0,3.1,19.0,652.0,623.11,488.58
2016,1,7,12,45,953.0,74.5,3.15,19.5,651.0,597.92,467.14
2016,1,7,13,0,956.0,73.0,3.2,20.0,650.0,569.7,443.04
2016,1,7,13,15,953.0,72.5,3.2,20.0,640.0,536.57,415.43
2016,1,7,13,30,950.0,72.0,3.2,20.0,630.0,500.97,385.28
2016,1,7,13,45,945.5,70.5,3.2,20.0,612.0,461.48,351.43
2016,1,7,14,0,941.0,69.0,3.2,20.0,594.0,419.97,315.16
2016,1,7,14,15,931.5,68.0,3.1,20.0,568.0,375.41,275.65
2016,1,7,14,30,922.0,67.0,3.0,20.0,542.0,329.62,234.52
2016,1,7,14,45,908.0,65.5,2.95,20.0,509.0,281.27,191.29
2016,1,7,15,0,894.0,64.0,2.9,20.0,476.0,232.56,148.27
2016,1,7,15,15,874.0,61.5,2.5,19.5,436.5,181.99,106.12
2016,1,7,15,30,854.0,59.0,2.1,19.0,397.0,132.13,69.07
2016,1,7,15,45,825.0,56.5,1.75,18.5,352.5,77.59,37.24
2016,1,7,16,0,796.0,54.0,1.4,18.0,308.0,39.48,29.28
2016,1,7,16,15,752.5,50.0,1.35,16.5,260.0,37.54,27.79
2016,1,7,16,30,709.0,46.0,1.3,15.0,212.0,35.63,26.19
2016,1,7,16,45,636.0,40.5,1.3,14.0,163.5,32.33,23.14
2016,1,7,17,0,563.0,35.0,1.3,13.0,115.0,29.04,19.9
2016,1,7,17,15,429.0,26.0,1.35,12.5,72.5,22.15,12.77
2016,1,7,17,30,295.0,17.0,1.4,12.0,30.0,15.0,0.0
2016,1,7,17,45,147.5,8.5,1.5,11.5,15.0,8.1,0.0
2016,1,7,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,7,45,167.5,14.5,2.3,7.5,29.0,82.76,0.0
2016,1,8,8,0,335.0,29.0,2.4,8.0,58.0,210.46,154.51
2016,1,8,8,15,442.0,39.0,2.3,8.5,103.0,283.39,230.25
2016,1,8,8,30,549.0,49.0,2.2,9.0,148.0,362.61,300.3
2016,1,8,8,45,612.0,55.5,2.15,9.5,196.0,418.77,349.13
2016,1,8,9,0,675.0,62.0,2.1,10.0,244.0,476.38,396.98
2016,1,8,9,15,715.5,66.5,2.35,10.5,290.0,515.93,429.7
2016,1,8,9,30,756.0,71.0,2.6,11.0,336.0,558.41,463.6
2016,1,8,9,45,790.5,72.5,2.85,12.0,379.5,592.44,489.15
2016,1,8,10,0,825.0,74.0,3.1,13.0,423.0,624.58,512.54
2016,1,8,10,15,844.0,76.5,3.25,13.5,460.5,645.61,527.39
2016,1,8,10,30,863.0,79.0,3.4,14.0,498.0,663.86,539.88
2016,1,8,10,45,519.5,164.0,3.55,15.0,420.5,528.05,428.41
2016,1,8,11,0,176.0,249.0,3.7,16.0,343.0,373.26,300.29
2016,1,8,11,15,99.0,234.5,3.7,16.5,287.5,296.6,237.95
2016,1,8,11,30,22.0,220.0,3.7,17.0,232.0,223.56,177.6
2016,1,8,11,45,30.5,235.5,3.7,17.5,253.5,248.02,196.83
2016,1,8,12,0,39.0,251.0,3.7,18.0,275.0,266.05,210.57
2016,1,8,12,15,108.5,271.5,3.6,18.0,338.0,324.41,257.16
2016,1,8,12,30,178.0,292.0,3.5,18.0,401.0,382.41,302.3
2016,1,8,12,45,94.0,249.0,3.45,18.5,306.5,285.43,225.08
2016,1,8,13,0,10.0,206.0,3.4,19.0,212.0,196.34,153.74
2016,1,8,13,15,68.5,243.0,3.25,19.0,283.5,257.78,202.72
2016,1,8,13,30,127.0,280.0,3.1,19.0,355.0,312.62,244.99
2016,1,8,13,45,284.0,249.0,3.0,19.0,410.0,342.8,266.77
2016,1,8,14,0,441.0,218.0,2.9,19.0,465.0,359.87,276.49
2016,1,8,14,15,250.0,221.0,2.7,19.0,360.0,276.8,212.81
2016,1,8,14,30,59.0,224.0,2.5,19.0,255.0,213.37,166.39
2016,1,8,14,45,349.5,171.0,2.3,19.0,335.0,230.99,170.82
2016,1,8,15,0,640.0,118.0,2.1,19.0,415.0,222.38,150.63
2016,1,8,15,15,722.0,96.5,1.75,18.5,404.5,182.33,113.16
2016,1,8,15,30,804.0,75.0,1.4,18.0,394.0,137.9,75.68
2016,1,8,15,45,781.5,69.5,1.1,18.0,351.0,88.63,46.73
2016,1,8,16,0,759.0,64.0,0.8,18.0,308.0,47.62,36.43
2016,1,8,16,15,712.0,59.0,0.75,17.0,260.0,45.15,34.47
2016,1,8,16,30,665.0,54.0,0.7,16.0,212.0,42.69,32.35
2016,1,8,16,45,596.5,46.5,0.7,15.0,164.0,34.53,25.03
2016,1,8,17,0,528.0,39.0,0.7,14.0,116.0,30.01,20.72
2016,1,8,17,15,264.0,35.0,0.7,13.5,73.5,27.39,17.23
2016,1,8,17,30,0.0,31.0,0.7,13.0,31.0,25.97,0.0
2016,1,8,17,45,0.0,15.5,0.75,12.5,15.5,14.77,0.0
2016,1,8,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.4,4.5,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,9,7,45,190.5,14.0,6.05,4.5,30.0,91.86,0.0
2016,1,9,8,0,381.0,28.0,6.4,5.0,60.0,230.39,172.31
2016,1,9,8,15,487.5,37.0,6.55,5.0,106.5,303.44,252.39
2016,1,9,8,30,594.0,46.0,6.7,5.0,153.0,382.72,326.41
2016,1,9,8,45,659.0,51.5,6.85,5.5,202.5,436.19,376.02
2016,1,9,9,0,724.0,57.0,7.0,6.0,252.0,495.68,428.68
2016,1,9,9,15,763.5,61.0,7.0,6.0,300.0,539.0,466.64
2016,1,9,9,30,803.0,65.0,7.0,6.0,348.0,581.3,502.58
2016,1,9,9,45,833.0,67.5,7.05,6.5,392.0,614.48,529.2
2016,1,9,10,0,863.0,70.0,7.1,7.0,436.0,645.57,553.42
2016,1,9,10,15,881.5,72.0,7.1,7.0,473.5,666.2,569.48
2016,1,9,10,30,900.0,74.0,7.1,7.0,511.0,680.09,579.95
2016,1,9,10,45,913.0,75.5,7.1,7.5,542.5,690.81,586.48
2016,1,9,11,0,926.0,77.0,7.1,8.0,574.0,698.31,590.28
2016,1,9,11,15,934.5,78.5,7.05,8.0,597.5,699.52,589.85
2016,1,9,11,30,943.0,80.0,7.0,8.0,621.0,697.31,586.61
2016,1,9,11,45,947.0,81.0,6.95,8.5,636.5,688.25,576.75
2016,1,9,12,0,951.0,82.0,6.9,9.0,652.0,675.82,564.12
2016,1,9,12,15,953.5,82.0,6.85,9.0,659.0,658.13,548.21
2016,1,9,12,30,956.0,82.0,6.8,9.0,666.0,637.21,529.5
2016,1,9,12,45,955.0,82.0,6.75,9.5,664.0,611.21,505.46
2016,1,9,13,0,954.0,82.0,6.7,10.0,662.0,582.32,478.78
2016,1,9,13,15,950.5,81.5,6.65,10.0,652.0,548.96,448.96
2016,1,9,13,30,947.0,81.0,6.6,10.0,642.0,513.14,416.53
2016,1,9,13,45,939.5,80.5,6.55,10.0,623.5,473.34,380.21
2016,1,9,14,0,932.0,80.0,6.5,10.0,605.0,431.72,341.63
2016,1,9,14,15,922.0,78.5,6.45,9.5,578.5,386.73,300.15
2016,1,9,14,30,912.0,77.0,6.4,9.0,552.0,340.58,256.92
2016,1,9,14,45,895.0,76.0,6.4,9.0,518.0,292.13,211.24
2016,1,9,15,0,878.0,75.0,6.4,9.0,484.0,239.23,162.4
2016,1,9,15,15,507.0,124.5,6.25,8.5,356.5,174.9,121.85
2016,1,9,15,30,136.0,174.0,6.1,8.0,229.0,153.8,121.39
2016,1,9,15,45,451.5,119.0,6.0,8.0,271.0,109.29,75.71
2016,1,9,16,0,767.0,64.0,5.9,8.0,313.0,47.51,37.84
2016,1,9,16,15,720.5,59.5,5.55,7.5,265.0,45.48,36.09
2016,1,9,16,30,674.0,55.0,5.2,7.0,217.0,43.5,34.26
2016,1,9,16,45,597.0,48.0,4.9,6.5,167.5,35.7,26.97
2016,1,9,17,0,520.0,41.0,4.6,6.0,118.0,31.68,22.93
2016,1,9,17,15,260.0,37.0,4.35,5.5,75.5,28.95,19.33
2016,1,9,17,30,0.0,33.0,4.1,5.0,33.0,27.48,0.0
2016,1,9,17,45,0.0,16.5,3.9,4.5,16.5,15.73,0.0
2016,1,9,18,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.95,1.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,-0.5,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.55,-1.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.45,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,-1.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-1.5,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,7,45,189.5,14.5,2.7,-0.5,30.5,92.05,0.0
2016,1,10,8,0,379.0,29.0,3.0,0.0,61.0,230.78,174.96
2016,1,10,8,15,485.0,38.5,3.1,0.5,108.0,304.41,255.11
2016,1,10,8,30,591.0,48.0,3.2,1.0,155.0,384.17,328.52
2016,1,10,8,45,654.5,54.5,3.3,1.5,205.0,442.02,381.0
2016,1,10,9,0,718.0,61.0,3.4,2.0,255.0,497.58,429.54
2016,1,10,9,15,758.0,65.5,3.35,2.5,303.0,541.89,466.5
2016,1,10,9,30,798.0,70.0,3.3,3.0,351.0,585.16,501.18
2016,1,10,9,45,826.0,73.0,3.25,3.5,395.0,617.75,526.11
2016,1,10,10,0,854.0,76.0,3.2,4.0,439.0,648.18,548.59
2016,1,10,10,15,873.0,78.5,3.05,4.0,477.5,669.71,564.04
2016,1,10,10,30,892.0,81.0,2.9,4.0,516.0,688.37,576.88
2016,1,10,10,45,905.0,83.0,2.8,4.5,547.0,699.41,582.73
2016,1,10,11,0,918.0,85.0,2.7,5.0,578.0,703.74,583.4
2016,1,10,11,15,926.5,86.0,2.55,5.5,602.0,704.41,580.82
2016,1,10,11,30,935.0,87.0,2.4,6.0,626.0,701.71,575.57
2016,1,10,11,45,938.0,89.0,2.3,6.5,641.0,693.12,566.04
2016,1,10,12,0,941.0,91.0,2.2,7.0,656.0,681.18,553.94
2016,1,10,12,15,942.5,91.5,2.1,7.0,663.0,663.51,538.43
2016,1,10,12,30,944.0,92.0,2.0,7.0,670.0,642.67,520.33
2016,1,10,12,45,943.0,92.0,1.9,7.5,668.0,616.87,497.3
2016,1,10,13,0,942.0,92.0,1.8,8.0,666.0,588.2,471.82
2016,1,10,13,15,938.0,91.0,1.7,8.0,656.0,554.37,442.84
2016,1,10,13,30,934.0,90.0,1.6,8.0,646.0,518.17,411.43
2016,1,10,13,45,925.0,90.0,1.55,8.0,626.5,478.53,376.9
2016,1,10,14,0,916.0,90.0,1.5,8.0,607.0,437.2,340.22
2016,1,10,14,15,905.0,88.5,1.5,8.0,580.5,389.39,297.81
2016,1,10,14,30,894.0,87.0,1.5,8.0,554.0,343.07,255.69
2016,1,10,14,45,881.0,84.0,1.5,8.0,520.5,294.15,210.99
2016,1,10,15,0,868.0,81.0,1.5,8.0,487.0,244.92,166.2
2016,1,10,15,15,846.0,78.0,1.45,7.5,447.0,194.2,122.31
2016,1,10,15,30,824.0,75.0,1.4,7.0,407.0,144.56,83.17
2016,1,10,15,45,792.5,71.5,1.4,7.0,362.0,95.32,52.5
2016,1,10,16,0,761.0,68.0,1.4,7.0,317.0,50.8,41.03
2016,1,10,16,15,714.5,62.5,1.25,6.5,268.5,48.0,38.61
2016,1,10,16,30,668.0,57.0,1.1,6.0,220.0,41.16,32.34
2016,1,10,16,45,592.5,50.0,1.0,5.5,170.5,37.29,28.63
2016,1,10,17,0,517.0,43.0,0.9,5.0,121.0,33.36,24.66
2016,1,10,17,15,388.5,32.0,0.95,4.5,78.0,25.5,16.63
2016,1,10,17,30,260.0,21.0,1.0,4.0,35.0,17.27,0.0
2016,1,10,17,45,130.0,10.5,1.05,4.0,17.5,10.01,0.0
2016,1,10,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.75,-0.5,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,7,45,169.5,14.5,1.1,0.5,29.0,83.91,0.0
2016,1,11,8,0,339.0,29.0,1.2,1.0,58.0,213.15,160.39
2016,1,11,8,15,445.0,39.0,1.25,1.5,103.5,286.11,237.28
2016,1,11,8,30,551.0,49.0,1.3,2.0,149.0,365.37,308.48
2016,1,11,8,45,466.0,72.0,1.4,3.0,174.0,359.42,305.86
2016,1,11,9,0,381.0,95.0,1.5,4.0,199.0,346.46,295.59
2016,1,11,9,15,417.0,104.5,1.5,4.5,236.5,385.08,328.08
2016,1,11,9,30,453.0,114.0,1.5,5.0,274.0,423.83,359.27
2016,1,11,9,45,434.5,134.0,1.55,5.5,302.5,439.83,370.66
2016,1,11,10,0,416.0,154.0,1.6,6.0,331.0,453.11,379.64
2016,1,11,10,15,632.0,121.0,1.55,6.5,416.5,563.63,467.9
2016,1,11,10,30,848.0,88.0,1.5,7.0,502.0,668.96,547.91
2016,1,11,10,45,671.5,140.0,1.5,7.5,480.5,610.55,497.94
2016,1,11,11,0,495.0,192.0,1.5,8.0,459.0,540.97,440.8
2016,1,11,11,15,356.5,231.0,1.45,8.0,427.5,477.18,388.84
2016,1,11,11,30,218.0,270.0,1.4,8.0,396.0,414.28,336.91
2016,1,11,11,45,267.0,269.5,1.4,8.5,428.0,445.08,360.8
2016,1,11,12,0,316.0,269.0,1.4,9.0,460.0,466.91,376.76
2016,1,11,12,15,308.0,274.5,1.4,9.5,462.0,457.57,367.85
2016,1,11,12,30,300.0,280.0,1.4,10.0,464.0,447.34,358.52
2016,1,11,12,45,592.5,193.0,1.45,10.5,556.0,519.67,415.39
2016,1,11,13,0,885.0,106.0,1.5,11.0,648.0,574.05,455.22
2016,1,11,13,15,528.0,195.0,1.5,11.0,517.5,447.01,355.07
2016,1,11,13,30,171.0,284.0,1.5,11.0,387.0,337.92,269.45
2016,1,11,13,45,224.5,270.0,1.5,11.0,400.5,338.61,269.71
2016,1,11,14,0,278.0,256.0,1.5,11.0,414.0,333.98,264.47
2016,1,11,14,15,168.0,241.5,1.45,11.0,336.0,269.84,214.12
2016,1,11,14,30,58.0,227.0,1.4,11.0,258.0,216.45,173.27
2016,1,11,14,45,164.5,214.5,1.4,11.0,294.0,224.95,176.83
