Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,21,23,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,4.05,2.5,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,4.15,2.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,4.3,2.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,4.35,2.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,4.4,1.5,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,4.45,1.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,4.45,1.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,4.25,1.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,4.15,0.5,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,4.3,0.5,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,1,22,7,45,219.5,14.5,4.75,1.5,35.0,126.03,0.0
2016,1,22,8,0,439.0,29.0,5.0,2.0,70.0,265.41,209.57
2016,1,22,8,15,540.0,37.5,5.3,2.5,119.5,334.39,282.7
2016,1,22,8,30,641.0,46.0,5.6,3.0,169.0,415.54,358.0
2016,1,22,8,45,701.0,51.5,5.9,3.5,221.0,474.57,412.19
2016,1,22,9,0,761.0,57.0,6.2,4.0,273.0,534.55,465.14
2016,1,22,9,15,798.5,61.0,6.25,4.5,323.0,579.4,503.15
2016,1,22,9,30,836.0,65.0,6.3,5.0,373.0,623.16,538.95
2016,1,22,9,45,863.0,67.5,6.35,5.5,419.0,656.77,565.4
2016,1,22,10,0,890.0,70.0,6.4,6.0,465.0,683.66,585.88
2016,1,22,10,15,907.5,72.0,6.35,6.5,505.0,705.61,600.92
2016,1,22,10,30,925.0,74.0,6.3,7.0,545.0,724.66,613.48
2016,1,22,10,45,939.5,75.0,6.3,7.5,578.0,737.36,621.12
2016,1,22,11,0,954.0,76.0,6.3,8.0,611.0,746.75,626.21
2016,1,22,11,15,962.0,77.0,6.2,8.0,636.5,748.21,625.96
2016,1,22,11,30,970.0,78.0,6.1,8.0,662.0,746.12,623.11
2016,1,22,11,45,974.0,79.5,6.1,8.5,679.0,738.3,614.87
2016,1,22,12,0,978.0,81.0,6.1,9.0,696.0,726.94,603.38
2016,1,22,12,15,980.0,81.5,6.05,9.0,704.5,709.75,588.19
2016,1,22,12,30,982.0,82.0,6.0,9.0,713.0,689.19,570.17
2016,1,22,12,45,983.5,81.5,6.0,9.5,713.0,664.02,547.43
2016,1,22,13,0,985.0,81.0,6.0,10.0,713.0,635.69,521.88
2016,1,22,13,15,982.0,80.5,5.9,10.0,704.0,601.9,492.3
2016,1,22,13,30,979.0,80.0,5.8,10.0,695.0,565.45,460.03
2016,1,22,13,45,975.0,78.5,5.75,10.5,677.5,525.11,423.3
2016,1,22,14,0,971.0,77.0,5.7,11.0,660.0,482.55,384.08
2016,1,22,14,15,962.0,76.0,5.6,11.0,634.0,436.5,341.94
2016,1,22,14,30,953.0,75.0,5.5,11.0,608.0,389.02,297.79
2016,1,22,14,45,939.5,73.5,5.45,11.0,574.5,338.58,250.74
2016,1,22,15,0,926.0,72.0,5.4,11.0,541.0,287.6,203.06
2016,1,22,15,15,907.5,70.0,5.25,10.5,500.5,234.92,155.24
2016,1,22,15,30,889.0,68.0,5.1,10.0,460.0,182.68,110.27
2016,1,22,15,45,864.5,65.0,4.95,10.0,414.0,124.51,66.03
2016,1,22,16,0,840.0,62.0,4.8,10.0,368.0,73.16,38.65
2016,1,22,16,15,802.0,58.0,4.25,9.0,318.0,42.6,33.25
2016,1,22,16,30,764.0,54.0,3.7,8.0,268.0,40.89,31.85
2016,1,22,16,45,705.5,48.5,3.2,7.5,216.5,37.83,29.03
2016,1,22,17,0,647.0,43.0,2.7,7.0,165.0,34.75,26.03
2016,1,22,17,15,544.0,35.0,2.5,6.0,115.5,29.16,20.58
2016,1,22,17,30,441.0,27.0,2.3,5.0,66.0,23.45,14.02
2016,1,22,17,45,220.5,13.5,2.1,4.5,33.0,10.63,0.0
2016,1,22,18,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,7,45,223.0,14.0,1.25,0.5,35.0,127.58,0.0
2016,1,23,8,0,446.0,28.0,1.4,1.0,70.0,261.97,206.62
2016,1,23,8,15,545.0,36.0,1.35,1.5,119.5,336.7,281.46
2016,1,23,8,30,644.0,44.0,1.3,2.0,169.0,416.49,352.49
2016,1,23,8,45,702.0,49.0,1.3,3.0,220.5,473.9,401.62
2016,1,23,9,0,760.0,54.0,1.3,4.0,272.0,532.26,448.96
2016,1,23,9,15,797.0,58.0,1.3,4.5,321.5,576.88,484.02
2016,1,23,9,30,834.0,62.0,1.3,5.0,371.0,620.45,516.9
2016,1,23,9,45,858.5,64.5,1.3,6.0,416.0,652.52,538.91
2016,1,23,10,0,883.0,67.0,1.3,7.0,461.0,677.8,555.04
2016,1,23,10,15,900.5,69.5,1.3,7.5,501.0,700.45,569.3
2016,1,23,10,30,918.0,72.0,1.3,8.0,541.0,720.19,581.29
2016,1,23,10,45,929.5,73.5,1.35,8.5,573.5,731.51,587.61
2016,1,23,11,0,941.0,75.0,1.4,9.0,606.0,739.51,591.69
2016,1,23,11,15,949.5,76.5,1.4,9.5,631.5,742.0,591.39
2016,1,23,11,30,958.0,78.0,1.4,10.0,657.0,740.97,588.74
2016,1,23,11,45,960.0,80.0,1.45,10.5,673.5,732.53,581.3
2016,1,23,12,0,962.0,82.0,1.5,11.0,690.0,720.62,570.8
2016,1,23,12,15,964.5,82.0,1.6,11.5,698.5,703.55,556.93
2016,1,23,12,30,967.0,82.0,1.7,12.0,707.0,683.15,540.39
2016,1,23,12,45,965.5,82.5,1.8,12.5,706.5,657.6,519.71
2016,1,23,13,0,964.0,83.0,1.9,13.0,706.0,629.05,496.38
2016,1,23,13,15,961.0,82.5,2.0,13.0,696.5,595.88,469.94
2016,1,23,13,30,958.0,82.0,2.1,13.0,687.0,560.1,440.76
2016,1,23,13,45,952.0,81.5,2.25,13.0,669.5,520.48,407.95
2016,1,23,14,0,946.0,81.0,2.4,13.0,652.0,478.82,372.48
2016,1,23,14,15,937.0,80.0,2.45,13.0,626.5,433.7,333.01
2016,1,23,14,30,928.0,79.0,2.5,13.0,601.0,387.2,291.43
2016,1,23,14,45,915.0,77.0,2.55,13.0,567.5,337.5,246.55
2016,1,23,15,0,902.0,75.0,2.6,13.0,534.0,287.25,200.81
2016,1,23,15,15,883.5,72.5,2.55,13.0,494.5,235.2,154.26
2016,1,23,15,30,865.0,70.0,2.5,13.0,455.0,178.56,106.16
2016,1,23,15,45,839.0,67.0,2.45,13.0,409.5,126.48,67.32
2016,1,23,16,0,813.0,64.0,2.4,13.0,364.0,76.3,40.17
2016,1,23,16,15,775.0,60.0,2.15,12.0,315.0,44.04,34.14
2016,1,23,16,30,737.0,56.0,1.9,11.0,266.0,42.41,32.86
2016,1,23,16,45,678.5,50.5,1.7,10.0,215.0,39.43,30.21
2016,1,23,17,0,620.0,45.0,1.5,9.0,164.0,36.45,27.4
2016,1,23,17,15,519.5,36.5,1.55,8.0,115.5,30.46,21.62
2016,1,23,17,30,419.0,28.0,1.6,7.0,67.0,22.24,13.11
2016,1,23,17,45,209.5,14.0,1.7,6.5,33.5,11.0,0.0
2016,1,23,18,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,3.1,1.5,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,1,24,7,45,194.5,15.5,3.7,2.5,34.5,118.07,0.0
2016,1,24,8,0,389.0,31.0,4.0,3.0,69.0,245.92,194.87
2016,1,24,8,15,491.5,40.5,4.05,3.5,117.5,321.19,270.17
2016,1,24,8,30,594.0,50.0,4.1,4.0,166.0,402.56,344.1
2016,1,24,8,45,613.0,56.0,4.2,5.0,205.0,437.03,375.68
2016,1,24,9,0,632.0,62.0,4.3,6.0,244.0,470.64,404.6
2016,1,24,9,15,610.0,80.0,4.6,7.0,280.5,492.19,421.84
2016,1,24,9,30,588.0,98.0,4.9,8.0,317.0,509.79,434.85
2016,1,24,9,45,599.5,108.5,5.2,9.0,355.0,537.73,456.15
2016,1,24,10,0,611.0,119.0,5.5,10.0,393.0,563.63,475.21
2016,1,24,10,15,745.0,102.0,5.65,10.5,464.5,640.69,537.2
2016,1,24,10,30,879.0,85.0,5.8,11.0,536.0,715.1,595.34
2016,1,24,10,45,893.5,86.5,5.95,12.0,569.0,728.03,602.15
2016,1,24,11,0,908.0,88.0,6.1,13.0,602.0,733.84,603.75
2016,1,24,11,15,916.5,89.0,6.1,13.5,627.0,735.76,603.09
2016,1,24,11,30,925.0,90.0,6.1,14.0,652.0,734.29,599.99
2016,1,24,11,45,927.5,92.0,6.2,14.5,668.5,726.37,591.92
2016,1,24,12,0,930.0,94.0,6.3,15.0,685.0,715.07,581.08
2016,1,24,12,15,932.0,94.5,6.25,15.0,693.0,698.61,566.84
2016,1,24,12,30,934.0,95.0,6.2,15.0,701.0,678.91,549.96
2016,1,24,12,45,834.0,127.0,6.2,15.5,668.0,627.01,506.0
2016,1,24,13,0,734.0,159.0,6.2,16.0,635.0,574.43,461.67
2016,1,24,13,15,828.0,127.5,6.1,16.0,658.0,570.17,456.94
2016,1,24,13,30,922.0,96.0,6.0,16.0,681.0,558.31,445.16
2016,1,24,13,45,914.5,95.5,5.95,16.5,663.0,519.07,410.24
2016,1,24,14,0,907.0,95.0,5.9,17.0,645.0,477.97,373.34
2016,1,24,14,15,897.0,93.5,5.8,17.0,619.5,430.54,331.45
2016,1,24,14,30,887.0,92.0,5.7,17.0,594.0,384.26,289.66
2016,1,24,14,45,880.5,87.0,5.6,17.0,562.0,335.0,244.77
2016,1,24,15,0,874.0,82.0,5.5,17.0,530.0,284.8,198.8
2016,1,24,15,15,854.5,79.5,5.2,16.5,490.5,233.42,153.13
2016,1,24,15,30,835.0,77.0,4.9,16.0,451.0,182.77,110.17
2016,1,24,15,45,802.5,75.0,4.65,16.0,405.0,132.32,72.6
2016,1,24,16,0,770.0,73.0,4.4,16.0,359.0,84.53,46.52
2016,1,24,16,15,729.5,68.0,3.95,15.0,310.0,50.53,39.47
2016,1,24,16,30,689.0,63.0,3.5,14.0,261.0,43.94,33.79
2016,1,24,16,45,620.5,57.5,3.1,13.5,210.0,41.52,31.62
2016,1,24,17,0,552.0,52.0,2.7,13.0,159.0,39.14,29.32
2016,1,24,17,15,449.0,42.0,2.65,12.5,112.0,32.62,23.1
2016,1,24,17,30,346.0,32.0,2.6,12.0,65.0,25.85,15.95
2016,1,24,17,45,173.0,16.0,2.55,11.5,32.5,12.74,0.0
2016,1,24,18,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,7,45,128.0,19.0,2.85,11.5,31.5,93.06,0.0
2016,1,25,8,0,256.0,38.0,3.1,12.0,63.0,192.91,147.88
2016,1,25,8,15,359.0,51.0,3.25,12.5,109.0,266.24,216.6
2016,1,25,8,30,462.0,64.0,3.4,13.0,155.0,347.8,287.71
2016,1,25,8,45,266.0,92.0,3.55,13.5,147.5,270.92,225.42
2016,1,25,9,0,70.0,120.0,3.7,14.0,140.0,174.03,142.9
2016,1,25,9,15,80.5,139.5,3.6,14.5,166.5,201.3,165.64
2016,1,25,9,30,91.0,159.0,3.5,15.0,193.0,228.66,187.74
2016,1,25,9,45,441.5,124.5,3.4,15.5,320.0,448.21,370.1
2016,1,25,10,0,792.0,90.0,3.3,16.0,447.0,652.36,529.86
2016,1,25,10,15,813.0,93.0,3.15,16.5,486.5,676.94,544.66
2016,1,25,10,30,834.0,96.0,3.0,17.0,526.0,698.83,558.19
2016,1,25,10,45,858.5,94.5,2.85,17.5,561.0,715.29,567.36
2016,1,25,11,0,883.0,93.0,2.7,18.0,596.0,728.65,574.08
2016,1,25,11,15,893.0,94.5,2.5,18.0,621.5,731.91,574.27
2016,1,25,11,30,903.0,96.0,2.3,18.0,647.0,728.5,569.77
2016,1,25,11,45,911.0,96.5,2.15,18.5,665.0,722.92,562.59
2016,1,25,12,0,919.0,97.0,2.0,19.0,683.0,713.93,552.92
2016,1,25,12,15,922.5,97.5,1.95,19.0,692.0,698.61,540.37
2016,1,25,12,30,926.0,98.0,1.9,19.0,701.0,680.03,525.37
2016,1,25,12,45,931.5,95.5,1.85,19.5,702.5,656.51,505.74
2016,1,25,13,0,937.0,93.0,1.8,20.0,704.0,629.81,483.59
2016,1,25,13,15,935.0,92.5,1.75,20.0,696.0,597.84,458.1
2016,1,25,13,30,933.0,92.0,1.7,20.0,688.0,563.27,430.19
2016,1,25,13,45,933.0,89.5,1.7,20.5,672.0,525.34,398.62
2016,1,25,14,0,933.0,87.0,1.7,21.0,656.0,485.0,364.5
2016,1,25,14,15,676.5,157.0,1.65,20.5,561.0,401.84,301.39
2016,1,25,14,30,420.0,227.0,1.6,20.0,466.0,338.94,255.07
2016,1,25,14,45,659.5,152.5,1.55,20.0,504.0,325.44,236.64
2016,1,25,15,0,899.0,78.0,1.5,20.0,542.0,294.87,201.21
2016,1,25,15,15,880.5,70.5,1.35,20.0,497.0,238.59,152.66
2016,1,25,15,30,862.0,63.0,1.2,20.0,452.0,182.98,106.56
2016,1,25,15,45,827.0,65.0,1.1,20.0,408.0,128.83,66.84
2016,1,25,16,0,792.0,67.0,1.0,20.0,364.0,82.76,42.55
2016,1,25,16,15,753.5,63.0,1.0,19.0,315.5,46.18,35.0
2016,1,25,16,30,715.0,59.0,1.0,18.0,267.0,44.67,33.89
2016,1,25,16,45,654.0,53.5,1.0,17.5,216.5,41.8,31.37
2016,1,25,17,0,593.0,48.0,1.0,17.0,166.0,35.55,25.71
2016,1,25,17,15,494.0,39.5,1.05,16.0,118.0,30.23,20.74
2016,1,25,17,30,395.0,31.0,1.1,15.0,70.0,24.75,15.01
2016,1,25,17,45,197.5,15.5,1.2,14.5,35.0,12.18,0.0
2016,1,25,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,4.0,5.5,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,26,7,45,32.0,18.0,4.55,5.5,21.5,37.86,0.0
2016,1,26,8,0,64.0,36.0,4.8,6.0,43.0,80.69,60.91
2016,1,26,8,15,92.5,57.5,5.05,6.0,73.0,122.38,100.23
2016,1,26,8,30,121.0,79.0,5.3,6.0,103.0,164.33,138.57
2016,1,26,8,45,146.0,98.0,5.55,6.5,135.0,201.55,171.98
2016,1,26,9,0,171.0,117.0,5.8,7.0,167.0,239.64,205.37
2016,1,26,9,15,208.0,135.5,5.85,7.0,207.0,294.95,253.13
2016,1,26,9,30,245.0,154.0,5.9,7.0,247.0,341.49,292.77
2016,1,26,9,45,122.5,144.0,6.0,7.5,190.5,238.82,202.89
2016,1,26,10,0,0.0,134.0,6.1,8.0,134.0,128.69,105.42
2016,1,26,10,15,91.0,185.5,6.1,8.0,233.0,252.23,212.27
2016,1,26,10,30,182.0,237.0,6.1,8.0,332.0,379.8,319.42
2016,1,26,10,45,275.0,238.5,6.2,8.5,391.0,452.58,379.46
2016,1,26,11,0,368.0,240.0,6.3,9.0,450.0,515.54,430.68
2016,1,26,11,15,278.0,266.5,6.35,9.0,429.5,475.54,395.42
2016,1,26,11,30,188.0,293.0,6.4,9.0,409.0,427.24,353.75
2016,1,26,11,45,102.5,263.5,6.45,9.5,327.0,326.92,269.61
2016,1,26,12,0,17.0,234.0,6.5,10.0,245.0,232.3,189.42
2016,1,26,12,15,11.5,215.5,6.6,10.0,223.0,209.89,170.81
2016,1,26,12,30,6.0,197.0,6.7,10.0,201.0,188.08,152.61
2016,1,26,12,45,3.0,156.5,6.8,10.0,158.5,147.79,119.07
2016,1,26,13,0,0.0,116.0,6.9,10.0,116.0,108.12,85.87
2016,1,26,13,15,0.0,77.0,6.95,10.0,77.0,71.76,55.3
2016,1,26,13,30,0.0,38.0,7.0,10.0,38.0,35.36,24.49
2016,1,26,13,45,0.0,76.5,7.1,10.0,76.5,71.28,55.01
2016,1,26,14,0,0.0,115.0,7.2,10.0,115.0,106.84,85.11
2016,1,26,14,15,0.0,97.0,6.85,9.5,97.0,90.32,71.4
2016,1,26,14,30,0.0,79.0,6.5,9.0,79.0,73.59,57.42
2016,1,26,14,45,2.5,126.5,6.2,9.0,128.0,117.29,94.65
2016,1,26,15,0,5.0,174.0,5.9,9.0,177.0,158.1,129.21
2016,1,26,15,15,2.5,137.0,5.45,8.5,138.5,125.0,101.69
2016,1,26,15,30,0.0,100.0,5.0,8.0,100.0,92.1,74.09
2016,1,26,15,45,0.0,90.5,4.6,8.0,90.5,83.42,66.84
2016,1,26,16,0,0.0,81.0,4.2,8.0,81.0,74.77,59.53
2016,1,26,16,15,0.0,70.0,3.95,7.5,70.0,64.88,53.76
2016,1,26,16,30,0.0,59.0,3.7,7.0,59.0,54.86,44.77
2016,1,26,16,45,0.0,48.0,3.5,7.0,48.0,44.61,35.32
2016,1,26,17,0,0.0,37.0,3.3,7.0,37.0,34.36,25.75
2016,1,26,17,15,0.0,26.0,3.35,6.5,26.0,24.12,16.14
2016,1,26,17,30,0.0,15.0,3.4,6.0,15.0,13.9,6.4
2016,1,26,17,45,0.0,7.5,3.45,6.0,7.5,6.94,0.0
2016,1,26,18,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,2.4,3.5,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,3.85,2.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,3.95,2.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,3.9,1.5,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,3.45,1.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,3.25,0.5,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,3.25,0.5,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,1,27,7,45,131.0,17.5,3.6,1.5,31.0,93.04,11.05
2016,1,27,8,0,262.0,35.0,3.8,2.0,62.0,191.93,154.2
2016,1,27,8,15,325.5,50.0,3.8,3.0,103.0,249.21,210.6
2016,1,27,8,30,389.0,65.0,3.8,4.0,144.0,310.43,266.26
2016,1,27,8,45,446.5,73.5,3.85,5.0,187.5,362.87,312.66
2016,1,27,9,0,504.0,82.0,3.9,6.0,231.0,421.93,362.66
2016,1,27,9,15,604.5,78.5,4.0,6.5,286.5,492.07,421.57
2016,1,27,9,30,705.0,75.0,4.1,7.0,342.0,563.96,480.27
2016,1,27,9,45,789.5,74.0,4.25,7.5,407.0,627.54,530.88
2016,1,27,10,0,874.0,73.0,4.4,8.0,472.0,693.67,581.95
2016,1,27,10,15,891.5,75.5,4.3,8.5,512.0,711.9,592.76
2016,1,27,10,30,909.0,78.0,4.2,9.0,552.0,731.91,605.08
2016,1,27,10,45,922.0,79.5,4.1,9.5,585.5,744.51,611.6
2016,1,27,11,0,935.0,81.0,4.0,10.0,619.0,753.82,615.91
2016,1,27,11,15,943.5,82.5,3.95,10.0,645.0,756.52,616.69
2016,1,27,11,30,952.0,84.0,3.9,10.0,671.0,755.71,615.01
2016,1,27,11,45,957.0,85.0,3.9,10.5,688.0,748.39,607.69
2016,1,27,12,0,962.0,86.0,3.9,11.0,705.0,737.55,597.51
2016,1,27,12,15,964.5,86.5,3.9,11.0,714.0,721.06,583.69
2016,1,27,12,30,967.0,87.0,3.9,11.0,723.0,701.19,567.16
2016,1,27,12,45,969.0,86.0,3.9,11.5,723.5,676.23,545.55
2016,1,27,13,0,971.0,85.0,3.9,12.0,724.0,648.1,521.24
2016,1,27,13,15,968.5,84.5,3.85,12.0,715.5,614.92,493.45
2016,1,27,13,30,966.0,84.0,3.8,12.0,707.0,579.06,463.01
2016,1,27,13,45,963.5,82.5,3.8,12.0,690.5,539.75,429.3
2016,1,27,14,0,961.0,81.0,3.8,12.0,674.0,498.1,392.88
2016,1,27,14,15,953.0,79.5,3.75,12.0,648.5,452.1,352.05
2016,1,27,14,30,945.0,78.0,3.7,12.0,623.0,404.6,309.06
2016,1,27,14,45,933.0,76.5,3.65,12.0,590.0,354.58,263.29
2016,1,27,15,0,921.0,75.0,3.6,12.0,557.0,303.87,216.46
2016,1,27,15,15,904.0,73.0,3.4,11.5,517.0,251.23,168.83
2016,1,27,15,30,887.0,71.0,3.2,11.0,477.0,198.86,123.19
2016,1,27,15,45,866.0,67.0,3.0,11.0,432.0,139.65,76.28
2016,1,27,16,0,845.0,63.0,2.8,11.0,387.0,86.94,44.14
2016,1,27,16,15,810.0,59.5,2.4,10.0,337.0,43.17,33.61
2016,1,27,16,30,775.0,56.0,2.0,9.0,287.0,41.93,32.69
2016,1,27,16,45,724.0,50.5,1.6,8.5,234.5,38.94,30.0
2016,1,27,17,0,673.0,45.0,1.2,8.0,182.0,35.91,27.12
2016,1,27,17,15,579.5,37.0,1.2,7.0,131.5,30.39,21.83
2016,1,27,17,30,486.0,29.0,1.2,6.0,81.0,24.73,15.94
2016,1,27,17,45,243.0,14.5,1.25,5.5,40.5,12.04,0.0
2016,1,27,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,2.2,0.5,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,28,7,45,238.5,14.5,3.35,4.0,39.0,136.74,29.44
2016,1,28,8,0,477.0,29.0,3.7,5.0,78.0,283.32,226.91
2016,1,28,8,15,571.5,36.0,3.55,5.5,128.5,357.06,298.98
2016,1,28,8,30,666.0,43.0,3.4,6.0,179.0,435.49,369.26
2016,1,28,8,45,723.0,47.5,3.25,7.0,231.0,493.25,418.78
2016,1,28,9,0,780.0,52.0,3.1,8.0,283.0,551.98,466.39
2016,1,28,9,15,815.0,55.5,3.1,9.0,333.5,596.0,500.45
2016,1,28,9,30,850.0,59.0,3.1,10.0,384.0,634.1,528.6
2016,1,28,9,45,875.5,61.0,3.15,11.5,430.0,667.22,550.48
2016,1,28,10,0,901.0,63.0,3.2,13.0,476.0,698.21,569.62
2016,1,28,10,15,918.0,65.0,3.3,13.5,516.0,720.78,584.37
2016,1,28,10,30,935.0,67.0,3.4,14.0,556.0,740.39,596.86
2016,1,28,10,45,947.0,68.0,3.5,15.0,589.5,752.11,602.38
2016,1,28,11,0,959.0,69.0,3.6,16.0,623.0,760.45,605.51
2016,1,28,11,15,967.0,70.0,3.6,16.5,649.0,762.46,604.8
2016,1,28,11,30,975.0,71.0,3.6,17.0,675.0,760.88,601.67
2016,1,28,11,45,978.0,72.5,3.65,17.5,692.0,752.75,594.15
2016,1,28,12,0,981.0,74.0,3.7,18.0,709.0,741.06,584.23
2016,1,28,12,15,983.5,74.5,3.7,18.0,718.0,724.46,570.97
2016,1,28,12,30,986.0,75.0,3.7,18.0,727.0,704.41,554.78
2016,1,28,12,45,986.5,74.5,3.7,18.5,727.5,678.77,533.21
2016,1,28,13,0,987.0,74.0,3.7,19.0,728.0,649.96,509.04
2016,1,28,13,15,985.0,74.0,3.7,19.0,719.5,617.2,482.45
2016,1,28,13,30,983.0,74.0,3.7,19.0,711.0,581.66,453.17
2016,1,28,13,45,979.0,73.0,3.7,19.0,694.0,541.6,419.78
2016,1,28,14,0,975.0,72.0,3.7,19.0,677.0,499.25,383.78
2016,1,28,14,15,967.5,71.0,3.6,19.0,652.0,453.41,344.03
2016,1,28,14,30,960.0,70.0,3.5,19.0,627.0,405.97,302.09
2016,1,28,14,45,944.5,70.0,3.45,19.0,593.5,355.55,257.21
2016,1,28,15,0,929.0,70.0,3.4,19.0,560.0,304.69,211.51
2016,1,28,15,15,913.0,68.0,2.95,18.5,520.5,251.87,164.69
2016,1,28,15,30,897.0,66.0,2.5,18.0,481.0,199.21,119.69
2016,1,28,15,45,875.0,63.0,2.1,17.5,435.5,145.52,78.4
2016,1,28,16,0,853.0,60.0,1.7,17.0,390.0,93.12,46.94
2016,1,28,16,15,819.0,56.5,1.6,16.0,340.0,40.64,30.53
2016,1,28,16,30,785.0,53.0,1.5,15.0,290.0,39.29,29.54
2016,1,28,16,45,734.0,48.0,1.4,14.5,237.5,36.63,27.19
2016,1,28,17,0,683.0,43.0,1.3,14.0,185.0,33.94,24.69
2016,1,28,17,15,591.5,36.0,1.3,13.5,134.5,29.3,20.27
2016,1,28,17,30,500.0,29.0,1.3,13.0,84.0,24.58,15.39
2016,1,28,17,45,250.0,14.5,1.3,13.0,42.0,11.95,0.0
2016,1,28,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,29,7,45,243.5,14.5,2.9,7.5,40.5,139.97,39.85
2016,1,29,8,0,487.0,29.0,3.3,9.0,81.0,289.45,229.21
2016,1,29,8,15,580.5,36.5,3.4,10.0,132.0,363.77,299.84
2016,1,29,8,30,674.0,44.0,3.5,11.0,183.0,442.86,369.01
2016,1,29,8,45,727.5,49.0,3.6,12.0,235.5,499.69,417.25
2016,1,29,9,0,781.0,54.0,3.7,13.0,288.0,557.27,463.72
2016,1,29,9,15,815.5,57.5,3.7,13.5,338.5,601.18,498.1
2016,1,29,9,30,850.0,61.0,3.7,14.0,389.0,643.9,530.29
2016,1,29,9,45,874.0,64.0,3.7,15.0,435.0,672.55,549.31
2016,1,29,10,0,898.0,67.0,3.7,16.0,481.0,703.76,569.29
2016,1,29,10,15,914.0,69.0,4.05,16.5,521.0,725.63,584.25
2016,1,29,10,30,930.0,71.0,4.4,17.0,561.0,744.52,597.24
2016,1,29,10,45,941.5,72.5,4.75,18.0,594.5,756.45,604.24
2016,1,29,11,0,953.0,74.0,5.1,19.0,628.0,765.0,608.73
2016,1,29,11,15,961.0,75.0,5.15,19.0,653.5,767.0,609.41
2016,1,29,11,30,969.0,76.0,5.2,19.0,679.0,765.43,607.62
2016,1,29,11,45,970.5,78.5,5.3,19.5,696.0,757.35,600.23
2016,1,29,12,0,972.0,81.0,5.4,20.0,713.0,745.71,590.39
2016,1,29,12,15,974.5,81.0,5.45,20.0,722.0,728.66,576.75
2016,1,29,12,30,977.0,81.0,5.5,20.0,731.0,708.21,560.23
2016,1,29,12,45,976.0,81.5,5.55,20.5,731.0,682.77,538.64
2016,1,29,13,0,975.0,82.0,5.6,21.0,731.0,654.25,514.46
2016,1,29,13,15,972.5,81.5,5.6,20.5,722.0,620.96,488.11
2016,1,29,13,30,970.0,81.0,5.6,20.0,713.0,584.97,459.02
2016,1,29,13,45,964.0,80.5,5.65,20.0,695.5,544.74,425.16
2016,1,29,14,0,958.0,80.0,5.7,20.0,678.0,502.4,388.84
2016,1,29,14,15,950.0,79.0,5.6,20.0,653.0,456.89,348.95
2016,1,29,14,30,942.0,78.0,5.5,20.0,628.0,409.85,307.01
2016,1,29,14,45,931.5,76.0,5.45,20.0,595.0,359.86,262.07
2016,1,29,15,0,921.0,74.0,5.4,20.0,562.0,309.04,216.0
2016,1,29,15,15,904.5,71.5,5.15,19.5,522.0,255.91,168.8
2016,1,29,15,30,888.0,69.0,4.9,19.0,482.0,203.04,123.37
2016,1,29,15,45,865.5,66.0,4.65,18.5,437.0,149.59,81.82
2016,1,29,16,0,843.0,63.0,4.4,18.0,392.0,91.94,45.19
2016,1,29,16,15,808.5,59.5,4.05,17.0,342.0,42.88,32.36
2016,1,29,16,30,774.0,56.0,3.7,16.0,292.0,41.64,31.46
2016,1,29,16,45,721.0,51.0,3.4,15.0,239.5,39.08,29.29
2016,1,29,17,0,668.0,46.0,3.1,14.0,187.0,36.53,26.97
2016,1,29,17,15,577.0,38.5,3.0,13.5,136.0,31.54,22.24
2016,1,29,17,30,486.0,31.0,2.9,13.0,85.0,26.45,17.05
2016,1,29,17,45,243.0,15.5,2.85,12.5,42.5,11.84,0.62
2016,1,29,18,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,4.5,7.5,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,30,7,45,214.5,16.5,4.0,7.0,40.0,133.69,46.95
2016,1,30,8,0,429.0,33.0,4.2,8.0,80.0,273.14,218.34
2016,1,30,8,15,527.5,42.0,4.15,8.5,130.5,349.07,290.42
2016,1,30,8,30,626.0,51.0,4.1,9.0,181.0,430.71,362.69
2016,1,30,8,45,690.0,56.0,4.1,10.0,234.5,487.99,411.76
2016,1,30,9,0,754.0,61.0,4.1,11.0,288.0,551.36,463.22
2016,1,30,9,15,791.0,65.0,4.15,12.0,339.0,597.06,498.59
2016,1,30,9,30,828.0,69.0,4.2,13.0,390.0,641.68,531.76
2016,1,30,9,45,855.0,71.5,4.3,14.0,437.0,676.26,556.23
2016,1,30,10,0,882.0,74.0,4.4,15.0,484.0,708.65,577.71
2016,1,30,10,15,899.5,76.5,4.5,15.5,524.5,727.18,589.5
2016,1,30,10,30,917.0,79.0,4.6,16.0,565.0,747.55,602.72
2016,1,30,10,45,929.5,80.5,4.7,17.0,599.0,760.08,608.87
2016,1,30,11,0,942.0,82.0,4.8,18.0,633.0,769.27,612.64
2016,1,30,11,15,950.5,83.5,4.85,18.5,659.0,772.13,612.77
2016,1,30,11,30,959.0,85.0,4.9,19.0,685.0,771.44,610.46
2016,1,30,11,45,964.5,85.5,5.0,19.5,702.5,763.98,603.59
2016,1,30,12,0,970.0,86.0,5.1,20.0,720.0,752.96,594.28
2016,1,30,12,15,972.0,86.5,5.1,20.0,729.0,736.06,580.65
2016,1,30,12,30,974.0,87.0,5.1,20.0,738.0,715.77,564.18
2016,1,30,12,45,972.5,87.0,5.15,20.5,737.5,689.5,542.17
2016,1,30,13,0,971.0,87.0,5.2,21.0,737.0,660.19,517.62
2016,1,30,13,15,968.0,86.5,5.2,21.0,728.0,626.65,490.34
2016,1,30,13,30,965.0,86.0,5.2,21.0,719.0,590.45,460.48
2016,1,30,13,45,958.0,86.0,5.2,21.0,701.0,550.26,426.92
2016,1,30,14,0,951.0,86.0,5.2,21.0,683.0,508.03,391.0
2016,1,30,14,15,942.0,84.5,5.1,21.0,657.0,461.8,351.01
2016,1,30,14,30,933.0,83.0,5.0,21.0,631.0,414.17,309.06
2016,1,30,14,45,921.5,81.0,4.9,21.0,598.0,364.13,264.49
2016,1,30,15,0,910.0,79.0,4.8,21.0,565.0,313.36,218.87
2016,1,30,15,15,892.5,76.5,4.55,20.5,525.0,260.38,172.17
2016,1,30,15,30,875.0,74.0,4.3,20.0,485.0,202.63,123.06
2016,1,30,15,45,849.5,71.5,4.05,20.0,438.5,149.55,81.65
2016,1,30,16,0,824.0,69.0,3.8,20.0,392.0,98.29,49.75
2016,1,30,16,15,788.0,65.0,3.6,19.0,342.0,47.86,36.43
2016,1,30,16,30,752.0,61.0,3.4,18.0,292.0,45.69,34.76
2016,1,30,16,45,696.0,55.5,3.2,17.0,239.5,42.88,32.39
2016,1,30,17,0,640.0,50.0,3.0,16.0,187.0,40.06,29.87
2016,1,30,17,15,548.0,41.5,3.1,15.5,136.5,31.31,21.87
2016,1,30,17,30,456.0,33.0,3.2,15.0,86.0,25.88,16.48
2016,1,30,17,45,228.0,16.5,3.3,14.5,43.0,12.63,1.81
2016,1,30,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,1,31,7,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,31,7,45,206.5,16.5,3.7,10.5,39.5,131.18,53.01
2016,1,31,8,0,413.0,33.0,3.9,11.0,79.0,266.54,211.36
2016,1,31,8,15,509.5,41.5,3.8,11.5,128.5,340.51,280.37
2016,1,31,8,30,606.0,50.0,3.7,12.0,178.0,420.11,349.92
2016,1,31,8,45,675.0,54.0,3.65,13.0,231.0,478.99,399.52
2016,1,31,9,0,744.0,58.0,3.6,14.0,284.0,543.98,451.47
2016,1,31,9,15,780.5,62.0,3.45,15.0,334.0,589.21,485.34
2016,1,31,9,30,817.0,66.0,3.3,16.0,384.0,633.43,516.94
2016,1,31,9,45,846.0,67.5,3.2,17.0,431.0,668.1,539.93
2016,1,31,10,0,875.0,69.0,3.1,18.0,478.0,695.92,556.61
2016,1,31,10,15,892.5,71.0,3.05,18.5,518.0,718.76,570.58
2016,1,31,10,30,910.0,73.0,3.0,19.0,558.0,738.73,582.33
2016,1,31,10,45,923.5,74.5,2.95,20.0,592.0,752.14,588.17
2016,1,31,11,0,937.0,76.0,2.9,21.0,626.0,762.24,591.67
2016,1,31,11,15,945.0,77.0,2.95,21.5,652.0,764.38,591.29
2016,1,31,11,30,953.0,78.0,3.0,22.0,678.0,763.0,588.6
2016,1,31,11,45,952.5,81.5,3.05,23.0,694.5,754.77,580.11
2016,1,31,12,0,952.0,85.0,3.1,24.0,711.0,743.05,569.38
2016,1,31,12,15,954.5,85.5,3.05,24.0,720.0,726.84,556.74
2016,1,31,12,30,957.0,86.0,3.0,24.0,729.0,707.27,541.28
2016,1,31,12,45,958.5,85.0,3.0,24.5,729.5,682.29,520.99
2016,1,31,13,0,960.0,84.0,3.0,25.0,730.0,654.18,498.22
2016,1,31,13,15,957.0,84.0,2.9,25.0,721.5,621.49,472.34
2016,1,31,13,30,954.0,84.0,2.8,25.0,713.0,586.14,444.05
2016,1,31,13,45,949.5,82.5,2.75,25.0,696.0,546.17,411.95
2016,1,31,14,0,945.0,81.0,2.7,25.0,679.0,504.03,377.46
2016,1,31,14,15,937.0,80.0,2.5,25.0,653.5,458.93,339.57
2016,1,31,14,30,929.0,79.0,2.3,25.0,628.0,412.33,299.7
2016,1,31,14,45,917.0,77.5,2.15,25.0,595.0,362.73,256.97
2016,1,31,15,0,905.0,76.0,2.0,25.0,562.0,312.45,213.16
2016,1,31,15,15,888.0,73.5,1.8,24.5,522.5,259.79,168.06
2016,1,31,15,30,871.0,71.0,1.6,24.0,483.0,207.44,124.38
2016,1,31,15,45,846.5,68.5,1.4,24.0,437.5,149.34,79.68
2016,1,31,16,0,822.0,66.0,1.2,24.0,392.0,98.18,47.94
2016,1,31,16,15,787.0,62.0,1.15,23.0,342.5,47.72,35.67
2016,1,31,16,30,752.0,58.0,1.1,22.0,293.0,42.97,31.83
2016,1,31,16,45,697.0,53.0,1.05,21.5,241.0,40.49,29.73
2016,1,31,17,0,642.0,48.0,1.0,21.0,189.0,38.02,27.5
2016,1,31,17,15,550.5,40.5,1.05,20.0,138.5,33.11,23.03
2016,1,31,17,30,459.0,33.0,1.1,19.0,88.0,25.72,16.13
2016,1,31,17,45,229.5,16.5,1.15,18.5,44.0,12.55,2.3
2016,1,31,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,1,7,45,191.5,18.5,1.45,11.0,40.0,128.35,58.43
2016,2,1,8,0,383.0,37.0,1.6,12.0,80.0,257.16,202.6
2016,2,1,8,15,481.5,46.5,1.75,12.5,129.5,333.14,271.44
