Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,8,30,580.0,56.0,1.9,13.0,179.0,414.63,341.23
2016,2,1,8,45,290.0,78.5,2.1,13.5,140.0,282.99,235.07
2016,2,1,9,0,0.0,101.0,2.3,14.0,101.0,99.89,79.25
2016,2,1,9,15,91.5,134.5,2.6,14.5,170.5,211.69,174.42
2016,2,1,9,30,183.0,168.0,2.9,15.0,240.0,311.07,256.28
2016,2,1,9,45,190.0,188.5,3.25,16.0,270.5,339.11,277.21
2016,2,1,10,0,197.0,209.0,3.6,17.0,301.0,366.42,297.38
2016,2,1,10,15,199.0,227.5,3.9,17.5,327.5,387.02,312.41
2016,2,1,10,30,201.0,246.0,4.2,18.0,354.0,406.65,326.54
2016,2,1,10,45,240.5,257.5,4.5,18.5,394.0,444.59,355.83
2016,2,1,11,0,280.0,269.0,4.8,19.0,434.0,490.62,390.81
2016,2,1,11,15,600.5,180.5,5.05,19.0,554.5,635.7,507.6
2016,2,1,11,30,921.0,92.0,5.3,19.0,675.0,758.61,603.23
2016,2,1,11,45,922.0,95.0,5.55,19.5,691.5,750.98,596.15
2016,2,1,12,0,923.0,98.0,5.8,20.0,708.0,739.94,587.2
2016,2,1,12,15,925.5,98.5,5.95,20.0,717.0,724.05,574.58
2016,2,1,12,30,928.0,99.0,6.1,20.0,726.0,704.88,559.31
2016,2,1,12,45,927.0,99.5,6.35,20.5,726.0,680.33,538.92
2016,2,1,13,0,926.0,100.0,6.6,21.0,726.0,652.83,515.93
2016,2,1,13,15,923.0,99.5,6.75,21.0,717.5,620.43,489.55
2016,2,1,13,30,920.0,99.0,6.9,21.0,709.0,585.49,460.64
2016,2,1,13,45,913.0,98.5,7.05,21.0,691.5,546.19,427.68
2016,2,1,14,0,906.0,98.0,7.2,21.0,674.0,504.97,392.44
2016,2,1,14,15,896.5,96.5,7.2,21.0,648.5,460.12,353.4
2016,2,1,14,30,887.0,95.0,7.2,21.0,623.0,410.68,309.96
2016,2,1,14,45,870.0,94.5,7.2,21.0,589.0,361.5,266.05
2016,2,1,15,0,853.0,94.0,7.2,21.0,555.0,312.26,221.68
2016,2,1,15,15,833.0,91.0,6.9,21.0,515.0,260.4,175.45
2016,2,1,15,30,813.0,88.0,6.6,21.0,475.0,209.38,131.33
2016,2,1,15,45,779.0,86.0,6.3,21.0,429.0,158.65,91.54
2016,2,1,16,0,745.0,84.0,6.0,21.0,383.0,105.75,56.78
2016,2,1,16,15,705.5,79.0,5.45,20.5,333.5,58.04,45.03
2016,2,1,16,30,666.0,74.0,4.9,20.0,284.0,51.24,39.28
2016,2,1,16,45,603.0,67.5,4.4,19.5,232.5,48.39,36.87
2016,2,1,17,0,540.0,61.0,3.9,19.0,181.0,45.53,34.29
2016,2,1,17,15,447.5,51.0,3.75,18.5,132.5,39.39,28.62
2016,2,1,17,30,355.0,41.0,3.6,18.0,84.0,33.04,22.45
2016,2,1,17,45,208.5,25.5,3.45,17.5,47.5,20.82,8.43
2016,2,1,18,0,62.0,10.0,3.3,17.0,11.0,9.53,0.0
2016,2,1,18,15,31.0,5.0,3.5,17.0,5.5,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,7,45,242.0,16.5,3.15,8.0,44.5,149.47,76.99
2016,2,2,8,0,484.0,33.0,3.5,9.0,89.0,303.72,244.05
2016,2,2,8,15,580.0,41.0,3.75,9.5,141.5,374.98,311.43
2016,2,2,8,30,676.0,49.0,4.0,10.0,194.0,457.52,384.13
2016,2,2,8,45,731.5,54.0,4.3,11.0,248.0,516.66,434.71
2016,2,2,9,0,787.0,59.0,4.6,12.0,302.0,576.54,483.74
2016,2,2,9,15,822.5,62.5,4.95,12.5,354.0,621.93,520.6
2016,2,2,9,30,858.0,66.0,5.3,13.0,406.0,666.12,555.5
2016,2,2,9,45,881.5,69.0,5.7,14.0,453.0,699.86,579.67
2016,2,2,10,0,905.0,72.0,6.1,15.0,500.0,726.34,597.72
2016,2,2,10,15,922.0,74.5,6.05,15.0,541.5,749.9,614.1
2016,2,2,10,30,939.0,77.0,6.0,15.0,583.0,770.44,628.1
2016,2,2,10,45,950.0,79.0,5.95,15.5,617.5,782.82,634.69
2016,2,2,11,0,961.0,81.0,5.9,16.0,652.0,791.75,638.77
2016,2,2,11,15,969.5,82.0,5.85,16.0,678.5,794.19,639.32
2016,2,2,11,30,978.0,83.0,5.8,16.0,705.0,793.01,637.33
2016,2,2,11,45,981.5,85.0,5.8,16.5,723.0,785.67,629.89
2016,2,2,12,0,985.0,87.0,5.8,17.0,741.0,774.69,619.94
2016,2,2,12,15,987.0,87.5,5.7,17.0,750.5,757.55,606.12
2016,2,2,12,30,989.0,88.0,5.6,17.0,760.0,736.95,588.8
2016,2,2,12,45,989.5,87.5,5.55,17.5,760.0,711.03,566.41
2016,2,2,13,0,990.0,87.0,5.5,18.0,760.0,681.9,541.38
2016,2,2,13,15,987.0,86.5,5.4,18.0,751.0,647.69,513.02
2016,2,2,13,30,984.0,86.0,5.3,18.0,742.0,610.75,482.08
2016,2,2,13,45,979.0,85.5,5.25,18.0,724.5,570.24,447.9
2016,2,2,14,0,974.0,85.0,5.2,18.0,707.0,527.49,411.19
2016,2,2,14,15,965.5,83.5,5.05,18.0,681.0,480.33,370.05
2016,2,2,14,30,957.0,82.0,4.9,18.0,655.0,431.66,326.82
2016,2,2,14,45,944.5,80.5,4.8,18.0,621.0,380.38,280.85
2016,2,2,15,0,932.0,79.0,4.7,18.0,587.0,328.41,233.74
2016,2,2,15,15,915.5,76.5,4.35,17.5,546.5,274.26,185.26
2016,2,2,15,30,899.0,74.0,4.0,17.0,506.0,220.32,138.17
2016,2,2,15,45,874.0,71.5,3.7,17.0,459.0,160.4,89.85
2016,2,2,16,0,849.0,69.0,3.4,17.0,412.0,107.44,54.71
2016,2,2,16,15,814.0,65.0,2.95,16.0,361.0,55.15,34.81
2016,2,2,16,30,779.0,61.0,2.5,15.0,310.0,45.28,34.84
2016,2,2,16,45,723.0,56.5,2.1,14.0,256.0,43.34,33.25
2016,2,2,17,0,667.0,52.0,1.7,13.0,202.0,41.47,31.59
2016,2,2,17,15,574.5,44.0,1.7,12.0,149.5,33.09,23.91
2016,2,2,17,30,482.0,36.0,1.7,11.0,97.0,28.2,19.06
2016,2,2,17,45,299.0,24.0,1.75,10.5,55.5,19.25,8.39
2016,2,2,18,0,116.0,12.0,1.8,10.0,14.0,11.44,0.0
2016,2,2,18,15,58.0,6.0,1.85,9.5,7.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,3.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,1.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,3,7,45,246.0,16.5,4.85,2.5,45.5,152.58,87.16
2016,2,3,8,0,492.0,33.0,5.2,3.0,91.0,302.71,250.63
2016,2,3,8,15,584.5,41.0,5.35,3.5,144.0,379.22,324.18
2016,2,3,8,30,677.0,49.0,5.5,4.0,197.0,460.23,397.96
2016,2,3,8,45,738.5,53.0,5.65,4.5,252.0,521.99,452.97
2016,2,3,9,0,800.0,57.0,5.8,5.0,307.0,584.79,506.68
2016,2,3,9,15,834.5,61.0,5.7,5.5,359.0,630.61,543.81
2016,2,3,9,30,869.0,65.0,5.6,6.0,411.0,675.16,578.41
2016,2,3,9,45,763.5,90.0,5.55,6.5,419.5,648.83,553.55
2016,2,3,10,0,658.0,115.0,5.5,7.0,428.0,612.49,520.55
2016,2,3,10,15,806.0,93.5,5.45,7.5,509.0,696.64,587.41
2016,2,3,10,30,954.0,72.0,5.4,8.0,590.0,778.81,648.92
2016,2,3,10,45,965.5,73.5,5.4,8.5,624.5,791.22,655.52
2016,2,3,11,0,977.0,75.0,5.4,9.0,659.0,800.13,659.86
2016,2,3,11,15,984.5,76.0,5.35,9.5,685.5,801.96,658.66
2016,2,3,11,30,992.0,77.0,5.3,10.0,712.0,800.11,654.86
2016,2,3,11,45,993.5,79.5,5.3,10.5,729.5,791.87,646.65
2016,2,3,12,0,995.0,82.0,5.3,11.0,747.0,779.98,635.87
2016,2,3,12,15,997.0,82.5,5.2,11.0,756.0,762.76,621.94
2016,2,3,12,30,999.0,83.0,5.1,11.0,765.0,742.03,604.39
2016,2,3,12,45,996.5,84.0,5.1,11.5,764.5,715.53,581.35
2016,2,3,13,0,994.0,85.0,5.1,12.0,764.0,685.9,555.67
2016,2,3,13,15,991.0,84.5,5.05,12.0,755.5,651.57,526.88
2016,2,3,13,30,988.0,84.0,5.0,12.0,747.0,614.49,495.41
2016,2,3,13,45,981.5,84.0,4.95,12.0,729.0,573.53,460.23
2016,2,3,14,0,975.0,84.0,4.9,12.0,711.0,530.42,422.55
2016,2,3,14,15,967.0,83.0,4.85,12.0,685.5,483.82,381.24
2016,2,3,14,30,959.0,82.0,4.8,12.0,660.0,435.64,337.67
2016,2,3,14,45,945.5,81.0,4.8,12.0,625.5,384.29,290.79
2016,2,3,15,0,932.0,80.0,4.8,12.0,591.0,332.32,242.73
2016,2,3,15,15,915.5,77.5,4.7,11.5,550.5,278.05,193.14
2016,2,3,15,30,899.0,75.0,4.6,11.0,510.0,223.99,144.77
2016,2,3,15,45,876.0,72.0,4.5,11.0,463.5,163.77,94.64
2016,2,3,16,0,853.0,69.0,4.4,11.0,417.0,110.29,57.6
2016,2,3,16,15,819.5,65.5,3.95,10.0,366.0,58.05,36.32
2016,2,3,16,30,786.0,62.0,3.5,9.0,315.0,45.99,36.35
2016,2,3,16,45,735.0,56.5,3.05,8.5,261.0,43.21,33.9
2016,2,3,17,0,684.0,51.0,2.6,8.0,207.0,40.39,31.28
2016,2,3,17,15,597.5,43.5,2.45,7.0,154.5,35.6,26.73
2016,2,3,17,30,511.0,36.0,2.3,6.0,102.0,28.07,19.44
2016,2,3,17,45,343.0,24.0,2.2,5.5,59.0,19.13,9.08
2016,2,3,18,0,175.0,12.0,2.1,5.0,16.0,11.44,0.0
2016,2,3,18,15,87.5,6.0,2.15,4.5,8.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,4,7,45,268.0,16.0,1.2,2.0,48.5,160.33,97.69
2016,2,4,8,0,536.0,32.0,1.3,3.0,97.0,325.41,266.42
2016,2,4,8,15,624.0,39.5,1.3,3.5,150.5,400.6,335.73
2016,2,4,8,30,712.0,47.0,1.3,4.0,204.0,480.03,404.54
2016,2,4,8,45,763.0,52.0,1.35,5.0,258.5,537.86,452.29
2016,2,4,9,0,814.0,57.0,1.4,6.0,313.0,596.19,497.99
2016,2,4,9,15,847.5,60.5,1.45,6.5,365.5,641.25,532.33
2016,2,4,9,30,881.0,64.0,1.5,7.0,418.0,679.98,560.29
2016,2,4,9,45,903.5,66.5,1.6,8.0,465.5,713.08,582.11
2016,2,4,10,0,926.0,69.0,1.7,9.0,513.0,743.82,601.76
2016,2,4,10,15,942.0,71.0,1.8,9.5,554.5,766.58,616.4
2016,2,4,10,30,958.0,73.0,1.9,10.0,596.0,786.24,628.8
2016,2,4,10,45,969.5,74.5,2.0,10.5,631.0,798.71,636.03
2016,2,4,11,0,981.0,76.0,2.1,11.0,666.0,807.68,640.87
2016,2,4,11,15,988.5,77.5,2.1,11.0,693.0,810.07,641.45
2016,2,4,11,30,996.0,79.0,2.1,11.0,720.0,808.75,639.6
2016,2,4,11,45,991.5,84.0,2.15,11.5,736.0,798.83,631.02
2016,2,4,12,0,987.0,89.0,2.2,12.0,752.0,785.29,620.08
2016,2,4,12,15,989.5,89.5,2.15,12.0,762.0,768.44,607.28
2016,2,4,12,30,992.0,90.0,2.1,12.0,772.0,748.08,590.96
2016,2,4,12,45,994.5,89.0,2.1,12.0,773.0,722.8,571.16
2016,2,4,13,0,997.0,88.0,2.1,12.0,774.0,694.21,548.6
2016,2,4,13,15,994.5,87.5,2.0,12.0,765.0,659.99,520.8
2016,2,4,13,30,992.0,87.0,1.9,12.0,756.0,622.98,490.43
2016,2,4,13,45,989.0,85.5,1.85,12.5,739.0,582.14,455.98
2016,2,4,14,0,986.0,84.0,1.8,13.0,722.0,538.9,418.98
2016,2,4,14,15,978.0,82.5,1.75,13.0,696.0,491.33,378.56
2016,2,4,14,30,970.0,81.0,1.7,13.0,670.0,442.16,335.83
2016,2,4,14,45,951.0,82.0,1.65,13.0,634.5,390.12,290.0
2016,2,4,15,0,932.0,83.0,1.6,13.0,599.0,337.91,243.28
2016,2,4,15,15,915.0,81.0,1.45,12.5,557.5,283.77,195.01
2016,2,4,15,30,898.0,79.0,1.3,12.0,516.0,224.78,143.62
2016,2,4,15,45,875.0,75.5,1.2,12.0,469.0,169.23,98.04
2016,2,4,16,0,852.0,72.0,1.1,12.0,422.0,115.24,60.64
2016,2,4,16,15,817.5,68.0,1.0,11.0,370.5,62.45,38.15
2016,2,4,16,30,783.0,64.0,0.9,10.0,319.0,47.52,37.62
2016,2,4,16,45,731.5,58.5,0.85,9.5,265.0,44.81,35.26
2016,2,4,17,0,680.0,53.0,0.8,9.0,211.0,42.08,32.75
2016,2,4,17,15,593.5,45.5,0.9,8.0,157.5,34.12,25.35
2016,2,4,17,30,507.0,38.0,1.0,7.0,104.0,29.75,20.94
2016,2,4,17,45,342.5,25.5,1.15,6.5,61.0,20.41,10.48
2016,2,4,18,0,178.0,13.0,1.3,6.0,18.0,12.39,0.0
2016,2,4,18,15,89.0,6.5,1.3,5.5,9.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,60.5,5.0,1.6,0.5,6.0,0.0,0.0
2016,2,5,7,30,121.0,10.0,1.9,1.0,12.0,60.43,0.0
2016,2,5,7,45,289.5,23.5,2.25,2.0,52.5,184.89,119.17
2016,2,5,8,0,458.0,37.0,2.6,3.0,93.0,299.58,247.59
2016,2,5,8,15,548.5,45.5,2.6,4.0,145.0,373.9,316.49
2016,2,5,8,30,639.0,54.0,2.6,5.0,197.0,453.17,385.74
2016,2,5,8,45,688.5,60.5,2.65,6.0,249.5,509.3,433.04
2016,2,5,9,0,738.0,67.0,2.7,7.0,302.0,562.66,475.93
2016,2,5,9,15,774.0,71.5,3.15,7.5,353.0,608.95,513.65
2016,2,5,9,30,810.0,76.0,3.6,8.0,404.0,654.12,549.44
2016,2,5,9,45,832.5,80.5,4.05,9.0,450.5,688.37,574.2
2016,2,5,10,0,855.0,85.0,4.5,10.0,497.0,720.29,597.35
2016,2,5,10,15,873.0,87.5,4.45,10.5,538.0,744.05,612.53
2016,2,5,10,30,891.0,90.0,4.4,11.0,579.0,764.87,625.35
2016,2,5,10,45,902.5,92.5,4.4,11.5,613.0,777.75,632.44
2016,2,5,11,0,914.0,95.0,4.4,12.0,647.0,782.89,633.83
2016,2,5,11,15,922.5,96.5,4.35,12.0,673.5,785.94,634.74
2016,2,5,11,30,931.0,98.0,4.3,12.0,700.0,785.5,633.21
2016,2,5,11,45,935.0,99.5,4.25,12.5,718.0,778.29,625.63
2016,2,5,12,0,939.0,101.0,4.2,13.0,736.0,767.59,615.69
2016,2,5,12,15,941.5,101.5,4.15,13.0,745.0,751.39,602.74
2016,2,5,12,30,944.0,102.0,4.1,13.0,754.0,731.85,586.69
2016,2,5,12,45,943.5,102.5,4.05,13.5,754.5,707.12,565.46
2016,2,5,13,0,943.0,103.0,4.0,14.0,755.0,679.33,541.75
2016,2,5,13,15,810.5,146.5,3.95,14.0,702.5,612.93,488.28
2016,2,5,13,30,678.0,190.0,3.9,14.0,650.0,549.07,436.7
2016,2,5,13,45,706.0,173.5,3.9,14.0,642.5,519.41,412.24
2016,2,5,14,0,734.0,157.0,3.9,14.0,635.0,486.09,383.93
2016,2,5,14,15,821.0,127.5,3.85,14.0,643.5,465.5,363.98
2016,2,5,14,30,908.0,98.0,3.8,14.0,652.0,433.34,333.27
2016,2,5,14,45,885.0,99.5,3.75,14.0,616.5,382.48,287.96
2016,2,5,15,0,862.0,101.0,3.7,14.0,581.0,332.06,242.5
2016,2,5,15,15,843.5,98.0,3.55,13.5,541.0,279.58,195.51
2016,2,5,15,30,825.0,95.0,3.4,13.0,501.0,227.77,149.85
2016,2,5,15,45,796.5,92.0,3.3,13.0,454.5,175.61,106.86
2016,2,5,16,0,768.0,89.0,3.2,13.0,408.0,120.45,67.5
2016,2,5,16,15,730.5,84.0,2.75,12.0,357.5,70.8,44.66
2016,2,5,16,30,693.0,79.0,2.3,11.0,307.0,54.5,43.72
2016,2,5,16,45,632.0,72.5,1.9,10.0,253.5,51.84,41.52
2016,2,5,17,0,571.0,66.0,1.5,9.0,200.0,49.16,39.15
2016,2,5,17,15,482.5,55.5,1.5,8.5,149.0,42.75,33.08
2016,2,5,17,30,394.0,45.0,1.5,8.0,98.0,36.1,26.51
2016,2,5,17,45,197.0,31.0,1.5,7.5,57.5,24.35,13.94
2016,2,5,18,0,0.0,17.0,1.5,7.0,17.0,16.2,0.0
2016,2,5,18,15,0.0,8.5,1.5,6.5,8.5,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,2.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,2.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,2.0,0.0,0.0,0.0
2016,2,6,7,15,78.5,5.5,5.4,2.5,7.0,0.0,0.0
2016,2,6,7,30,157.0,11.0,5.5,3.0,14.0,76.94,0.0
2016,2,6,7,45,332.5,23.0,5.65,4.0,56.0,206.13,138.62
2016,2,6,8,0,508.0,35.0,5.8,5.0,98.0,317.49,263.59
2016,2,6,8,15,596.5,42.5,6.2,5.5,151.5,393.0,335.56
2016,2,6,8,30,685.0,50.0,6.6,6.0,205.0,472.58,407.95
2016,2,6,8,45,739.0,55.0,7.0,7.0,260.0,531.92,460.03
2016,2,6,9,0,793.0,60.0,7.4,8.0,315.0,591.94,510.55
2016,2,6,9,15,827.0,64.0,7.5,8.5,367.0,637.75,548.02
2016,2,6,9,30,861.0,68.0,7.6,9.0,419.0,682.27,582.79
2016,2,6,9,45,889.0,69.5,7.75,9.5,467.5,712.81,605.09
2016,2,6,10,0,917.0,71.0,7.9,10.0,516.0,746.25,629.44
2016,2,6,10,15,933.0,73.0,7.85,10.5,558.0,769.06,644.57
2016,2,6,10,30,949.0,75.0,7.8,11.0,600.0,788.8,657.2
2016,2,6,10,45,963.0,76.0,7.75,11.5,635.0,802.62,665.19
2016,2,6,11,0,977.0,77.0,7.7,12.0,670.0,812.96,670.56
2016,2,6,11,15,984.5,78.0,7.6,12.0,697.0,814.89,670.62
2016,2,6,11,30,992.0,79.0,7.5,12.0,724.0,813.12,668.01
2016,2,6,11,45,995.5,80.5,7.45,12.0,742.5,805.26,661.03
2016,2,6,12,0,999.0,82.0,7.4,12.0,761.0,793.7,651.38
2016,2,6,12,15,1002.0,82.0,7.25,12.0,770.5,776.59,637.3
2016,2,6,12,30,1005.0,82.0,7.1,12.0,780.0,755.91,620.23
2016,2,6,12,45,1005.5,82.0,7.0,12.5,780.5,730.13,597.16
2016,2,6,13,0,1006.0,82.0,6.9,13.0,781.0,701.05,571.35
2016,2,6,13,15,1004.0,81.5,6.75,13.0,772.5,666.86,542.16
2016,2,6,13,30,1002.0,81.0,6.6,13.0,764.0,629.81,510.25
2016,2,6,13,45,997.5,80.0,6.45,13.0,746.5,588.3,474.22
2016,2,6,14,0,993.0,79.0,6.3,13.0,729.0,544.45,435.59
2016,2,6,14,15,986.0,78.0,6.15,13.0,703.5,497.39,393.56
2016,2,6,14,30,979.0,77.0,6.0,13.0,678.0,448.61,349.2
2016,2,6,14,45,962.0,78.0,5.85,13.0,643.0,396.69,301.58
2016,2,6,15,0,945.0,79.0,5.7,13.0,608.0,344.37,253.04
2016,2,6,15,15,929.5,76.5,5.45,12.5,567.0,289.38,202.57
2016,2,6,15,30,914.0,74.0,5.2,12.0,526.0,234.49,153.03
2016,2,6,15,45,893.0,71.0,5.0,12.0,479.5,178.8,105.86
2016,2,6,16,0,872.0,68.0,4.8,12.0,433.0,118.62,61.74
2016,2,6,16,15,840.0,64.5,4.2,11.0,381.5,64.88,36.64
2016,2,6,16,30,808.0,61.0,3.6,10.0,330.0,44.75,35.06
2016,2,6,16,45,762.0,55.5,3.05,9.5,275.5,41.93,32.61
2016,2,6,17,0,716.0,50.0,2.5,9.0,221.0,39.06,29.99
2016,2,6,17,15,635.5,43.0,2.25,8.0,167.0,34.69,25.88
2016,2,6,17,30,555.0,36.0,2.0,7.0,113.0,30.24,21.45
2016,2,6,17,45,403.0,25.0,1.8,6.0,68.0,21.5,12.06
2016,2,6,18,0,251.0,14.0,1.6,5.0,23.0,13.34,0.0
2016,2,6,18,15,125.5,7.0,1.55,4.5,11.5,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,2,7,7,15,56.0,6.0,2.95,1.5,7.5,0.0,0.0
2016,2,7,7,30,112.0,12.0,3.0,2.0,15.0,59.16,0.0
2016,2,7,7,45,280.5,26.0,3.05,2.5,56.5,187.13,130.38
2016,2,7,8,0,449.0,40.0,3.1,3.0,98.0,301.19,250.66
2016,2,7,8,15,540.0,49.5,3.15,3.5,150.5,377.55,321.59
2016,2,7,8,30,631.0,59.0,3.2,4.0,203.0,458.81,393.44
2016,2,7,8,45,694.0,63.5,3.3,5.0,258.5,520.98,446.12
2016,2,7,9,0,757.0,68.0,3.4,6.0,314.0,581.03,494.86
2016,2,7,9,15,792.5,72.5,3.55,7.0,365.5,627.78,530.98
2016,2,7,9,30,828.0,77.0,3.7,8.0,417.0,673.34,564.79
2016,2,7,9,45,856.0,79.0,3.9,9.0,465.0,709.12,589.44
2016,2,7,10,0,884.0,81.0,4.1,10.0,513.0,742.68,611.99
2016,2,7,10,15,901.0,83.5,4.25,10.5,554.5,766.25,627.88
2016,2,7,10,30,918.0,86.0,4.4,11.0,596.0,781.92,637.81
2016,2,7,10,45,931.0,87.5,4.6,12.0,631.0,795.31,645.21
2016,2,7,11,0,944.0,89.0,4.8,13.0,666.0,805.32,650.12
2016,2,7,11,15,952.0,90.0,4.9,13.5,692.5,807.56,650.0
2016,2,7,11,30,960.0,91.0,5.0,14.0,719.0,806.2,647.4
2016,2,7,11,45,961.0,94.0,5.1,14.5,736.5,798.24,640.05
2016,2,7,12,0,962.0,97.0,5.2,15.0,754.0,786.7,630.21
2016,2,7,12,15,964.5,97.5,5.2,15.0,763.5,770.16,617.51
2016,2,7,12,30,967.0,98.0,5.2,15.0,773.0,750.18,601.53
2016,2,7,12,45,969.5,96.5,5.2,15.5,774.0,724.88,579.95
2016,2,7,13,0,972.0,95.0,5.2,16.0,775.0,696.34,555.71
2016,2,7,13,15,969.5,94.5,5.1,16.0,766.5,662.68,527.88
2016,2,7,13,30,967.0,94.0,5.0,16.0,758.0,626.28,497.49
2016,2,7,13,45,964.0,92.5,4.95,16.5,740.5,586.12,462.9
2016,2,7,14,0,961.0,91.0,4.9,17.0,723.0,543.62,425.85
2016,2,7,14,15,952.5,89.5,4.75,17.0,697.5,496.56,385.09
2016,2,7,14,30,944.0,88.0,4.6,17.0,672.0,448.0,342.26
2016,2,7,14,45,932.0,86.5,4.45,17.5,638.0,396.95,296.09
2016,2,7,15,0,920.0,85.0,4.3,18.0,604.0,345.19,248.82
2016,2,7,15,15,903.0,82.5,3.95,17.5,563.0,290.89,200.36
2016,2,7,15,30,886.0,80.0,3.6,17.0,522.0,231.71,148.72
2016,2,7,15,45,865.0,76.5,3.25,17.0,475.5,176.67,102.96
2016,2,7,16,0,844.0,73.0,2.9,17.0,429.0,122.98,64.54
2016,2,7,16,15,810.5,69.0,2.65,15.5,377.5,70.16,39.46
2016,2,7,16,30,777.0,65.0,2.4,14.0,326.0,47.85,37.24
2016,2,7,16,45,727.0,59.5,2.2,13.0,272.0,45.17,35.05
2016,2,7,17,0,677.0,54.0,2.0,12.0,218.0,42.47,32.69
2016,2,7,17,15,594.5,46.5,2.0,11.0,165.0,34.52,25.42
2016,2,7,17,30,512.0,39.0,2.0,10.0,112.0,30.18,21.15
2016,2,7,17,45,357.0,27.0,2.0,9.5,67.5,21.4,12.01
2016,2,7,18,0,202.0,15.0,2.0,9.0,23.0,14.3,0.0
2016,2,7,18,15,101.0,7.5,2.0,8.5,11.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,5.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,5.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,3.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,9.0,4.15,3.5,9.0,0.0,0.0
2016,2,8,7,30,0.0,18.0,4.3,4.0,18.0,17.16,0.0
2016,2,8,7,45,276.0,26.0,4.45,4.5,62.0,187.09,133.57
2016,2,8,8,0,552.0,34.0,4.6,5.0,106.0,342.71,285.18
2016,2,8,8,15,635.0,40.5,4.9,5.5,160.0,415.94,354.36
2016,2,8,8,30,718.0,47.0,5.2,6.0,214.0,492.95,423.73
2016,2,8,8,45,766.5,51.5,5.55,7.0,268.5,549.6,472.83
2016,2,8,9,0,815.0,56.0,5.9,8.0,323.0,606.64,520.17
2016,2,8,9,15,847.0,59.5,5.9,8.5,375.0,651.34,555.77
2016,2,8,9,30,879.0,63.0,5.9,9.0,427.0,689.5,583.88
2016,2,8,9,45,731.0,102.5,5.95,9.5,428.0,654.1,552.23
2016,2,8,10,0,583.0,142.0,6.0,10.0,429.0,599.77,504.24
2016,2,8,10,15,580.5,156.5,5.95,10.5,461.5,613.47,513.03
2016,2,8,10,30,578.0,171.0,5.9,11.0,494.0,629.28,522.97
2016,2,8,10,45,602.0,174.5,5.9,11.5,529.0,654.53,540.9
2016,2,8,11,0,626.0,178.0,5.9,12.0,564.0,673.41,553.72
2016,2,8,11,15,808.5,127.0,5.95,12.0,646.0,748.12,613.63
2016,2,8,11,30,991.0,76.0,6.0,12.0,728.0,816.49,665.05
2016,2,8,11,45,988.5,80.5,6.1,12.5,745.0,807.55,656.37
2016,2,8,12,0,986.0,85.0,6.2,13.0,762.0,794.96,645.43
2016,2,8,12,15,988.5,85.0,6.2,13.0,771.5,777.67,631.91
2016,2,8,12,30,991.0,85.0,6.2,13.0,781.0,756.88,615.73
2016,2,8,12,45,993.5,84.0,6.25,13.5,782.5,731.65,593.92
2016,2,8,13,0,996.0,83.0,6.3,14.0,784.0,703.09,569.3
2016,2,8,13,15,994.5,82.5,6.25,14.0,775.5,669.41,541.1
2016,2,8,13,30,993.0,82.0,6.2,14.0,767.0,632.85,510.14
2016,2,8,13,45,991.5,80.0,6.2,14.5,750.5,592.17,474.56
2016,2,8,14,0,990.0,78.0,6.2,15.0,734.0,548.95,436.28
2016,2,8,14,15,983.0,77.0,6.15,15.0,708.0,501.89,394.86
2016,2,8,14,30,976.0,76.0,6.1,15.0,682.0,453.11,351.07
2016,2,8,14,45,968.5,73.0,6.1,15.0,649.0,400.91,303.63
2016,2,8,15,0,961.0,70.0,6.1,15.0,616.0,347.54,254.38
2016,2,8,15,15,946.5,68.5,5.95,14.5,575.0,292.77,204.18
2016,2,8,15,30,932.0,67.0,5.8,14.0,534.0,237.95,154.61
2016,2,8,15,45,914.0,63.5,5.7,14.0,487.5,181.22,106.14
2016,2,8,16,0,896.0,60.0,5.6,14.0,441.0,125.37,64.9
2016,2,8,16,15,866.5,57.0,5.1,13.0,389.5,70.65,37.86
2016,2,8,16,30,837.0,54.0,4.6,12.0,338.0,44.42,34.45
2016,2,8,16,45,794.0,49.5,4.1,11.5,284.0,36.69,27.59
2016,2,8,17,0,751.0,45.0,3.6,11.0,230.0,34.44,25.57
2016,2,8,17,15,676.0,39.5,3.3,10.0,175.5,31.23,22.57
2016,2,8,17,30,601.0,34.0,3.0,9.0,121.0,28.01,19.35
2016,2,8,17,45,454.5,24.5,2.7,8.0,74.0,20.73,11.75
2016,2,8,18,0,308.0,15.0,2.4,7.0,27.0,13.11,0.0
2016,2,8,18,15,154.0,7.5,2.3,6.5,13.5,7.15,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,117.5,6.0,3.05,3.0,9.5,0.0,0.0
2016,2,9,7,30,235.0,12.0,3.3,4.0,19.0,112.91,0.0
2016,2,9,7,45,396.5,22.5,3.55,5.0,63.5,236.44,173.11
2016,2,9,8,0,558.0,33.0,3.8,6.0,108.0,346.77,287.3
2016,2,9,8,15,639.0,39.0,3.7,7.0,161.5,418.57,353.29
2016,2,9,8,30,720.0,45.0,3.6,8.0,215.0,494.15,418.67
2016,2,9,8,45,768.0,49.5,3.5,9.0,269.5,550.67,465.29
2016,2,9,9,0,816.0,54.0,3.4,10.0,324.0,607.64,509.78
2016,2,9,9,15,846.5,57.0,3.6,11.0,375.5,645.71,538.09
2016,2,9,9,30,877.0,60.0,3.8,12.0,427.0,687.49,567.55
2016,2,9,9,45,898.0,62.5,4.05,13.0,474.0,720.18,589.48
2016,2,9,10,0,919.0,65.0,4.3,14.0,521.0,750.43,609.47
2016,2,9,10,15,933.5,67.0,4.4,14.5,562.0,772.55,623.69
2016,2,9,10,30,948.0,69.0,4.5,15.0,603.0,791.54,635.6
2016,2,9,10,45,957.5,71.0,4.6,15.5,637.0,803.45,642.32
2016,2,9,11,0,967.0,73.0,4.7,16.0,671.0,811.83,646.57
2016,2,9,11,15,974.0,74.0,4.75,16.5,697.5,813.6,645.82
2016,2,9,11,30,981.0,75.0,4.8,17.0,724.0,811.69,642.57
2016,2,9,11,45,975.0,81.0,4.85,17.5,740.0,801.91,633.74
2016,2,9,12,0,969.0,87.0,4.9,18.0,756.0,788.53,622.49
2016,2,9,12,15,971.0,87.5,4.9,18.0,765.5,771.67,609.79
2016,2,9,12,30,973.0,88.0,4.9,18.0,775.0,751.36,594.61
2016,2,9,12,45,973.5,87.5,4.9,18.5,775.5,725.7,573.09
2016,2,9,13,0,974.0,87.0,4.9,19.0,776.0,696.86,549.01
2016,2,9,13,15,971.5,86.5,4.85,19.0,767.0,663.17,521.81
2016,2,9,13,30,969.0,86.0,4.8,19.0,758.0,626.73,492.05
2016,2,9,13,45,965.0,85.0,4.75,19.0,741.0,586.45,458.77
2016,2,9,14,0,961.0,84.0,4.7,19.0,724.0,543.88,422.96
2016,2,9,14,15,953.5,82.5,4.6,19.0,698.5,497.2,383.06
2016,2,9,14,30,946.0,81.0,4.5,19.0,673.0,448.94,340.96
2016,2,9,14,45,931.5,80.5,4.45,19.0,639.0,397.73,295.81
2016,2,9,15,0,917.0,80.0,4.4,19.0,605.0,346.0,249.48
2016,2,9,15,15,901.0,78.0,4.05,18.5,564.5,292.39,201.6
2016,2,9,15,30,885.0,76.0,3.7,18.0,524.0,238.95,154.49
2016,2,9,15,45,865.0,72.5,3.4,18.0,478.0,178.57,104.07
2016,2,9,16,0,845.0,69.0,3.1,18.0,432.0,124.75,64.71
2016,2,9,16,15,813.5,65.5,2.7,17.0,381.0,72.05,38.11
2016,2,9,16,30,782.0,62.0,2.3,16.0,330.0,45.04,34.44
2016,2,9,16,45,737.5,56.5,1.9,15.0,277.0,42.28,32.19
2016,2,9,17,0,693.0,51.0,1.5,14.0,224.0,39.45,29.75
2016,2,9,17,15,615.0,44.5,1.5,13.0,170.5,35.6,26.21
2016,2,9,17,30,537.0,38.0,1.5,12.0,117.0,31.71,22.41
2016,2,9,17,45,395.5,27.0,1.5,11.5,72.0,21.15,12.07
2016,2,9,18,0,254.0,16.0,1.5,11.0,27.0,12.86,0.0
2016,2,9,18,15,127.0,8.0,1.45,11.0,13.5,7.63,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,99.5,6.5,1.25,3.5,10.0,0.0,0.0
2016,2,10,7,30,199.0,13.0,1.5,4.0,20.0,98.92,0.0
2016,2,10,7,45,356.5,24.5,1.75,5.0,63.5,227.8,169.5
2016,2,10,8,0,514.0,36.0,2.0,6.0,107.0,328.94,271.63
2016,2,10,8,15,597.0,43.5,2.1,7.0,160.0,402.66,338.05
2016,2,10,8,30,680.0,51.0,2.2,8.0,213.0,480.28,404.29
2016,2,10,8,45,730.0,55.5,2.3,9.0,267.0,537.21,450.93
2016,2,10,9,0,780.0,60.0,2.4,10.0,321.0,594.65,495.81
2016,2,10,9,15,813.0,64.0,2.65,11.0,373.0,640.05,530.09
2016,2,10,9,30,846.0,68.0,2.9,12.0,425.0,684.19,561.36
2016,2,10,9,45,869.0,71.0,3.2,13.0,472.0,713.07,580.61
2016,2,10,10,0,892.0,74.0,3.5,14.0,519.0,744.86,601.8
2016,2,10,10,15,908.0,76.0,3.45,14.5,560.5,767.67,615.6
2016,2,10,10,30,924.0,78.0,3.4,15.0,602.0,787.48,627.14
2016,2,10,10,45,935.0,80.0,3.4,15.5,636.5,800.29,633.81
2016,2,10,11,0,946.0,82.0,3.4,16.0,671.0,809.66,638.13
2016,2,10,11,15,953.5,83.0,3.35,16.5,697.5,811.74,637.06
2016,2,10,11,30,961.0,84.0,3.3,17.0,724.0,810.21,633.62
2016,2,10,11,45,966.0,85.0,3.25,18.0,742.0,803.19,625.26
2016,2,10,12,0,971.0,86.0,3.2,19.0,760.0,792.53,614.56
2016,2,10,12,15,973.5,86.5,3.2,19.0,769.5,775.99,602.45
2016,2,10,12,30,976.0,87.0,3.2,19.0,779.0,755.97,587.99
2016,2,10,12,45,975.0,87.5,3.2,19.5,779.5,730.23,567.2
2016,2,10,13,0,974.0,88.0,3.2,20.0,780.0,701.35,543.74
2016,2,10,13,15,972.0,87.5,3.15,20.0,772.0,667.89,517.46
2016,2,10,13,30,970.0,87.0,3.1,20.0,764.0,631.65,488.64
2016,2,10,13,45,964.0,86.5,3.1,20.5,746.5,590.67,454.97
2016,2,10,14,0,958.0,86.0,3.1,21.0,729.0,547.54,419.0
2016,2,10,14,15,951.0,85.0,3.1,21.0,703.5,501.56,380.82
2016,2,10,14,30,944.0,84.0,3.1,21.0,678.0,453.93,340.34
2016,2,10,14,45,931.5,83.0,3.1,21.0,644.0,402.93,296.3
2016,2,10,15,0,919.0,82.0,3.1,21.0,610.0,351.24,250.83
2016,2,10,15,15,903.5,79.5,2.85,20.5,570.0,297.1,203.29
2016,2,10,15,30,888.0,77.0,2.6,20.0,530.0,243.09,156.26
2016,2,10,15,45,863.5,75.0,2.4,20.0,483.0,182.99,106.66
2016,2,10,16,0,839.0,73.0,2.2,20.0,436.0,129.93,68.13
2016,2,10,16,15,807.5,69.0,2.1,19.0,385.0,76.98,40.79
2016,2,10,16,30,776.0,65.0,2.0,18.0,334.0,47.35,36.16
2016,2,10,16,45,726.0,60.0,1.95,17.0,280.0,45.11,34.41
2016,2,10,17,0,676.0,55.0,1.9,16.0,226.0,42.87,32.52
2016,2,10,17,15,598.5,47.5,2.05,15.0,172.5,34.93,25.4
2016,2,10,17,30,521.0,40.0,2.2,14.0,119.0,30.62,21.27
2016,2,10,17,45,380.0,28.5,2.4,13.5,73.5,22.39,13.11
2016,2,10,18,0,239.0,17.0,2.6,13.0,28.0,13.7,0.0
2016,2,10,18,15,119.5,8.5,2.75,12.5,14.0,8.1,0.0
2016,2,10,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,7.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,117.0,7.0,3.85,8.5,11.0,0.0,0.0
2016,2,11,7,30,234.0,14.0,4.0,9.0,22.0,115.79,0.0
2016,2,11,7,45,389.5,25.0,4.15,10.0,67.5,238.97,178.65
2016,2,11,8,0,545.0,36.0,4.3,11.0,113.0,346.96,284.12
2016,2,11,8,15,626.0,43.0,4.15,12.0,167.0,420.39,349.81
2016,2,11,8,30,707.0,50.0,4.0,13.0,221.0,497.52,414.96
2016,2,11,8,45,756.0,55.0,3.85,14.0,276.0,555.43,461.57
2016,2,11,9,0,805.0,60.0,3.7,15.0,331.0,613.76,506.07
2016,2,11,9,15,837.0,63.5,3.85,16.0,383.5,658.67,538.74
2016,2,11,9,30,869.0,67.0,4.0,17.0,436.0,702.18,568.55
2016,2,11,9,45,890.5,69.5,4.2,18.0,483.5,729.9,585.97
2016,2,11,10,0,912.0,72.0,4.4,19.0,531.0,760.46,605.47
2016,2,11,10,15,927.5,74.0,4.55,19.5,573.0,783.26,620.11
2016,2,11,10,30,943.0,76.0,4.7,20.0,615.0,802.96,632.51
2016,2,11,10,45,954.0,77.5,4.85,21.0,649.5,815.37,638.42
2016,2,11,11,0,965.0,79.0,5.0,22.0,684.0,824.29,641.9
2016,2,11,11,15,972.5,80.5,4.9,22.5,711.0,826.93,640.88
2016,2,11,11,30,980.0,82.0,4.8,23.0,738.0,825.88,637.4
2016,2,11,11,45,976.5,86.5,4.7,23.5,754.0,816.13,627.93
2016,2,11,12,0,973.0,91.0,4.6,24.0,770.0,802.77,616.15
2016,2,11,12,15,974.5,91.5,4.5,24.0,779.5,785.39,602.93
2016,2,11,12,30,976.0,92.0,4.4,24.0,789.0,764.56,587.5
2016,2,11,12,45,974.5,92.5,4.35,24.0,789.0,738.38,567.47
2016,2,11,13,0,973.0,93.0,4.3,24.0,789.0,709.08,544.71
2016,2,11,13,15,970.0,92.5,4.2,24.0,780.0,674.93,517.97
2016,2,11,13,30,967.0,92.0,4.1,24.0,771.0,638.06,488.78
2016,2,11,13,45,960.0,92.0,4.05,24.5,753.0,596.98,455.12
2016,2,11,14,0,953.0,92.0,4.0,25.0,735.0,553.82,419.3
2016,2,11,14,15,944.5,91.0,3.85,24.5,708.5,507.21,381.53
2016,2,11,14,30,936.0,90.0,3.7,24.0,682.0,459.1,341.56
2016,2,11,14,45,923.0,88.5,3.6,24.0,648.0,407.68,297.53
2016,2,11,15,0,910.0,87.0,3.5,24.0,614.0,355.64,252.2
2016,2,11,15,15,893.5,84.5,3.25,23.5,573.0,301.51,205.24
2016,2,11,15,30,877.0,82.0,3.0,23.0,532.0,242.41,154.73
2016,2,11,15,45,852.0,79.5,2.75,23.0,485.0,187.56,109.62
2016,2,11,16,0,827.0,77.0,2.5,23.0,438.0,134.52,71.1
2016,2,11,16,15,794.5,73.0,2.35,21.5,387.0,82.03,43.69
2016,2,11,16,30,762.0,69.0,2.2,20.0,336.0,50.49,38.58
2016,2,11,16,45,711.5,64.0,2.1,19.0,282.0,48.4,37.0
2016,2,11,17,0,661.0,59.0,2.0,18.0,228.0,42.18,31.64
2016,2,11,17,15,583.0,51.0,2.1,17.0,174.5,37.74,27.66
2016,2,11,17,30,505.0,43.0,2.2,16.0,121.0,33.15,23.32
2016,2,11,17,45,365.0,30.5,2.3,15.5,75.0,24.1,14.53
2016,2,11,18,0,225.0,18.0,2.4,15.0,29.0,14.53,0.0
2016,2,11,18,15,112.5,9.0,2.45,14.5,14.5,8.58,0.0
