Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,21,23,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,22,7,15,0.0,1.0,3.1,13.0,1.0,0.95,0.0
2016,2,22,7,30,0.0,2.0,3.2,13.0,2.0,1.85,0.0
2016,2,22,7,45,0.0,5.5,3.35,13.5,5.5,5.09,0.0
2016,2,22,8,0,0.0,9.0,3.5,14.0,9.0,8.33,1.42
2016,2,22,8,15,0.0,12.5,3.45,14.0,12.5,11.58,4.28
2016,2,22,8,30,0.0,16.0,3.4,14.0,16.0,14.83,7.11
2016,2,22,8,45,64.5,88.5,3.35,14.5,113.0,142.44,117.06
2016,2,22,9,0,129.0,161.0,3.3,15.0,210.0,275.4,227.29
2016,2,22,9,15,64.5,101.5,3.1,15.5,126.0,156.99,127.87
2016,2,22,9,30,0.0,42.0,2.9,16.0,42.0,39.03,27.31
2016,2,22,9,45,0.0,71.5,2.75,16.5,71.5,66.55,50.2
2016,2,22,10,0,0.0,101.0,2.6,17.0,101.0,94.58,73.06
2016,2,22,10,15,0.0,121.0,2.4,17.5,121.0,113.94,88.48
2016,2,22,10,30,0.0,141.0,2.2,18.0,141.0,133.27,103.66
2016,2,22,10,45,0.0,131.0,2.05,18.5,131.0,123.23,95.1
2016,2,22,11,0,0.0,121.0,1.9,19.0,121.0,113.44,86.87
2016,2,22,11,15,5.0,171.0,1.75,19.0,175.0,165.43,128.34
2016,2,22,11,30,10.0,221.0,1.6,19.0,229.0,217.4,168.86
2016,2,22,11,45,13.0,242.0,1.45,19.5,252.0,239.24,185.0
2016,2,22,12,0,16.0,263.0,1.3,20.0,275.0,260.71,200.71
2016,2,22,12,15,36.5,305.0,1.1,20.0,332.5,320.13,245.51
2016,2,22,12,30,57.0,347.0,0.9,20.0,390.0,372.04,283.29
2016,2,22,12,45,126.5,364.5,0.75,20.5,461.0,436.05,329.54
2016,2,22,13,0,196.0,382.0,0.6,21.0,532.0,490.6,367.09
2016,2,22,13,15,191.0,378.0,0.55,21.0,522.5,472.69,353.13
2016,2,22,13,30,186.0,374.0,0.5,21.0,513.0,454.59,339.7
2016,2,22,13,45,505.0,257.5,0.45,21.5,623.0,520.91,388.83
2016,2,22,14,0,824.0,141.0,0.4,22.0,733.0,563.03,416.5
2016,2,22,14,15,815.0,139.0,0.45,22.0,707.5,518.64,382.47
2016,2,22,14,30,806.0,137.0,0.5,22.0,682.0,473.2,347.54
2016,2,22,14,45,788.5,136.0,0.6,22.0,648.0,420.74,306.76
2016,2,22,15,0,771.0,135.0,0.7,22.0,614.0,371.67,267.1
2016,2,22,15,15,752.5,131.5,0.8,21.5,574.0,320.7,225.4
2016,2,22,15,30,734.0,128.0,0.9,21.0,534.0,270.62,183.69
2016,2,22,15,45,709.5,123.0,1.05,21.0,488.5,219.35,141.48
2016,2,22,16,0,685.0,118.0,1.2,21.0,443.0,170.15,103.35
2016,2,22,16,15,650.5,111.5,1.2,20.5,393.5,121.37,71.76
2016,2,22,16,30,616.0,105.0,1.2,20.0,344.0,76.3,60.76
2016,2,22,16,45,570.0,96.0,1.3,20.0,292.0,67.4,53.29
2016,2,22,17,0,524.0,87.0,1.4,20.0,240.0,63.52,49.99
2016,2,22,17,15,453.5,75.5,1.45,19.0,188.5,55.66,43.22
2016,2,22,17,30,383.0,64.0,1.5,18.0,137.0,48.33,36.65
2016,2,22,17,45,279.0,47.5,1.6,17.5,91.5,36.61,25.86
2016,2,22,18,0,175.0,31.0,1.7,17.0,46.0,24.36,13.08
2016,2,22,18,15,87.5,15.5,2.0,16.5,23.0,14.77,0.0
2016,2,22,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,2,23,7,15,113.0,13.5,5.45,12.0,22.0,62.21,0.0
2016,2,23,7,30,226.0,27.0,5.6,12.0,44.0,166.49,111.46
2016,2,23,7,45,370.0,37.5,5.75,12.0,93.5,266.22,216.8
2016,2,23,8,0,514.0,48.0,5.9,12.0,143.0,373.7,313.1
2016,2,23,8,15,257.0,49.5,6.2,12.5,97.0,231.62,195.91
2016,2,23,8,30,0.0,51.0,6.5,13.0,51.0,47.4,35.1
2016,2,23,8,45,0.0,53.0,6.8,13.5,53.0,49.26,36.65
2016,2,23,9,0,0.0,55.0,7.1,14.0,55.0,51.13,38.07
2016,2,23,9,15,0.0,90.0,7.3,14.0,90.0,84.58,66.29
2016,2,23,9,30,0.0,125.0,7.5,14.0,125.0,119.59,95.47
2016,2,23,9,45,19.0,175.5,7.7,14.0,186.0,185.6,150.73
2016,2,23,10,0,38.0,226.0,7.9,14.0,247.0,263.49,214.86
2016,2,23,10,15,19.0,171.5,8.1,14.0,182.0,179.3,144.66
2016,2,23,10,30,0.0,117.0,8.3,14.0,117.0,109.82,86.24
2016,2,23,10,45,0.5,141.0,8.55,14.5,141.5,133.33,105.35
2016,2,23,11,0,1.0,165.0,8.8,15.0,166.0,156.79,124.2
2016,2,23,11,15,23.0,239.5,8.9,15.0,256.5,246.9,198.05
2016,2,23,11,30,45.0,314.0,9.0,15.0,347.0,345.6,277.53
2016,2,23,11,45,236.5,316.5,9.15,15.0,493.0,509.75,412.91
2016,2,23,12,0,428.0,319.0,9.3,15.0,639.0,656.97,531.52
2016,2,23,12,15,397.5,334.5,9.3,14.5,635.0,630.95,510.46
2016,2,23,12,30,367.0,350.0,9.3,14.0,631.0,609.94,493.52
2016,2,23,12,45,249.0,366.5,9.35,14.0,557.5,527.95,426.17
2016,2,23,13,0,131.0,383.0,9.4,14.0,484.0,448.38,360.52
2016,2,23,13,15,69.5,295.0,9.4,14.0,348.5,318.61,256.19
2016,2,23,13,30,8.0,207.0,9.4,14.0,213.0,196.7,156.65
2016,2,23,13,45,10.0,222.5,9.4,14.0,230.0,211.03,168.5
2016,2,23,14,0,12.0,238.0,9.4,14.0,247.0,224.8,179.82
2016,2,23,14,15,11.5,229.5,9.35,13.5,238.0,215.53,172.75
2016,2,23,14,30,11.0,221.0,9.3,13.0,229.0,206.32,165.72
2016,2,23,14,45,8.0,204.0,9.3,13.0,210.0,188.79,151.58
2016,2,23,15,0,5.0,187.0,9.3,13.0,191.0,171.68,137.78
2016,2,23,15,15,2.5,132.5,9.2,12.5,134.5,122.58,97.54
2016,2,23,15,30,0.0,78.0,9.1,12.0,78.0,72.64,56.03
2016,2,23,15,45,0.0,110.0,9.05,11.5,110.0,101.31,80.62
2016,2,23,16,0,0.0,142.0,9.0,11.0,142.0,127.46,103.19
2016,2,23,16,15,0.0,126.5,8.8,10.5,126.5,113.38,91.72
2016,2,23,16,30,0.0,111.0,8.6,10.0,111.0,99.38,80.18
2016,2,23,16,45,0.0,94.5,8.45,10.0,94.5,85.1,71.46
2016,2,23,17,0,0.0,78.0,8.3,10.0,78.0,70.78,58.61
2016,2,23,17,15,0.0,61.5,8.05,9.5,61.5,56.31,45.51
2016,2,23,17,30,0.0,45.0,7.8,9.0,45.0,41.67,32.02
2016,2,23,17,45,0.0,30.5,7.6,8.5,30.5,28.32,19.54
2016,2,23,18,0,0.0,16.0,7.4,8.0,16.0,14.84,6.32
2016,2,23,18,15,0.0,8.0,7.4,7.5,8.0,7.63,0.0
2016,2,23,18,30,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,7.45,7.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,7.5,7.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,7.4,6.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,7.3,6.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,7.25,6.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,7.2,6.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,7.05,6.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,6.9,6.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,6.6,6.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,6.5,6.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,6.4,6.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,6.3,6.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,6.15,6.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,5.55,6.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,5.3,5.5,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,5.1,5.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,4.5,4.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,4.25,3.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,4.35,3.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,4.75,3.0,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2016,2,24,7,15,210.5,12.0,5.1,3.5,29.0,104.15,0.0
2016,2,24,7,30,421.0,24.0,5.3,4.0,58.0,253.86,184.49
2016,2,24,7,45,536.5,33.5,5.5,5.0,111.5,345.07,289.29
2016,2,24,8,0,652.0,43.0,5.7,6.0,165.0,443.07,379.14
2016,2,24,8,15,716.0,48.5,5.9,6.5,223.0,512.54,442.2
2016,2,24,8,30,780.0,54.0,6.1,7.0,281.0,584.31,504.34
2016,2,24,8,45,825.0,57.0,6.35,8.0,339.0,641.95,551.2
2016,2,24,9,0,870.0,60.0,6.6,9.0,397.0,694.0,590.62
2016,2,24,9,15,896.5,63.0,6.55,9.5,451.0,737.61,622.4
2016,2,24,9,30,923.0,66.0,6.5,10.0,505.0,779.47,652.07
2016,2,24,9,45,946.5,66.0,6.5,10.5,554.5,813.23,675.07
2016,2,24,10,0,970.0,66.0,6.5,11.0,604.0,844.48,695.87
2016,2,24,10,15,983.5,67.5,6.4,11.5,647.0,866.68,709.16
2016,2,24,10,30,997.0,69.0,6.3,12.0,690.0,885.48,719.83
2016,2,24,10,45,1009.5,68.0,6.25,12.5,725.5,897.02,725.32
2016,2,24,11,0,1022.0,67.0,6.2,13.0,761.0,904.87,728.2
2016,2,24,11,15,1028.0,68.0,6.15,13.5,789.0,905.87,726.15
2016,2,24,11,30,1034.0,69.0,6.1,14.0,817.0,902.92,721.39
2016,2,24,11,45,1032.0,74.0,6.05,14.5,835.5,893.99,712.43
2016,2,24,12,0,1030.0,79.0,6.0,15.0,854.0,881.12,700.8
2016,2,24,12,15,1032.0,79.5,5.9,15.0,863.5,862.82,686.45
2016,2,24,12,30,1034.0,80.0,5.8,15.0,873.0,840.8,669.52
2016,2,24,12,45,1035.5,79.0,5.75,15.5,874.0,813.29,647.64
2016,2,24,13,0,1037.0,78.0,5.7,16.0,875.0,782.3,623.32
2016,2,24,13,15,1035.5,77.5,5.6,16.0,866.0,746.49,594.96
2016,2,24,13,30,1034.0,77.0,5.5,16.0,857.0,707.63,563.36
2016,2,24,13,45,1031.0,76.0,5.4,16.0,839.0,664.55,527.98
2016,2,24,14,0,1028.0,75.0,5.3,16.0,821.0,618.9,489.88
2016,2,24,14,15,1022.0,74.0,5.2,16.0,794.0,569.39,447.91
2016,2,24,14,30,1016.0,73.0,5.1,16.0,767.0,517.98,403.4
2016,2,24,14,45,1008.0,71.0,5.05,16.0,732.5,463.21,355.24
2016,2,24,15,0,1000.0,69.0,5.0,16.0,698.0,407.22,304.91
2016,2,24,15,15,988.0,67.5,4.85,16.0,655.5,349.49,252.25
2016,2,24,15,30,976.0,66.0,4.7,16.0,613.0,291.43,199.08
2016,2,24,15,45,959.5,63.5,4.6,16.0,564.5,231.63,145.79
2016,2,24,16,0,943.0,61.0,4.5,16.0,516.0,172.52,96.67
2016,2,24,16,15,918.5,58.5,3.95,15.0,462.0,113.75,56.53
2016,2,24,16,30,894.0,56.0,3.4,14.0,408.0,57.02,34.18
2016,2,24,16,45,858.0,52.5,2.85,13.5,351.0,43.32,33.27
2016,2,24,17,0,822.0,49.0,2.3,13.0,294.0,40.88,31.2
2016,2,24,17,15,763.5,44.0,2.05,12.0,235.5,33.55,24.68
2016,2,24,17,30,705.0,39.0,1.8,11.0,177.0,30.86,22.16
2016,2,24,17,45,599.0,31.5,1.6,10.0,122.0,25.74,17.23
2016,2,24,18,0,493.0,24.0,1.4,9.0,67.0,20.5,11.14
2016,2,24,18,15,246.5,12.0,1.4,8.5,33.5,11.44,0.0
2016,2,24,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,25,7,15,206.5,13.0,2.7,6.0,30.0,104.08,0.0
2016,2,25,7,30,413.0,26.0,3.0,7.0,60.0,254.44,187.74
2016,2,25,7,45,526.0,35.0,3.3,8.0,113.0,343.23,283.55
2016,2,25,8,0,639.0,44.0,3.6,9.0,166.0,439.41,369.3
2016,2,25,8,15,702.5,50.0,3.6,10.0,224.0,508.97,429.09
2016,2,25,8,30,766.0,56.0,3.6,11.0,282.0,580.84,487.49
2016,2,25,8,45,804.5,60.5,3.6,12.0,338.5,635.72,529.27
2016,2,25,9,0,843.0,65.0,3.6,13.0,395.0,690.26,567.9
2016,2,25,9,15,870.0,68.5,3.6,13.5,449.0,734.35,598.33
2016,2,25,9,30,897.0,72.0,3.6,14.0,503.0,770.85,622.4
2016,2,25,9,45,914.5,75.0,3.6,15.0,551.0,803.08,641.73
2016,2,25,10,0,932.0,78.0,3.6,16.0,599.0,832.58,658.74
2016,2,25,10,15,945.5,80.0,3.55,16.0,641.5,854.72,672.5
2016,2,25,10,30,959.0,82.0,3.5,16.0,684.0,873.58,683.96
2016,2,25,10,45,967.0,83.5,3.45,16.5,718.5,883.94,688.17
2016,2,25,11,0,975.0,85.0,3.4,17.0,753.0,890.65,689.98
2016,2,25,11,15,981.5,86.5,3.35,17.0,779.5,892.42,689.8
2016,2,25,11,30,988.0,88.0,3.3,17.0,806.0,890.39,687.15
2016,2,25,11,45,990.5,89.0,3.25,17.5,824.0,880.83,678.16
2016,2,25,12,0,993.0,90.0,3.2,18.0,842.0,867.55,666.82
2016,2,25,12,15,994.5,90.5,3.2,18.0,851.0,849.32,653.77
2016,2,25,12,30,996.0,91.0,3.2,18.0,860.0,827.51,638.34
2016,2,25,12,45,994.0,91.5,3.25,18.5,859.0,799.73,617.84
2016,2,25,13,0,992.0,92.0,3.3,19.0,858.0,768.75,595.15
2016,2,25,13,15,989.0,92.0,3.3,19.0,848.5,733.6,568.55
2016,2,25,13,30,986.0,92.0,3.3,19.0,839.0,695.62,539.33
2016,2,25,13,45,979.5,92.0,3.35,19.0,820.0,652.98,506.23
2016,2,25,14,0,973.0,92.0,3.4,19.0,801.0,608.15,470.65
2016,2,25,14,15,965.0,90.5,3.45,18.5,774.5,559.28,431.9
2016,2,25,14,30,957.0,89.0,3.5,18.0,748.0,508.82,390.65
2016,2,25,14,45,939.5,90.5,3.55,18.0,711.0,455.8,345.46
2016,2,25,15,0,922.0,92.0,3.6,18.0,674.0,402.51,298.92
2016,2,25,15,15,907.0,89.5,3.65,17.5,632.0,346.65,249.94
2016,2,25,15,30,892.0,87.0,3.7,17.0,590.0,290.9,200.46
2016,2,25,15,45,870.0,84.5,3.8,17.0,542.0,228.44,146.21
2016,2,25,16,0,848.0,82.0,3.9,17.0,494.0,172.96,100.59
2016,2,25,16,15,819.0,78.0,3.75,16.0,441.0,117.5,62.49
2016,2,25,16,30,790.0,74.0,3.6,15.0,388.0,64.89,40.25
2016,2,25,16,45,747.0,69.0,3.45,14.5,332.0,50.44,39.44
2016,2,25,17,0,704.0,64.0,3.3,14.0,276.0,48.53,37.89
2016,2,25,17,15,638.0,57.0,3.15,13.0,219.5,40.74,31.01
2016,2,25,17,30,572.0,50.0,3.0,12.0,163.0,37.25,27.77
2016,2,25,17,45,461.5,39.5,2.9,11.5,111.5,30.42,21.24
2016,2,25,18,0,351.0,29.0,2.8,11.0,60.0,23.27,13.48
2016,2,25,18,15,175.5,14.5,2.9,10.5,30.0,13.82,0.0
2016,2,25,18,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,26,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,26,7,15,172.5,14.0,1.45,3.5,29.0,90.58,0.0
2016,2,26,7,30,345.0,28.0,1.5,4.0,58.0,232.91,177.09
2016,2,26,7,45,459.5,39.0,1.55,5.0,110.0,320.24,266.25
2016,2,26,8,0,574.0,50.0,1.6,6.0,162.0,416.78,350.93
2016,2,26,8,15,640.5,57.0,1.85,6.5,218.5,486.48,411.47
2016,2,26,8,30,707.0,64.0,2.1,7.0,275.0,555.05,468.72
2016,2,26,8,45,749.5,69.0,2.35,8.0,331.0,611.72,513.28
2016,2,26,9,0,792.0,74.0,2.6,9.0,387.0,668.31,554.99
2016,2,26,9,15,821.0,78.0,2.5,9.5,440.5,713.28,585.67
2016,2,26,9,30,850.0,82.0,2.4,10.0,494.0,756.65,614.28
2016,2,26,9,45,869.5,85.0,2.35,11.0,542.0,789.5,633.61
2016,2,26,10,0,889.0,88.0,2.3,12.0,590.0,819.73,650.71
2016,2,26,10,15,904.0,90.5,2.15,12.0,632.0,837.1,659.88
2016,2,26,10,30,919.0,93.0,2.0,12.0,674.0,857.24,671.04
2016,2,26,10,45,929.0,95.0,1.85,12.5,708.5,869.43,675.19
2016,2,26,11,0,939.0,97.0,1.7,13.0,743.0,878.09,676.92
2016,2,26,11,15,946.0,98.5,1.6,13.5,770.0,880.16,674.76
2016,2,26,11,30,953.0,100.0,1.5,14.0,797.0,878.55,670.27
2016,2,26,11,45,957.5,100.5,1.4,14.5,815.0,870.21,661.39
2016,2,26,12,0,962.0,101.0,1.3,15.0,833.0,858.22,650.28
2016,2,26,12,15,964.0,101.5,1.25,15.0,842.5,840.7,637.5
2016,2,26,12,30,966.0,102.0,1.2,15.0,852.0,819.7,622.53
2016,2,26,12,45,967.0,101.5,1.15,15.5,852.0,793.61,603.09
2016,2,26,13,0,968.0,101.0,1.1,16.0,852.0,764.27,581.48
2016,2,26,13,15,965.5,100.5,1.1,16.0,843.0,729.53,556.23
2016,2,26,13,30,963.0,100.0,1.1,16.0,834.0,692.02,528.55
2016,2,26,13,45,959.0,99.0,1.15,16.5,816.0,650.59,496.96
2016,2,26,14,0,955.0,98.0,1.2,17.0,798.0,606.85,462.88
2016,2,26,14,15,947.5,96.5,1.2,17.0,771.5,558.84,425.2
2016,2,26,14,30,940.0,95.0,1.2,17.0,745.0,509.24,385.17
2016,2,26,14,45,929.5,93.0,1.3,17.0,710.5,456.64,342.12
2016,2,26,15,0,919.0,91.0,1.4,17.0,676.0,403.21,296.9
2016,2,26,15,15,904.5,89.0,1.4,17.0,634.0,347.99,248.87
2016,2,26,15,30,890.0,87.0,1.4,17.0,592.0,292.82,200.31
2016,2,26,15,45,869.5,84.0,1.45,17.0,544.0,230.21,146.7
2016,2,26,16,0,849.0,81.0,1.5,17.0,496.0,174.43,101.15
2016,2,26,16,15,820.5,77.5,1.35,16.5,443.5,119.24,63.03
2016,2,26,16,30,792.0,74.0,1.2,16.0,391.0,66.84,40.23
2016,2,26,16,45,749.5,69.0,1.1,15.5,335.0,50.28,39.16
2016,2,26,17,0,707.0,64.0,1.0,15.0,279.0,48.38,37.63
2016,2,26,17,15,642.5,57.0,1.05,13.5,222.5,40.61,30.87
2016,2,26,17,30,578.0,50.0,1.1,12.0,166.0,37.11,27.71
2016,2,26,17,45,467.5,39.5,1.15,11.0,114.5,30.29,21.25
2016,2,26,18,0,357.0,29.0,1.2,10.0,63.0,23.13,13.66
2016,2,26,18,15,178.5,14.5,1.25,9.5,31.5,13.82,0.0
2016,2,26,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,2,27,7,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,27,7,15,150.0,15.5,2.5,7.0,29.0,82.49,0.0
2016,2,27,7,30,300.0,31.0,2.7,8.0,58.0,214.9,164.45
2016,2,27,7,45,407.5,43.5,2.9,9.0,108.0,299.16,247.44
2016,2,27,8,0,515.0,56.0,3.1,10.0,158.0,391.95,329.0
2016,2,27,8,15,582.0,64.0,3.3,11.0,213.5,461.54,388.46
2016,2,27,8,30,649.0,72.0,3.5,12.0,269.0,534.07,447.59
2016,2,27,8,45,690.5,79.0,3.75,13.0,323.5,590.27,491.4
2016,2,27,9,0,732.0,86.0,4.0,14.0,378.0,646.63,533.45
2016,2,27,9,15,762.5,90.5,4.05,14.5,430.5,691.46,565.11
2016,2,27,9,30,793.0,95.0,4.1,15.0,483.0,731.67,592.64
2016,2,27,9,45,813.0,99.5,4.2,16.0,530.0,765.59,614.05
2016,2,27,10,0,833.0,104.0,4.3,17.0,577.0,797.03,633.39
2016,2,27,10,15,849.0,106.5,4.35,17.0,618.5,820.26,648.83
2016,2,27,10,30,865.0,109.0,4.4,17.0,660.0,840.47,662.17
2016,2,27,10,45,874.5,112.0,4.45,17.5,694.0,852.68,668.54
2016,2,27,11,0,884.0,115.0,4.5,18.0,728.0,861.46,672.62
2016,2,27,11,15,892.0,116.5,4.5,18.5,754.0,863.88,671.97
2016,2,27,11,30,900.0,118.0,4.5,19.0,780.0,857.88,665.51
2016,2,27,11,45,903.5,120.0,4.55,19.5,798.0,850.52,658.67
2016,2,27,12,0,907.0,122.0,4.6,20.0,816.0,839.69,649.53
2016,2,27,12,15,909.5,122.5,4.6,20.0,825.0,823.18,637.45
2016,2,27,12,30,912.0,123.0,4.6,20.0,834.0,803.36,623.13
2016,2,27,12,45,910.5,123.5,4.65,20.0,833.5,777.43,604.77
2016,2,27,13,0,909.0,124.0,4.7,20.0,833.0,748.55,583.4
2016,2,27,13,15,906.5,123.5,4.65,20.0,824.0,715.29,557.56
2016,2,27,13,30,904.0,123.0,4.6,20.0,815.0,679.46,529.42
2016,2,27,13,45,897.0,122.5,4.6,20.5,797.0,638.57,496.24
2016,2,27,14,0,890.0,122.0,4.6,21.0,779.0,594.22,459.94
2016,2,27,14,15,882.0,120.5,4.55,20.5,752.5,547.69,422.82
2016,2,27,14,30,874.0,119.0,4.5,20.0,726.0,499.84,383.59
2016,2,27,14,45,861.5,117.0,4.5,20.0,691.5,448.63,340.12
2016,2,27,15,0,849.0,115.0,4.5,20.0,657.0,397.0,295.31
2016,2,27,15,15,832.5,112.0,4.45,20.0,616.0,343.16,247.97
2016,2,27,15,30,816.0,109.0,4.4,20.0,575.0,289.84,200.77
2016,2,27,15,45,792.5,105.5,4.35,20.0,528.0,235.55,153.78
2016,2,27,16,0,769.0,102.0,4.3,20.0,481.0,177.7,106.58
2016,2,27,16,15,737.5,97.0,3.95,19.5,429.0,124.99,69.85
2016,2,27,16,30,706.0,92.0,3.6,19.0,377.0,75.5,46.95
2016,2,27,16,45,660.5,85.5,3.3,18.5,322.5,57.86,45.27
2016,2,27,17,0,615.0,79.0,3.0,18.0,268.0,55.69,43.54
2016,2,27,17,15,548.0,70.0,2.75,17.0,213.5,51.24,39.75
2016,2,27,17,30,481.0,61.0,2.5,16.0,159.0,46.61,35.57
2016,2,27,17,45,373.5,47.5,2.3,15.0,109.5,37.44,27.1
2016,2,27,18,0,266.0,34.0,2.1,14.0,60.0,27.78,17.37
2016,2,27,18,15,133.0,17.0,2.2,13.5,30.0,13.48,0.0
2016,2,27,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,28,7,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,28,7,15,107.0,18.5,3.9,11.5,28.5,85.75,0.0
2016,2,28,7,30,214.0,37.0,4.2,12.0,57.0,181.33,138.41
2016,2,28,7,45,327.0,51.5,4.5,13.0,106.5,265.62,217.73
2016,2,28,8,0,440.0,66.0,4.8,14.0,156.0,360.82,300.74
2016,2,28,8,15,220.0,68.5,5.2,14.5,113.5,239.09,200.26
2016,2,28,8,30,0.0,71.0,5.6,15.0,71.0,67.07,51.5
2016,2,28,8,45,0.0,100.0,6.05,16.0,100.0,96.76,76.3
2016,2,28,9,0,0.0,129.0,6.5,17.0,129.0,126.36,100.44
2016,2,28,9,15,15.0,161.5,6.55,17.5,169.0,170.74,136.98
2016,2,28,9,30,30.0,194.0,6.6,18.0,209.0,226.27,181.94
2016,2,28,9,45,30.5,213.0,6.7,18.5,229.5,245.4,196.4
2016,2,28,10,0,31.0,232.0,6.8,19.0,250.0,264.28,210.54
2016,2,28,10,15,38.5,254.5,6.7,19.5,278.5,292.44,232.08
2016,2,28,10,30,46.0,277.0,6.6,20.0,307.0,320.26,253.07
2016,2,28,10,45,47.5,291.0,6.5,20.5,323.5,333.49,262.29
2016,2,28,11,0,49.0,305.0,6.4,21.0,340.0,346.43,271.25
2016,2,28,11,15,31.0,274.0,6.2,21.0,296.5,296.35,231.32
2016,2,28,11,30,13.0,243.0,6.0,21.0,253.0,241.31,187.49
2016,2,28,11,45,58.5,311.0,5.85,21.5,356.0,350.48,272.86
2016,2,28,12,0,104.0,379.0,5.7,22.0,459.0,450.3,348.49
2016,2,28,12,15,98.5,381.5,5.5,22.0,458.0,442.92,341.92
2016,2,28,12,30,93.0,384.0,5.3,22.0,457.0,435.4,335.59
2016,2,28,12,45,481.5,262.0,5.1,22.5,640.0,605.03,469.81
2016,2,28,13,0,870.0,140.0,4.9,23.0,823.0,741.25,572.46
2016,2,28,13,15,660.5,228.5,4.7,23.0,744.0,653.98,502.81
2016,2,28,13,30,451.0,317.0,4.5,23.0,665.0,573.77,439.39
2016,2,28,13,45,300.5,343.0,4.35,23.5,573.0,485.87,371.21
2016,2,28,14,0,150.0,369.0,4.2,24.0,481.0,409.96,312.18
2016,2,28,14,15,190.0,353.5,4.1,24.0,490.0,405.57,308.93
2016,2,28,14,30,230.0,338.0,4.0,24.0,499.0,397.45,302.12
2016,2,28,14,45,276.0,312.5,3.9,24.0,497.0,375.96,284.65
2016,2,28,15,0,322.0,287.0,3.8,24.0,495.0,353.21,265.33
2016,2,28,15,15,543.5,206.0,3.7,23.5,529.5,330.97,241.84
2016,2,28,15,30,765.0,125.0,3.6,23.0,564.0,287.68,198.24
2016,2,28,15,45,743.0,119.5,3.5,23.0,518.0,234.15,152.71
2016,2,28,16,0,721.0,114.0,3.4,23.0,472.0,182.39,110.91
2016,2,28,16,15,688.0,108.5,3.05,22.5,421.0,131.71,75.84
2016,2,28,16,30,655.0,103.0,2.7,22.0,370.0,84.53,53.53
2016,2,28,16,45,610.5,95.0,2.35,21.5,316.5,65.16,50.99
2016,2,28,17,0,566.0,87.0,2.0,21.0,263.0,62.13,48.57
2016,2,28,17,15,497.5,77.0,1.95,20.0,209.5,57.13,44.38
2016,2,28,17,30,429.0,67.0,1.9,19.0,156.0,50.2,38.26
2016,2,28,17,45,327.0,52.0,1.85,18.0,107.5,39.81,28.83
2016,2,28,18,0,225.0,37.0,1.8,17.0,59.0,28.96,18.26
2016,2,28,18,15,112.5,18.5,1.85,17.0,29.5,14.67,0.0
2016,2,28,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,29,6,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,2,29,7,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,29,7,15,68.5,21.0,1.7,14.5,27.5,67.41,0.0
2016,2,29,7,30,137.0,42.0,1.9,15.0,55.0,140.88,107.42
2016,2,29,7,45,241.0,60.5,2.1,15.5,103.0,232.57,188.18
2016,2,29,8,0,345.0,79.0,2.3,16.0,151.0,323.69,265.91
2016,2,29,8,15,414.5,92.0,2.35,16.5,203.5,393.56,324.03
2016,2,29,8,30,484.0,105.0,2.4,17.0,256.0,467.46,383.12
2016,2,29,8,45,242.0,101.0,2.45,18.0,176.5,292.82,240.54
2016,2,29,9,0,0.0,97.0,2.5,19.0,97.0,92.02,70.86
2016,2,29,9,15,0.0,110.5,2.6,19.5,110.5,105.06,81.41
2016,2,29,9,30,0.0,124.0,2.7,20.0,124.0,118.06,91.52
2016,2,29,9,45,7.0,166.5,2.8,20.5,171.0,166.3,130.06
2016,2,29,10,0,14.0,209.0,2.9,21.0,218.0,214.82,167.97
2016,2,29,10,15,16.0,223.0,2.95,21.0,233.5,229.46,178.95
2016,2,29,10,30,18.0,237.0,3.0,21.0,249.0,244.05,189.94
2016,2,29,10,45,18.0,245.0,3.15,21.5,257.5,250.81,194.44
2016,2,29,11,0,18.0,253.0,3.3,22.0,266.0,257.55,198.95
2016,2,29,11,15,22.5,274.0,3.3,22.0,290.5,280.86,216.63
2016,2,29,11,30,27.0,295.0,3.3,22.0,315.0,311.98,240.11
2016,2,29,11,45,85.5,342.0,3.35,22.5,407.5,403.78,310.06
2016,2,29,12,0,144.0,389.0,3.4,23.0,500.0,499.12,380.37
2016,2,29,12,15,181.5,393.0,3.45,23.0,534.5,524.53,399.12
2016,2,29,12,30,219.0,397.0,3.5,23.0,569.0,547.64,416.33
2016,2,29,12,45,287.5,381.5,3.55,23.5,608.0,575.73,436.96
2016,2,29,13,0,356.0,366.0,3.6,24.0,647.0,595.09,450.9
2016,2,29,13,15,242.5,376.5,3.65,24.0,567.0,510.77,387.5
2016,2,29,13,30,129.0,387.0,3.7,24.0,487.0,435.13,330.21
2016,2,29,13,45,151.5,379.5,3.75,24.0,494.5,431.96,328.37
2016,2,29,14,0,174.0,372.0,3.8,24.0,502.0,426.7,324.5
2016,2,29,14,15,485.5,261.0,3.8,24.0,606.0,474.21,361.04
2016,2,29,14,30,797.0,150.0,3.8,24.0,710.0,499.12,376.91
2016,2,29,14,45,749.5,163.0,3.85,24.0,670.0,445.54,333.15
2016,2,29,15,0,702.0,176.0,3.9,24.0,630.0,398.35,293.96
2016,2,29,15,15,682.5,171.0,3.9,23.5,589.5,348.28,252.24
2016,2,29,15,30,663.0,166.0,3.9,23.0,549.0,299.45,211.03
2016,2,29,15,45,636.0,159.5,3.9,23.0,503.0,249.34,169.1
2016,2,29,16,0,609.0,153.0,3.9,23.0,457.0,201.82,131.11
2016,2,29,16,15,573.0,145.0,3.65,22.5,407.0,153.89,97.5
2016,2,29,16,30,537.0,137.0,3.4,22.0,357.0,110.25,74.94
2016,2,29,16,45,493.0,125.0,3.15,21.5,305.0,87.04,69.79
2016,2,29,17,0,449.0,113.0,2.9,21.0,253.0,80.75,64.65
2016,2,29,17,15,381.5,98.0,2.65,20.0,201.0,71.75,57.09
2016,2,29,17,30,314.0,83.0,2.4,19.0,149.0,62.32,48.82
2016,2,29,17,45,232.0,62.5,2.2,18.5,103.0,49.63,37.28
2016,2,29,18,0,150.0,42.0,2.0,18.0,57.0,33.97,22.6
2016,2,29,18,15,75.0,21.0,2.0,17.5,28.5,17.44,0.0
2016,2,29,18,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,3,1,7,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,3,1,7,15,17.5,18.5,3.5,16.5,20.5,28.41,0.75
2016,3,1,7,30,35.0,37.0,3.7,17.0,41.0,61.73,44.17
2016,3,1,7,45,69.0,61.0,3.95,17.5,74.0,118.77,93.61
2016,3,1,8,0,103.0,85.0,4.2,18.0,107.0,168.61,136.62
2016,3,1,8,15,132.5,106.0,4.4,18.5,143.0,212.87,174.22
2016,3,1,8,30,162.0,127.0,4.6,19.0,179.0,258.74,212.23
2016,3,1,8,45,307.0,132.5,4.8,20.0,251.5,378.76,310.65
2016,3,1,9,0,452.0,138.0,5.0,21.0,324.0,509.74,413.96
2016,3,1,9,15,608.5,122.0,5.1,21.5,406.5,624.14,502.5
2016,3,1,9,30,765.0,106.0,5.2,22.0,489.0,739.05,586.89
2016,3,1,9,45,802.0,104.0,5.3,22.5,539.5,774.87,610.21
2016,3,1,10,0,839.0,102.0,5.4,23.0,590.0,812.76,635.19
2016,3,1,10,15,855.0,104.5,5.5,23.0,631.5,836.17,650.79
2016,3,1,10,30,871.0,107.0,5.6,23.0,673.0,856.53,664.33
2016,3,1,10,45,891.5,105.5,5.75,23.0,710.0,867.12,671.24
2016,3,1,11,0,912.0,104.0,5.9,23.0,747.0,880.59,680.4
2016,3,1,11,15,920.0,105.0,6.0,23.0,774.0,882.82,681.42
2016,3,1,11,30,928.0,106.0,6.1,23.0,801.0,881.47,680.08
2016,3,1,11,45,939.0,103.5,6.25,23.5,820.5,875.31,674.37
2016,3,1,12,0,950.0,101.0,6.4,24.0,840.0,865.49,666.18
2016,3,1,12,15,953.0,101.5,6.45,24.0,849.5,848.71,654.04
2016,3,1,12,30,956.0,102.0,6.5,24.0,859.0,828.43,639.49
2016,3,1,12,45,960.5,99.5,6.55,24.0,860.5,802.91,621.23
2016,3,1,13,0,965.0,97.0,6.6,24.0,862.0,774.04,600.56
2016,3,1,13,15,963.0,96.5,6.55,24.0,853.0,739.42,574.51
2016,3,1,13,30,961.0,96.0,6.5,24.0,844.0,702.02,545.15
2016,3,1,13,45,959.5,93.5,6.5,24.0,826.5,660.46,512.34
2016,3,1,14,0,958.0,91.0,6.5,24.0,809.0,616.44,476.96
2016,3,1,14,15,951.5,90.5,6.45,23.5,783.0,569.37,439.16
2016,3,1,14,30,945.0,90.0,6.4,23.0,757.0,520.6,398.95
2016,3,1,14,45,925.5,92.5,6.35,23.0,720.5,467.52,353.65
2016,3,1,15,0,906.0,95.0,6.3,23.0,684.0,414.37,307.37
2016,3,1,15,15,891.5,93.0,6.2,22.5,642.5,359.31,259.23
2016,3,1,15,30,877.0,91.0,6.1,22.0,601.0,298.82,206.27
2016,3,1,15,45,860.0,87.0,6.05,22.0,553.5,241.75,156.12
2016,3,1,16,0,843.0,83.0,6.0,22.0,506.0,185.69,109.2
2016,3,1,16,15,815.5,79.0,5.7,21.5,453.5,129.94,68.91
2016,3,1,16,30,788.0,75.0,5.4,21.0,401.0,76.9,42.2
2016,3,1,16,45,753.0,69.5,5.1,20.5,346.0,49.95,37.99
2016,3,1,17,0,718.0,64.0,4.8,20.0,291.0,47.64,36.15
2016,3,1,17,15,657.5,57.5,4.35,19.0,234.5,40.37,29.91
2016,3,1,17,30,597.0,51.0,3.9,18.0,178.0,37.31,27.19
2016,3,1,17,45,498.5,41.0,3.45,17.0,125.5,31.0,21.4
2016,3,1,18,0,400.0,31.0,3.0,16.0,73.0,24.38,14.88
2016,3,1,18,15,200.0,15.5,2.9,15.5,36.5,12.08,0.0
2016,3,1,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,2,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,2,7,15,197.5,16.5,2.15,8.5,38.0,132.97,46.55
2016,3,2,7,30,395.0,33.0,2.3,9.0,76.0,272.35,218.68
2016,3,2,7,45,491.0,43.5,2.5,10.0,128.5,354.25,294.24
2016,3,2,8,0,587.0,54.0,2.7,11.0,181.0,443.34,371.12
2016,3,2,8,15,647.5,61.0,3.1,12.0,237.5,511.35,428.19
2016,3,2,8,30,708.0,68.0,3.5,13.0,294.0,581.84,484.75
2016,3,2,8,45,741.0,74.5,3.9,14.0,349.0,630.51,521.48
2016,3,2,9,0,774.0,81.0,4.3,15.0,404.0,682.57,559.24
2016,3,2,9,15,801.0,85.0,4.3,15.5,456.0,726.14,589.2
2016,3,2,9,30,828.0,89.0,4.3,16.0,508.0,768.03,617.28
2016,3,2,9,45,839.5,95.0,4.3,16.5,553.5,797.81,635.95
2016,3,2,10,0,851.0,101.0,4.3,17.0,599.0,824.69,652.38
2016,3,2,10,15,865.0,103.5,4.3,17.5,640.0,846.61,665.12
2016,3,2,10,30,879.0,106.0,4.3,18.0,681.0,865.4,675.71
2016,3,2,10,45,881.5,111.5,4.35,18.5,713.0,874.56,679.73
2016,3,2,11,0,884.0,117.0,4.4,19.0,745.0,880.15,681.49
2016,3,2,11,15,891.0,118.5,4.45,19.5,770.5,876.09,676.61
2016,3,2,11,30,898.0,120.0,4.5,20.0,796.0,874.4,673.65
2016,3,2,11,45,893.0,126.0,4.55,20.5,811.0,863.9,664.61
2016,3,2,12,0,888.0,132.0,4.6,21.0,826.0,854.46,656.54
2016,3,2,12,15,889.5,132.5,4.6,21.5,834.5,832.69,639.57
2016,3,2,12,30,891.0,133.0,4.6,22.0,843.0,812.14,623.69
2016,3,2,12,45,877.5,140.0,4.7,22.5,839.5,786.25,604.66
2016,3,2,13,0,864.0,147.0,4.8,23.0,836.0,754.77,580.59
2016,3,2,13,15,860.5,146.5,4.8,23.0,826.0,720.87,555.04
2016,3,2,13,30,857.0,146.0,4.8,23.0,816.0,684.61,527.35
2016,3,2,13,45,839.0,151.0,4.85,23.5,795.0,642.52,493.9
2016,3,2,14,0,821.0,156.0,4.9,24.0,774.0,599.49,459.26
2016,3,2,14,15,811.5,153.5,4.95,24.0,747.0,553.55,422.82
2016,3,2,14,30,802.0,151.0,5.0,24.0,720.0,506.67,384.75
2016,3,2,14,45,793.5,145.5,5.05,24.0,686.5,453.01,340.68
2016,3,2,15,0,785.0,140.0,5.1,24.0,653.0,402.11,297.56
2016,3,2,15,15,767.5,136.5,5.05,23.5,612.5,349.68,252.94
2016,3,2,15,30,750.0,133.0,5.0,23.0,572.0,298.04,208.4
2016,3,2,15,45,717.5,131.0,5.0,23.0,524.0,245.56,163.76
2016,3,2,16,0,685.0,129.0,5.0,23.0,476.0,196.07,123.57
2016,3,2,16,15,378.5,151.5,4.8,22.5,340.5,143.54,96.47
2016,3,2,16,30,72.0,174.0,4.6,22.0,205.0,142.59,109.78
2016,3,2,16,45,298.0,137.0,4.4,22.0,236.0,100.99,81.57
2016,3,2,17,0,524.0,100.0,4.2,22.0,267.0,71.04,56.04
2016,3,2,17,15,457.5,88.0,4.0,21.0,214.0,64.06,50.23
2016,3,2,17,30,391.0,76.0,3.8,20.0,161.0,56.74,43.84
2016,3,2,17,45,293.0,59.5,3.65,19.5,112.5,45.42,33.59
2016,3,2,18,0,195.0,43.0,3.5,19.0,64.0,33.57,22.4
2016,3,2,18,15,97.5,21.5,3.65,18.5,32.0,16.99,0.0
2016,3,2,18,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,4.35,17.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,4.95,16.5,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
