Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,5,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,3,7,15,97.0,23.0,3.25,16.5,33.5,85.81,36.6
2016,3,3,7,30,194.0,46.0,3.5,17.0,67.0,185.61,144.87
2016,3,3,7,45,331.0,58.0,3.8,17.5,120.0,281.83,229.13
2016,3,3,8,0,468.0,70.0,4.1,18.0,173.0,391.97,322.31
2016,3,3,8,15,535.5,79.0,4.35,18.5,228.5,463.45,381.66
2016,3,3,8,30,603.0,88.0,4.6,19.0,284.0,537.74,441.26
2016,3,3,8,45,685.0,85.0,4.9,20.0,345.0,610.41,497.48
2016,3,3,9,0,767.0,82.0,5.2,21.0,406.0,681.7,549.38
2016,3,3,9,15,796.5,86.0,5.55,21.5,459.0,727.08,581.7
2016,3,3,9,30,826.0,90.0,5.9,22.0,512.0,770.91,612.52
2016,3,3,9,45,861.0,88.0,6.3,22.5,563.5,810.21,639.89
2016,3,3,10,0,896.0,86.0,6.7,23.0,615.0,841.32,661.07
2016,3,3,10,15,910.5,88.0,6.8,23.0,657.0,863.91,676.16
2016,3,3,10,30,925.0,90.0,6.9,23.0,699.0,883.32,689.06
2016,3,3,10,45,940.0,90.0,7.0,23.5,735.5,897.55,696.95
2016,3,3,11,0,955.0,90.0,7.1,24.0,772.0,908.28,702.44
2016,3,3,11,15,962.0,91.0,7.05,24.0,799.0,909.7,702.18
2016,3,3,11,30,969.0,92.0,7.0,24.0,826.0,907.38,699.45
2016,3,3,11,45,976.0,91.5,7.0,24.5,845.0,899.7,691.9
2016,3,3,12,0,983.0,91.0,7.0,25.0,864.0,888.27,681.86
2016,3,3,12,15,985.5,91.5,6.9,25.0,873.5,870.53,668.46
2016,3,3,12,30,988.0,92.0,6.8,25.0,883.0,849.2,652.64
2016,3,3,12,45,991.0,90.5,6.75,25.0,883.5,822.76,633.45
2016,3,3,13,0,994.0,89.0,6.7,25.0,884.0,792.91,611.87
2016,3,3,13,15,992.0,88.5,6.6,25.0,875.0,757.33,585.81
2016,3,3,13,30,990.0,88.0,6.5,25.0,866.0,718.87,555.72
2016,3,3,13,45,989.0,86.0,6.45,25.0,848.5,676.92,522.7
2016,3,3,14,0,988.0,84.0,6.4,25.0,831.0,632.38,487.05
2016,3,3,14,15,982.0,83.0,6.3,25.0,804.5,583.74,447.37
2016,3,3,14,30,976.0,82.0,6.2,25.0,778.0,533.31,405.38
2016,3,3,14,45,962.5,82.5,6.1,25.0,742.5,479.43,359.77
2016,3,3,15,0,949.0,83.0,6.0,25.0,707.0,424.92,312.63
2016,3,3,15,15,936.0,81.0,5.85,24.5,664.5,368.09,263.3
2016,3,3,15,30,923.0,79.0,5.7,24.0,622.0,311.14,213.19
2016,3,3,15,45,906.5,76.0,5.55,24.0,574.0,252.79,162.05
2016,3,3,16,0,890.0,73.0,5.4,24.0,526.0,195.23,113.87
2016,3,3,16,15,865.0,70.0,5.0,23.0,472.5,137.87,72.23
2016,3,3,16,30,840.0,67.0,4.6,22.0,419.0,76.12,38.3
2016,3,3,16,45,803.5,62.5,4.25,21.5,362.5,44.21,32.84
2016,3,3,17,0,767.0,58.0,3.9,21.0,306.0,42.46,31.48
2016,3,3,17,15,709.5,52.5,3.5,20.0,248.0,39.75,29.25
2016,3,3,17,30,652.0,47.0,3.1,19.0,190.0,36.99,26.83
2016,3,3,17,45,551.5,39.0,2.75,18.0,135.0,31.77,22.03
2016,3,3,18,0,451.0,31.0,2.4,17.0,80.0,24.18,14.81
2016,3,3,18,15,225.5,15.5,2.4,16.5,40.0,11.95,0.0
2016,3,3,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,4,7,15,225.5,17.0,1.2,8.5,43.5,151.0,83.57
2016,3,4,7,30,451.0,34.0,1.2,9.0,87.0,306.01,246.81
2016,3,4,7,45,552.0,42.5,1.3,10.0,142.5,391.47,322.98
2016,3,4,8,0,653.0,51.0,1.4,11.0,198.0,479.84,397.38
2016,3,4,8,15,710.5,57.0,1.6,12.0,256.5,548.34,452.88
2016,3,4,8,30,768.0,63.0,1.8,13.0,315.0,618.69,506.94
2016,3,4,8,45,803.5,67.5,2.0,14.0,372.5,672.81,545.37
2016,3,4,9,0,839.0,72.0,2.2,15.0,430.0,726.34,582.19
2016,3,4,9,15,864.0,75.5,2.3,15.5,483.5,769.56,610.96
2016,3,4,9,30,889.0,79.0,2.4,16.0,537.0,804.67,633.45
2016,3,4,9,45,904.5,82.0,2.55,17.0,584.5,835.42,651.79
2016,3,4,10,0,920.0,85.0,2.7,18.0,632.0,863.35,667.98
2016,3,4,10,15,933.0,87.5,2.6,18.5,674.0,885.56,679.45
2016,3,4,10,30,946.0,90.0,2.5,19.0,716.0,904.46,688.59
2016,3,4,10,45,952.0,92.5,2.4,19.5,750.0,913.92,691.3
2016,3,4,11,0,958.0,95.0,2.3,20.0,784.0,919.71,691.69
2016,3,4,11,15,964.0,96.5,2.25,20.0,810.0,920.69,690.8
2016,3,4,11,30,970.0,98.0,2.2,20.0,836.0,917.91,687.6
2016,3,4,11,45,970.0,100.5,2.2,20.5,852.5,907.43,678.63
2016,3,4,12,0,970.0,103.0,2.2,21.0,869.0,893.29,667.45
2016,3,4,12,15,971.5,103.5,2.2,21.0,877.5,874.75,654.77
2016,3,4,12,30,973.0,104.0,2.2,21.0,886.0,852.71,639.84
2016,3,4,12,45,971.0,104.5,2.2,21.5,885.0,824.66,619.7
2016,3,4,13,0,969.0,105.0,2.2,22.0,884.0,793.49,597.54
2016,3,4,13,15,966.5,104.5,2.2,22.0,874.5,758.07,573.01
2016,3,4,13,30,964.0,104.0,2.2,22.0,865.0,719.9,545.04
2016,3,4,13,45,958.0,103.5,2.25,22.5,846.0,677.02,512.41
2016,3,4,14,0,952.0,103.0,2.3,23.0,827.0,632.0,477.53
2016,3,4,14,15,945.0,102.0,2.35,23.0,799.5,584.09,440.56
2016,3,4,14,30,938.0,101.0,2.4,23.0,772.0,534.56,401.24
2016,3,4,14,45,926.5,99.5,2.45,23.0,737.0,481.3,357.95
2016,3,4,15,0,915.0,98.0,2.5,23.0,702.0,427.32,312.82
2016,3,4,15,15,900.5,95.5,2.5,22.5,659.5,371.08,265.32
2016,3,4,15,30,886.0,93.0,2.5,22.0,617.0,309.42,212.73
2016,3,4,15,45,865.5,90.0,2.5,22.0,568.5,251.66,162.92
2016,3,4,16,0,845.0,87.0,2.5,22.0,520.0,195.29,116.13
2016,3,4,16,15,817.0,83.5,2.2,21.0,466.5,139.46,75.45
2016,3,4,16,30,789.0,80.0,1.9,20.0,413.0,86.41,47.32
2016,3,4,16,45,748.5,75.0,1.65,19.5,356.5,54.04,41.69
2016,3,4,17,0,708.0,70.0,1.4,19.0,300.0,47.5,36.19
2016,3,4,17,15,647.0,63.0,1.45,18.0,242.5,44.38,33.61
2016,3,4,17,30,586.0,56.0,1.5,17.0,185.0,41.13,30.75
2016,3,4,17,45,484.5,45.5,1.55,16.0,131.5,34.58,24.74
2016,3,4,18,0,383.0,35.0,1.6,15.0,78.0,27.71,18.05
2016,3,4,18,15,191.5,17.5,1.65,14.5,39.0,13.65,0.99
2016,3,4,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,7,15,166.5,20.0,1.15,11.5,40.5,129.09,77.91
2016,3,5,7,30,333.0,40.0,1.2,12.0,81.0,252.03,202.21
2016,3,5,7,45,435.0,51.5,1.3,13.0,133.5,337.69,277.06
2016,3,5,8,0,537.0,63.0,1.4,14.0,186.0,430.75,354.37
2016,3,5,8,15,412.0,94.0,1.45,15.0,203.5,402.15,330.68
2016,3,5,8,30,287.0,125.0,1.5,16.0,221.0,354.08,290.38
2016,3,5,8,45,440.0,119.0,1.6,17.0,295.0,475.02,386.36
2016,3,5,9,0,593.0,113.0,1.7,18.0,369.0,598.31,478.93
2016,3,5,9,15,698.0,105.5,1.7,18.5,442.0,684.06,539.1
2016,3,5,9,30,803.0,98.0,1.7,19.0,515.0,768.4,595.68
2016,3,5,9,45,823.0,101.5,1.7,19.5,562.5,801.7,615.1
2016,3,5,10,0,843.0,105.0,1.7,20.0,610.0,832.48,633.04
2016,3,5,10,15,858.0,108.0,1.8,20.5,651.5,855.7,646.75
2016,3,5,10,30,873.0,111.0,1.9,21.0,693.0,875.81,658.44
2016,3,5,10,45,882.5,113.0,2.0,21.5,727.0,886.83,664.1
2016,3,5,11,0,892.0,115.0,2.1,22.0,761.0,888.5,663.68
2016,3,5,11,15,899.5,116.5,2.25,22.0,787.0,890.63,665.53
2016,3,5,11,30,907.0,118.0,2.4,22.0,813.0,889.22,665.08
2016,3,5,11,45,910.0,120.0,2.55,22.5,830.0,881.01,658.87
2016,3,5,12,0,913.0,122.0,2.7,23.0,847.0,869.3,650.41
2016,3,5,12,15,915.0,122.5,2.8,23.0,856.0,851.87,639.02
2016,3,5,12,30,917.0,123.0,2.9,23.0,865.0,831.12,625.42
2016,3,5,12,45,914.5,124.0,3.05,23.5,863.5,804.25,606.71
2016,3,5,13,0,912.0,125.0,3.2,24.0,862.0,774.47,585.93
2016,3,5,13,15,909.0,125.0,3.25,24.0,852.5,740.67,561.68
2016,3,5,13,30,906.0,125.0,3.3,24.0,843.0,704.31,534.85
2016,3,5,13,45,897.0,125.5,3.4,24.5,823.5,662.36,502.6
2016,3,5,14,0,888.0,126.0,3.5,25.0,804.0,618.66,468.43
2016,3,5,14,15,879.5,124.5,3.5,24.5,777.5,569.78,431.24
2016,3,5,14,30,871.0,123.0,3.5,24.0,751.0,521.13,393.04
2016,3,5,14,45,843.5,128.0,3.55,24.0,712.5,469.01,350.52
2016,3,5,15,0,816.0,133.0,3.6,24.0,674.0,417.93,307.85
2016,3,5,15,15,799.0,129.5,3.55,23.5,632.5,364.37,262.79
2016,3,5,15,30,782.0,126.0,3.5,23.0,591.0,306.42,213.66
2016,3,5,15,45,757.0,122.0,3.5,23.0,543.5,251.86,167.1
2016,3,5,16,0,732.0,118.0,3.5,23.0,496.0,199.38,123.93
2016,3,5,16,15,700.5,112.5,3.15,22.0,443.5,147.41,86.09
2016,3,5,16,30,669.0,107.0,2.8,21.0,391.0,98.8,59.39
2016,3,5,16,45,622.5,100.0,2.5,20.5,336.0,67.64,53.27
2016,3,5,17,0,576.0,93.0,2.2,20.0,281.0,65.67,51.83
2016,3,5,17,15,511.5,82.5,2.05,19.0,226.5,60.49,47.55
2016,3,5,17,30,447.0,72.0,1.9,18.0,172.0,53.46,41.41
2016,3,5,17,45,348.5,57.0,1.8,17.5,121.5,43.26,32.13
2016,3,5,18,0,250.0,42.0,1.7,17.0,71.0,32.6,22.08
2016,3,5,18,15,125.0,21.0,1.7,16.5,35.5,16.47,3.3
2016,3,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,3,6,7,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,6,7,15,26.0,23.5,3.2,13.5,26.5,45.68,25.93
2016,3,6,7,30,52.0,47.0,3.3,14.0,53.0,92.24,71.2
2016,3,6,7,45,78.0,72.0,3.45,14.5,87.0,138.63,112.09
2016,3,6,8,0,104.0,97.0,3.6,15.0,121.0,185.48,152.63
2016,3,6,8,15,138.0,117.0,3.9,15.5,158.5,231.57,191.84
2016,3,6,8,30,172.0,137.0,4.2,16.0,196.0,279.81,231.89
2016,3,6,8,45,166.5,167.5,4.5,16.5,232.0,314.65,259.13
2016,3,6,9,0,161.0,198.0,4.8,17.0,268.0,347.8,284.42
2016,3,6,9,15,80.5,131.5,4.95,17.0,166.5,205.92,167.55
2016,3,6,9,30,0.0,65.0,5.1,17.0,65.0,60.49,44.9
2016,3,6,9,45,0.0,113.5,5.25,17.5,113.5,106.8,82.9
2016,3,6,10,0,0.0,162.0,5.4,18.0,162.0,154.66,121.4
2016,3,6,10,15,1.5,172.0,5.5,18.5,173.5,165.25,129.4
2016,3,6,10,30,3.0,182.0,5.6,19.0,185.0,175.84,137.39
2016,3,6,10,45,6.5,204.0,5.75,19.5,209.5,199.98,156.2
2016,3,6,11,0,10.0,226.0,5.9,20.0,234.0,223.94,174.68
2016,3,6,11,15,5.0,163.5,6.0,20.5,167.5,158.28,122.03
2016,3,6,11,30,0.0,101.0,6.1,21.0,101.0,94.38,70.59
2016,3,6,11,45,2.5,138.5,6.25,21.5,140.5,131.9,100.4
2016,3,6,12,0,5.0,176.0,6.4,22.0,180.0,169.28,129.72
2016,3,6,12,15,5.5,177.5,6.45,22.0,182.0,170.73,130.77
2016,3,6,12,30,6.0,179.0,6.5,22.0,184.0,172.13,131.84
2016,3,6,12,45,5.5,175.5,6.55,22.5,180.5,168.04,128.34
2016,3,6,13,0,5.0,172.0,6.6,23.0,177.0,163.99,124.91
2016,3,6,13,15,4.5,170.5,6.55,23.0,175.0,161.83,123.22
2016,3,6,13,30,4.0,169.0,6.5,23.0,173.0,159.69,121.58
2016,3,6,13,45,77.0,276.5,6.45,23.5,336.5,299.93,231.55
2016,3,6,14,0,150.0,384.0,6.4,24.0,500.0,426.39,327.31
2016,3,6,14,15,236.0,359.5,6.3,24.0,534.0,439.38,337.08
2016,3,6,14,30,322.0,335.0,6.2,24.0,568.0,440.91,337.45
2016,3,6,14,45,215.5,326.0,6.1,24.0,479.0,371.36,283.8
2016,3,6,15,0,109.0,317.0,6.0,24.0,390.0,313.31,239.75
2016,3,6,15,15,126.0,298.5,5.8,23.5,378.0,288.88,220.68
2016,3,6,15,30,143.0,280.0,5.6,23.0,366.0,267.75,203.64
2016,3,6,15,45,79.5,234.5,5.45,23.0,282.0,214.34,163.57
2016,3,6,16,0,16.0,189.0,5.3,23.0,198.0,169.04,130.49
2016,3,6,16,15,319.5,152.0,5.1,22.5,290.0,148.95,102.72
2016,3,6,16,30,623.0,115.0,4.9,22.0,382.0,104.69,64.53
2016,3,6,16,45,579.0,106.5,4.75,22.0,328.5,72.58,57.21
2016,3,6,17,0,535.0,98.0,4.6,22.0,275.0,69.62,54.81
2016,3,6,17,15,471.0,87.0,4.45,21.5,222.0,62.9,49.14
2016,3,6,17,30,407.0,76.0,4.3,21.0,169.0,56.36,43.4
2016,3,6,17,45,310.0,60.5,4.2,20.5,119.5,45.89,33.98
2016,3,6,18,0,213.0,45.0,4.1,20.0,70.0,34.93,23.78
2016,3,6,18,15,106.5,22.5,4.25,19.5,35.0,17.65,4.68
2016,3,6,18,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.6,18.5,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.85,17.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,0.5,4.3,16.0,0.5,0.0,0.0
2016,3,7,7,0,0.0,1.0,4.4,16.0,1.0,0.95,0.0
2016,3,7,7,15,0.0,7.0,4.55,16.5,7.0,6.48,0.0
2016,3,7,7,30,0.0,13.0,4.7,17.0,13.0,12.04,4.27
2016,3,7,7,45,0.0,21.5,4.9,17.5,21.5,19.93,11.09
2016,3,7,8,0,0.0,30.0,5.1,18.0,30.0,27.83,17.87
2016,3,7,8,15,0.0,39.5,5.45,18.0,39.5,36.67,25.39
2016,3,7,8,30,0.0,49.0,5.8,18.0,49.0,45.53,32.81
2016,3,7,8,45,0.0,82.5,6.2,18.5,82.5,77.42,59.3
2016,3,7,9,0,0.0,116.0,6.6,19.0,116.0,111.16,86.87
2016,3,7,9,15,1.5,141.0,6.7,19.5,141.5,137.24,107.78
2016,3,7,9,30,3.0,166.0,6.8,20.0,167.0,163.25,128.34
2016,3,7,9,45,1.5,157.0,6.95,20.5,157.5,151.59,118.22
2016,3,7,10,0,0.0,148.0,7.1,21.0,148.0,140.58,108.75
2016,3,7,10,15,0.0,144.5,7.0,21.0,144.5,136.68,105.33
2016,3,7,10,30,0.0,141.0,6.9,21.0,141.0,132.96,102.1
2016,3,7,10,45,0.0,82.0,6.8,21.0,82.0,76.48,56.49
2016,3,7,11,0,0.0,23.0,6.7,21.0,23.0,21.42,11.79
2016,3,7,11,15,38.5,196.0,6.6,21.0,226.0,224.06,175.38
2016,3,7,11,30,77.0,369.0,6.5,21.0,429.0,429.78,334.73
2016,3,7,11,45,82.0,380.5,6.4,21.0,445.5,441.09,342.5
2016,3,7,12,0,87.0,392.0,6.3,21.0,462.0,451.71,350.17
2016,3,7,12,15,87.5,396.5,6.25,21.0,467.5,451.13,349.36
2016,3,7,12,30,88.0,401.0,6.2,21.0,473.0,450.11,348.29
2016,3,7,12,45,117.0,408.5,6.2,21.5,504.0,476.0,367.65
2016,3,7,13,0,146.0,416.0,6.2,22.0,535.0,495.13,381.66
2016,3,7,13,15,102.5,393.5,6.2,22.0,477.0,434.03,334.68
2016,3,7,13,30,59.0,371.0,6.2,22.0,419.0,378.2,291.6
2016,3,7,13,45,29.5,253.0,6.2,22.0,277.0,250.12,193.04
2016,3,7,14,0,0.0,135.0,6.2,22.0,135.0,125.47,94.99
2016,3,7,14,15,0.0,78.5,6.3,22.0,78.5,73.24,53.48
2016,3,7,14,30,0.0,22.0,6.4,22.0,22.0,20.48,10.98
2016,3,7,14,45,4.5,115.5,6.5,22.0,118.5,109.24,82.62
2016,3,7,15,0,9.0,209.0,6.6,22.0,215.0,193.06,149.39
2016,3,7,15,15,4.5,173.0,6.5,21.5,176.0,159.11,122.94
2016,3,7,15,30,0.0,137.0,6.4,21.0,137.0,125.71,96.78
2016,3,7,15,45,0.0,96.0,6.3,21.0,96.0,89.24,67.51
2016,3,7,16,0,0.0,55.0,6.2,21.0,55.0,51.16,36.56
2016,3,7,16,15,124.0,117.5,5.95,20.5,171.0,111.01,80.8
2016,3,7,16,30,248.0,180.0,5.7,20.0,287.0,142.96,105.87
2016,3,7,16,45,204.5,165.5,5.5,20.0,246.0,125.42,103.22
2016,3,7,17,0,161.0,151.0,5.3,20.0,205.0,114.84,94.37
2016,3,7,17,15,130.5,125.5,5.2,19.5,164.0,97.18,79.34
2016,3,7,17,30,100.0,100.0,5.1,19.0,123.0,78.92,63.4
2016,3,7,17,45,72.5,73.0,5.0,19.0,87.5,59.06,45.61
2016,3,7,18,0,45.0,46.0,4.9,19.0,52.0,38.48,26.94
2016,3,7,18,15,22.5,23.0,4.9,18.5,26.0,20.73,7.38
2016,3,7,18,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,3.5,4.3,18.5,3.5,0.0,0.0
2016,3,8,7,0,0.0,7.0,4.4,19.0,7.0,6.67,0.0
2016,3,8,7,15,31.0,28.5,4.45,19.0,32.5,57.35,36.53
2016,3,8,7,30,62.0,50.0,4.5,19.0,58.0,101.25,77.71
2016,3,8,7,45,98.0,73.5,4.6,19.0,93.5,151.62,121.56
2016,3,8,8,0,134.0,97.0,4.7,19.0,129.0,203.67,166.25
2016,3,8,8,15,159.0,119.0,4.8,19.5,167.0,248.23,203.37
2016,3,8,8,30,184.0,141.0,4.9,20.0,205.0,293.89,240.39
2016,3,8,8,45,248.0,159.0,5.05,20.5,260.5,375.73,306.1
2016,3,8,9,0,312.0,177.0,5.2,21.0,316.0,449.13,363.65
2016,3,8,9,15,381.0,186.0,5.3,21.5,375.5,517.95,416.6
2016,3,8,9,30,450.0,195.0,5.4,22.0,435.0,601.88,479.53
2016,3,8,9,45,400.5,228.5,5.5,22.5,456.0,591.41,468.03
2016,3,8,10,0,351.0,262.0,5.6,23.0,477.0,589.86,463.36
2016,3,8,10,15,303.5,292.0,5.45,23.0,487.0,582.55,454.84
2016,3,8,10,30,256.0,322.0,5.3,23.0,497.0,572.34,444.28
2016,3,8,10,45,353.0,310.0,5.2,23.5,563.0,639.03,494.06
2016,3,8,11,0,450.0,298.0,5.1,24.0,629.0,714.87,548.73
2016,3,8,11,15,502.5,292.0,4.9,24.0,673.5,747.18,570.97
2016,3,8,11,30,555.0,286.0,4.7,24.0,718.0,776.83,591.14
2016,3,8,11,45,713.5,210.0,4.55,24.5,777.5,824.88,626.21
2016,3,8,12,0,872.0,134.0,4.4,25.0,837.0,860.94,648.93
2016,3,8,12,15,874.5,134.5,4.15,25.0,845.5,839.66,632.58
2016,3,8,12,30,877.0,135.0,3.9,25.0,854.0,819.86,617.72
2016,3,8,12,45,874.0,136.5,3.7,25.0,853.0,793.72,598.77
2016,3,8,13,0,871.0,138.0,3.5,25.0,852.0,766.81,579.4
2016,3,8,13,15,701.5,223.5,3.3,25.0,795.0,697.26,525.47
2016,3,8,13,30,532.0,309.0,3.1,25.0,738.0,632.71,475.28
2016,3,8,13,45,693.0,222.0,2.95,25.0,767.0,628.98,474.08
2016,3,8,14,0,854.0,135.0,2.8,25.0,796.0,612.93,462.41
2016,3,8,14,15,846.0,133.0,2.7,25.0,769.5,566.51,426.15
2016,3,8,14,30,838.0,131.0,2.6,25.0,743.0,518.91,388.33
2016,3,8,14,45,808.5,137.0,2.55,25.0,705.5,467.97,347.29
2016,3,8,15,0,779.0,143.0,2.5,25.0,668.0,414.07,303.3
2016,3,8,15,15,762.0,139.0,2.45,25.0,627.0,361.17,259.09
2016,3,8,15,30,745.0,135.0,2.4,25.0,586.0,309.05,214.84
2016,3,8,15,45,721.0,131.0,2.4,25.0,539.0,256.41,170.54
2016,3,8,16,0,697.0,127.0,2.4,25.0,492.0,205.83,129.24
2016,3,8,16,15,665.5,121.0,2.2,24.5,441.0,155.16,92.03
2016,3,8,16,30,634.0,115.0,2.0,24.0,390.0,107.92,64.94
2016,3,8,16,45,590.0,107.0,1.85,23.5,336.0,72.53,56.73
2016,3,8,17,0,546.0,99.0,1.7,23.0,282.0,70.03,54.89
2016,3,8,17,15,482.0,88.5,1.6,22.0,228.0,63.84,49.83
2016,3,8,17,30,418.0,78.0,1.5,21.0,174.0,57.73,44.62
2016,3,8,17,45,325.5,62.5,1.45,20.5,124.5,47.33,35.3
2016,3,8,18,0,233.0,47.0,1.4,20.0,75.0,36.44,25.21
2016,3,8,18,15,116.5,23.5,1.55,19.5,37.5,18.39,6.52
2016,3,8,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,9,7,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,9,7,15,0.0,1.5,4.2,18.0,1.5,1.39,0.0
2016,3,9,7,30,0.0,3.0,4.2,18.0,3.0,2.77,0.0
2016,3,9,7,45,0.0,5.5,4.25,18.0,5.5,5.09,0.0
2016,3,9,8,0,0.0,8.0,4.3,18.0,8.0,7.41,0.62
2016,3,9,8,15,0.0,10.5,4.3,18.0,10.5,9.73,2.6
2016,3,9,8,30,0.0,13.0,4.3,18.0,13.0,12.05,4.55
2016,3,9,8,45,0.0,19.0,4.35,18.5,19.0,17.63,9.21
2016,3,9,9,0,0.0,25.0,4.4,19.0,25.0,23.21,13.81
2016,3,9,9,15,0.0,23.5,4.35,19.0,23.5,21.82,12.58
2016,3,9,9,30,0.0,22.0,4.3,19.0,22.0,20.44,11.37
2016,3,9,9,45,0.0,34.0,4.25,19.5,34.0,31.61,20.53
2016,3,9,10,0,0.0,46.0,4.2,20.0,46.0,42.81,29.6
2016,3,9,10,15,0.0,41.0,4.0,20.0,41.0,38.16,25.71
2016,3,9,10,30,0.0,36.0,3.8,20.0,36.0,33.51,21.84
2016,3,9,10,45,0.0,52.0,3.65,20.5,52.0,48.45,33.89
2016,3,9,11,0,0.0,68.0,3.5,21.0,68.0,63.41,45.84
2016,3,9,11,15,0.0,97.5,3.55,21.0,97.5,91.08,67.96
2016,3,9,11,30,0.0,127.0,3.6,21.0,127.0,119.01,90.11
2016,3,9,11,45,0.0,119.0,3.65,21.0,119.0,111.38,83.93
2016,3,9,12,0,0.0,111.0,3.7,21.0,111.0,103.81,77.85
2016,3,9,12,15,6.0,176.5,3.85,21.0,181.5,170.24,130.52
2016,3,9,12,30,12.0,242.0,4.0,21.0,252.0,236.09,181.83
2016,3,9,12,45,11.0,231.0,4.15,21.0,240.5,224.1,172.4
2016,3,9,13,0,10.0,220.0,4.3,21.0,229.0,212.26,163.25
2016,3,9,13,15,5.0,174.5,4.3,21.0,179.0,165.93,126.98
2016,3,9,13,30,0.0,129.0,4.3,21.0,129.0,120.2,90.87
2016,3,9,13,45,2.5,151.5,4.3,21.0,153.5,142.34,108.58
2016,3,9,14,0,5.0,174.0,4.3,21.0,178.0,163.97,125.77
2016,3,9,14,15,4.0,171.0,4.2,21.0,174.0,160.14,122.83
2016,3,9,14,30,3.0,168.0,4.1,21.0,170.0,156.39,120.02
2016,3,9,14,45,6.0,190.5,4.1,21.0,194.5,177.06,136.53
2016,3,9,15,0,9.0,213.0,4.1,21.0,219.0,196.64,152.13
2016,3,9,15,15,4.5,118.5,3.95,20.5,121.5,111.22,84.71
2016,3,9,15,30,0.0,24.0,3.8,20.0,24.0,22.31,12.75
2016,3,9,15,45,0.0,38.0,3.65,20.0,38.0,35.33,23.58
2016,3,9,16,0,0.0,52.0,3.5,20.0,52.0,48.37,34.43
2016,3,9,16,15,0.0,31.0,3.3,19.5,31.0,28.79,18.38
2016,3,9,16,30,0.0,10.0,3.1,19.0,10.0,9.27,2.14
2016,3,9,16,45,0.0,8.5,2.9,19.0,8.5,7.88,1.29
2016,3,9,17,0,0.0,7.0,2.7,19.0,7.0,6.48,0.07
2016,3,9,17,15,0.0,5.5,2.6,18.5,5.5,5.09,0.0
2016,3,9,17,30,0.0,4.0,2.5,18.0,4.0,3.7,0.0
2016,3,9,17,45,0.0,3.0,2.4,17.5,3.0,2.77,0.0
2016,3,9,18,0,0.0,2.0,2.3,17.0,2.0,1.85,0.0
2016,3,9,18,15,0.0,1.0,2.55,17.0,1.0,0.92,0.0
2016,3,9,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2016,3,10,7,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,10,7,15,0.0,1.5,4.05,13.0,1.5,1.39,0.0
2016,3,10,7,30,0.0,3.0,4.0,13.0,3.0,2.77,0.0
2016,3,10,7,45,0.0,5.0,4.0,13.5,5.0,4.63,0.0
2016,3,10,8,0,0.0,7.0,4.0,14.0,7.0,6.48,0.0
2016,3,10,8,15,0.0,9.0,4.05,14.0,9.0,8.34,1.52
2016,3,10,8,30,0.0,11.0,4.1,14.0,11.0,10.2,3.11
2016,3,10,8,45,0.0,28.5,4.2,14.5,28.5,26.45,16.96
2016,3,10,9,0,0.0,46.0,4.3,15.0,46.0,42.75,30.65
2016,3,10,9,15,0.0,68.0,4.45,15.0,68.0,63.28,47.78
2016,3,10,9,30,0.0,90.0,4.6,15.0,90.0,83.89,64.8
2016,3,10,9,45,0.0,98.0,4.75,15.5,98.0,91.57,70.81
2016,3,10,10,0,0.0,106.0,4.9,16.0,106.0,99.24,76.78
2016,3,10,10,15,1.0,138.0,5.1,16.0,139.0,131.09,102.68
2016,3,10,10,30,2.0,170.0,5.3,16.0,172.0,163.02,128.4
2016,3,10,10,45,1.0,94.5,5.5,16.5,95.5,89.06,67.79
2016,3,10,11,0,0.0,19.0,5.7,17.0,19.0,17.69,8.97
2016,3,10,11,15,0.0,76.5,5.8,17.0,76.5,71.38,53.04
2016,3,10,11,30,0.0,134.0,5.9,17.0,134.0,125.66,97.04
2016,3,10,11,45,1.5,147.0,6.05,17.5,148.5,139.16,107.65
2016,3,10,12,0,3.0,160.0,6.2,18.0,163.0,152.53,118.13
2016,3,10,12,15,1.5,110.5,6.15,18.0,112.0,104.52,79.44
2016,3,10,12,30,0.0,61.0,6.1,18.0,61.0,56.94,40.86
2016,3,10,12,45,0.0,72.0,6.05,18.0,72.0,67.23,49.23
2016,3,10,13,0,0.0,83.0,6.0,18.0,83.0,77.53,57.59
2016,3,10,13,15,1.0,119.0,5.95,17.5,120.5,111.72,85.43
2016,3,10,13,30,2.0,155.0,5.9,17.0,158.0,145.54,112.92
2016,3,10,13,45,11.0,221.0,5.85,17.0,231.0,211.09,165.57
2016,3,10,14,0,20.0,287.0,5.8,17.0,304.0,274.21,215.65
2016,3,10,14,15,13.0,240.5,5.7,17.0,251.5,227.21,178.47
2016,3,10,14,30,6.0,194.0,5.6,17.0,199.0,181.12,141.89
2016,3,10,14,45,22.0,238.5,5.6,17.0,254.0,226.03,178.02
2016,3,10,15,0,38.0,283.0,5.6,17.0,309.0,260.64,205.48
2016,3,10,15,15,21.0,232.5,5.5,17.0,247.0,215.41,169.82
2016,3,10,15,30,4.0,182.0,5.4,17.0,185.0,165.63,130.46
2016,3,10,15,45,2.0,120.0,5.3,17.0,121.5,110.93,86.26
2016,3,10,16,0,0.0,58.0,5.2,17.0,58.0,53.96,39.49
2016,3,10,16,15,0.0,52.5,4.95,16.5,52.5,48.82,35.43
2016,3,10,16,30,0.0,47.0,4.7,16.0,47.0,43.68,31.32
2016,3,10,16,45,0.0,40.5,4.45,16.0,40.5,37.62,27.76
2016,3,10,17,0,0.0,34.0,4.2,16.0,34.0,31.56,22.47
2016,3,10,17,15,0.0,27.5,4.05,15.5,27.5,25.51,17.16
2016,3,10,17,30,0.0,21.0,3.9,15.0,21.0,19.46,11.75
2016,3,10,17,45,0.0,15.0,3.75,15.0,15.0,13.89,6.67
2016,3,10,18,0,0.0,9.0,3.6,15.0,9.0,8.33,1.57
2016,3,10,18,15,0.0,4.5,3.6,15.0,4.5,4.16,0.0
2016,3,10,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,1.0,2.15,13.5,1.0,0.0,0.0
2016,3,11,7,0,0.0,2.0,2.0,14.0,2.0,1.85,0.0
2016,3,11,7,15,0.0,8.0,1.95,14.0,8.0,7.4,0.23
2016,3,11,7,30,0.0,14.0,1.9,14.0,14.0,12.97,5.28
2016,3,11,7,45,0.0,21.5,1.85,14.0,21.5,19.93,11.41
2016,3,11,8,0,0.0,29.0,1.8,14.0,29.0,26.9,17.49
2016,3,11,8,15,0.0,37.0,1.85,14.5,37.0,34.35,23.84
2016,3,11,8,30,0.0,45.0,1.9,15.0,45.0,41.8,30.08
2016,3,11,8,45,0.0,43.0,1.95,15.5,43.0,39.95,28.34
2016,3,11,9,0,0.0,41.0,2.0,16.0,41.0,38.1,26.6
2016,3,11,9,15,0.0,46.5,2.15,16.5,46.5,43.23,30.74
2016,3,11,9,30,0.0,52.0,2.3,17.0,52.0,48.37,34.83
2016,3,11,9,45,1.0,113.0,2.5,17.5,114.0,107.04,82.9
2016,3,11,10,0,2.0,174.0,2.7,18.0,176.0,168.16,131.76
2016,3,11,10,15,1.0,95.0,2.85,18.0,96.0,89.49,67.9
2016,3,11,10,30,0.0,16.0,3.0,18.0,16.0,14.89,6.66
2016,3,11,10,45,9.5,144.0,3.2,18.5,151.5,143.9,111.83
2016,3,11,11,0,19.0,272.0,3.4,19.0,287.0,277.31,216.36
2016,3,11,11,15,9.5,175.5,3.4,19.0,183.0,173.77,134.53
2016,3,11,11,30,0.0,79.0,3.4,19.0,79.0,73.74,54.33
2016,3,11,11,45,13.0,200.0,3.4,19.5,211.0,199.37,154.57
2016,3,11,12,0,26.0,321.0,3.4,20.0,343.0,331.71,256.13
2016,3,11,12,15,68.0,369.5,3.3,20.0,426.5,409.83,315.5
2016,3,11,12,30,110.0,418.0,3.2,20.0,510.0,484.55,371.16
2016,3,11,12,45,74.0,387.0,3.1,20.0,449.0,421.08,322.73
2016,3,11,13,0,38.0,356.0,3.0,20.0,388.0,360.39,276.53
2016,3,11,13,15,21.5,267.5,2.9,20.0,285.5,263.75,203.07
2016,3,11,13,30,5.0,179.0,2.8,20.0,183.0,169.64,130.01
2016,3,11,13,45,10.0,221.5,2.7,20.0,230.0,210.96,162.62
2016,3,11,14,0,15.0,264.0,2.6,20.0,277.0,250.91,193.56
2016,3,11,14,15,11.0,235.0,2.6,20.0,244.5,221.31,170.7
2016,3,11,14,30,7.0,206.0,2.6,20.0,212.0,192.31,148.34
2016,3,11,14,45,8.5,213.0,2.6,20.0,219.5,198.0,153.07
2016,3,11,15,0,10.0,220.0,2.6,20.0,227.0,203.18,157.35
2016,3,11,15,15,6.0,196.5,2.55,19.5,200.5,180.03,139.73
2016,3,11,15,30,2.0,173.0,2.5,19.0,174.0,157.48,122.5
2016,3,11,15,45,1.0,91.0,2.45,19.0,91.5,85.03,64.37
2016,3,11,16,0,0.0,9.0,2.4,19.0,9.0,8.36,1.31
2016,3,11,16,15,0.0,8.5,2.15,18.5,8.5,7.89,0.96
2016,3,11,16,30,0.0,8.0,1.9,18.0,8.0,7.42,0.61
2016,3,11,16,45,0.0,7.0,1.65,18.0,7.0,6.49,0.09
2016,3,11,17,0,0.0,6.0,1.4,18.0,6.0,5.56,0.0
2016,3,11,17,15,0.0,4.5,1.2,17.5,4.5,4.17,0.0
2016,3,11,17,30,0.0,3.0,1.0,17.0,3.0,2.78,0.0
2016,3,11,17,45,0.0,2.0,0.85,16.5,2.0,1.85,0.0
2016,3,11,18,0,0.0,1.0,0.7,16.0,1.0,0.92,0.0
2016,3,11,18,15,0.0,0.5,0.7,16.0,0.5,0.46,0.0
2016,3,11,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,12,6,45,35.5,8.5,1.15,11.5,10.0,8.1,0.0
2016,3,12,7,0,71.0,17.0,1.3,12.0,20.0,61.45,0.0
2016,3,12,7,15,198.5,35.5,1.35,12.5,61.5,173.34,133.58
2016,3,12,7,30,326.0,54.0,1.4,13.0,103.0,273.48,223.09
2016,3,12,7,45,427.0,64.0,1.45,13.5,157.0,359.75,297.09
2016,3,12,8,0,528.0,74.0,1.5,14.0,211.0,453.31,373.92
2016,3,12,8,15,275.0,105.0,1.65,14.5,177.5,320.46,265.44
2016,3,12,8,30,22.0,136.0,1.8,15.0,144.0,152.68,123.06
2016,3,12,8,45,179.5,159.0,2.0,16.0,240.5,315.21,258.79
2016,3,12,9,0,337.0,182.0,2.2,17.0,337.0,478.51,387.27
2016,3,12,9,15,253.0,217.0,2.25,17.5,341.0,457.53,366.15
2016,3,12,9,30,169.0,252.0,2.3,18.0,345.0,418.13,332.12
2016,3,12,9,45,98.0,249.0,2.4,18.5,304.0,341.24,270.06
2016,3,12,10,0,27.0,246.0,2.5,19.0,263.0,263.56,206.63
2016,3,12,10,15,31.0,267.0,2.4,19.0,287.5,298.96,233.77
2016,3,12,10,30,35.0,288.0,2.3,19.0,312.0,322.41,251.09
2016,3,12,10,45,472.0,197.0,2.25,19.5,551.0,638.31,497.93
2016,3,12,11,0,909.0,106.0,2.2,20.0,790.0,915.18,689.04
2016,3,12,11,15,915.5,107.5,2.15,20.0,815.5,916.27,685.48
2016,3,12,11,30,922.0,109.0,2.1,20.0,841.0,913.75,682.5
2016,3,12,11,45,925.5,110.0,2.05,20.5,858.0,904.54,673.96
2016,3,12,12,0,929.0,111.0,2.0,21.0,875.0,891.78,663.29
2016,3,12,12,15,718.0,222.5,2.0,21.0,816.5,815.52,610.67
2016,3,12,12,30,507.0,334.0,2.0,21.0,758.0,731.69,547.88
2016,3,12,12,45,717.0,224.0,2.05,21.0,823.0,770.91,580.63
2016,3,12,13,0,927.0,114.0,2.1,21.0,888.0,793.52,598.54
2016,3,12,13,15,706.5,221.0,2.1,21.0,807.5,706.0,533.69
2016,3,12,13,30,486.0,328.0,2.1,21.0,727.0,624.42,471.7
2016,3,12,13,45,352.5,361.5,2.15,21.5,647.5,546.02,412.95
2016,3,12,14,0,219.0,395.0,2.2,22.0,568.0,478.43,361.59
2016,3,12,14,15,559.0,251.5,2.15,21.5,672.5,520.89,396.08
2016,3,12,14,30,899.0,108.0,2.1,21.0,777.0,540.36,409.44
2016,3,12,14,45,584.5,215.0,2.1,21.0,642.5,439.03,331.51
2016,3,12,15,0,270.0,322.0,2.1,21.0,508.0,372.23,281.78
2016,3,12,15,15,316.5,291.5,2.1,21.0,496.5,344.97,259.26
2016,3,12,15,30,363.0,261.0,2.1,21.0,485.0,312.96,231.83
2016,3,12,15,45,200.0,238.5,2.1,21.0,360.5,240.65,179.68
2016,3,12,16,0,37.0,216.0,2.1,21.0,236.0,187.0,143.93
2016,3,12,16,15,400.0,150.5,1.95,20.5,330.5,154.2,103.31
2016,3,12,16,30,763.0,85.0,1.8,20.0,425.0,102.82,55.68
2016,3,12,16,45,732.0,78.5,1.7,20.0,370.0,55.64,42.91
2016,3,12,17,0,701.0,72.0,1.6,20.0,315.0,47.89,36.35
2016,3,12,17,15,645.0,65.5,1.5,19.0,258.0,45.28,34.27
2016,3,12,17,30,589.0,59.0,1.4,18.0,201.0,42.56,31.96
2016,3,12,17,45,503.5,49.0,1.3,17.0,147.5,36.63,26.6
2016,3,12,18,0,418.0,39.0,1.2,16.0,94.0,30.38,20.68
2016,3,12,18,15,258.0,24.5,1.3,15.5,53.5,19.42,9.14
2016,3,12,18,30,98.0,10.0,1.4,15.0,13.0,9.53,0.0
2016,3,12,18,45,49.0,5.0,1.5,15.0,6.5,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,13,6,45,68.0,9.0,3.6,12.5,12.0,37.41,0.0
2016,3,13,7,0,136.0,18.0,3.8,13.0,24.0,101.8,0.86
2016,3,13,7,15,285.0,32.5,3.75,13.5,69.5,215.59,168.72
2016,3,13,7,30,434.0,47.0,3.7,14.0,115.0,328.08,269.43
2016,3,13,7,45,539.0,54.5,3.7,14.5,174.0,418.5,347.86
2016,3,13,8,0,644.0,62.0,3.7,15.0,233.0,515.97,428.73
2016,3,13,8,15,698.5,68.0,3.8,16.0,292.0,583.36,481.66
2016,3,13,8,30,753.0,74.0,3.9,17.0,351.0,648.84,529.78
2016,3,13,8,45,799.0,76.0,4.0,18.0,411.5,708.42,571.25
2016,3,13,9,0,845.0,78.0,4.1,19.0,472.0,767.89,611.31
2016,3,13,9,15,868.5,81.0,4.25,19.5,525.5,809.93,639.02
2016,3,13,9,30,892.0,84.0,4.4,20.0,579.0,843.34,660.31
2016,3,13,9,45,911.5,85.5,4.6,21.0,628.5,875.82,680.06
2016,3,13,10,0,931.0,87.0,4.8,22.0,678.0,905.59,697.73
2016,3,13,10,15,942.5,89.0,4.95,22.5,719.5,925.97,709.8
2016,3,13,10,30,954.0,91.0,5.1,23.0,761.0,942.95,719.62
2016,3,13,10,45,962.0,92.5,5.25,23.5,795.0,952.72,724.55
2016,3,13,11,0,970.0,94.0,5.4,24.0,829.0,958.8,727.09
2016,3,13,11,15,975.0,95.5,5.5,24.0,854.5,958.46,726.49
2016,3,13,11,30,980.0,97.0,5.6,24.0,880.0,954.32,723.42
2016,3,13,11,45,982.5,98.0,5.75,24.5,896.5,943.7,714.89
2016,3,13,12,0,985.0,99.0,5.9,25.0,913.0,929.34,703.89
2016,3,13,12,15,985.5,99.5,5.95,25.0,920.5,909.18,689.81
2016,3,13,12,30,986.0,100.0,6.0,25.0,928.0,885.5,673.35
2016,3,13,12,45,984.5,100.0,6.05,25.5,926.0,856.41,651.8
2016,3,13,13,0,983.0,100.0,6.1,26.0,924.0,824.15,628.08
2016,3,13,13,15,979.5,99.5,6.05,26.0,913.0,786.99,601.73
