Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,13,30,976.0,99.0,6.0,26.0,902.0,747.13,572.44
2016,3,13,13,45,968.5,99.5,6.0,26.0,881.5,703.13,538.78
2016,3,13,14,0,961.0,100.0,6.0,26.0,861.0,657.09,502.93
2016,3,13,14,15,953.5,98.5,5.85,26.0,833.0,607.47,463.3
2016,3,13,14,30,946.0,97.0,5.7,26.0,805.0,556.3,421.63
2016,3,13,14,45,934.0,96.5,5.55,26.0,768.5,502.66,377.12
2016,3,13,15,0,922.0,96.0,5.4,26.0,732.0,448.34,331.06
2016,3,13,15,15,908.0,93.5,5.05,25.5,689.0,391.28,282.33
2016,3,13,15,30,894.0,91.0,4.7,25.0,646.0,334.3,232.87
2016,3,13,15,45,874.0,89.0,4.4,25.0,596.5,276.66,182.64
2016,3,13,16,0,854.0,87.0,4.1,25.0,547.0,213.93,129.96
2016,3,13,16,15,828.0,83.5,3.6,24.0,493.0,157.0,86.39
2016,3,13,16,30,802.0,80.0,3.1,23.0,439.0,102.66,53.16
2016,3,13,16,45,763.5,75.5,2.7,22.5,382.0,53.17,40.33
2016,3,13,17,0,725.0,71.0,2.3,22.0,325.0,51.94,39.52
2016,3,13,17,15,669.0,64.5,2.15,21.0,266.5,44.43,33.22
2016,3,13,17,30,613.0,58.0,2.0,20.0,208.0,41.65,30.88
2016,3,13,17,45,520.0,49.0,1.9,19.0,153.0,36.53,26.28
2016,3,13,18,0,427.0,40.0,1.8,18.0,98.0,31.19,21.2
2016,3,13,18,15,260.0,25.5,1.75,17.5,55.5,20.26,9.94
2016,3,13,18,30,93.0,11.0,1.7,17.0,13.0,10.48,0.0
2016,3,13,18,45,46.5,5.5,1.7,17.0,6.5,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,14,6,45,109.0,9.0,3.2,13.0,14.5,55.18,0.0
2016,3,14,7,0,218.0,18.0,3.4,14.0,29.0,144.43,34.09
2016,3,14,7,15,367.5,30.0,3.5,15.0,77.5,256.64,201.65
2016,3,14,7,30,517.0,42.0,3.6,16.0,126.0,370.87,302.55
2016,3,14,7,45,598.0,50.0,3.75,17.0,183.5,450.78,371.1
2016,3,14,8,0,679.0,58.0,3.9,18.0,241.0,531.87,437.36
2016,3,14,8,15,729.0,63.5,3.75,18.5,300.5,597.64,488.32
2016,3,14,8,30,779.0,69.0,3.6,19.0,360.0,664.62,536.64
2016,3,14,8,45,811.5,73.5,3.45,20.0,417.5,717.89,571.69
2016,3,14,9,0,844.0,78.0,3.3,21.0,475.0,770.31,604.78
2016,3,14,9,15,867.5,81.0,3.35,22.0,529.0,812.36,630.36
2016,3,14,9,30,891.0,84.0,3.4,23.0,583.0,845.76,649.37
2016,3,14,9,45,907.5,87.0,3.45,24.0,631.5,877.45,666.96
2016,3,14,10,0,924.0,90.0,3.5,25.0,680.0,906.29,682.37
2016,3,14,10,15,936.5,92.0,3.75,25.5,722.0,927.4,694.99
2016,3,14,10,30,949.0,94.0,4.0,26.0,764.0,945.13,705.4
2016,3,14,10,45,957.0,96.0,4.3,27.0,798.0,955.35,709.68
2016,3,14,11,0,965.0,98.0,4.6,28.0,832.0,961.86,711.54
2016,3,14,11,15,971.5,99.0,4.6,28.0,858.5,962.2,710.76
2016,3,14,11,30,978.0,100.0,4.6,28.0,885.0,958.75,707.65
2016,3,14,11,45,981.0,101.0,4.6,28.5,902.0,948.46,698.73
2016,3,14,12,0,984.0,102.0,4.6,29.0,919.0,934.43,687.52
2016,3,14,12,15,985.0,102.5,4.6,29.0,927.0,914.58,673.98
2016,3,14,12,30,986.0,103.0,4.6,29.0,935.0,891.19,658.19
2016,3,14,12,45,984.5,103.5,4.65,29.0,933.5,862.45,639.15
2016,3,14,13,0,983.0,104.0,4.7,29.0,932.0,830.54,617.91
2016,3,14,13,15,980.0,103.5,4.7,29.0,921.0,793.62,592.86
2016,3,14,13,30,977.0,103.0,4.7,29.0,910.0,753.95,564.91
2016,3,14,13,45,971.0,102.5,4.7,29.0,889.5,709.82,532.28
2016,3,14,14,0,965.0,102.0,4.7,29.0,869.0,663.55,497.42
2016,3,14,14,15,957.0,101.0,4.55,29.0,840.5,613.83,458.73
2016,3,14,14,30,949.0,100.0,4.4,29.0,812.0,562.59,418.18
2016,3,14,14,45,931.5,101.5,4.3,29.0,774.0,507.91,374.22
2016,3,14,15,0,914.0,103.0,4.2,29.0,736.0,453.07,329.07
2016,3,14,15,15,899.5,100.5,3.95,28.5,692.5,396.11,281.73
2016,3,14,15,30,885.0,98.0,3.7,28.0,649.0,333.67,229.38
2016,3,14,15,45,865.0,95.0,3.5,27.5,599.5,275.24,179.87
2016,3,14,16,0,845.0,92.0,3.3,27.0,550.0,218.21,132.5
2016,3,14,16,15,818.5,88.0,3.05,26.0,495.5,161.25,89.23
2016,3,14,16,30,792.0,84.0,2.8,25.0,441.0,106.96,55.9
2016,3,14,16,45,754.5,79.0,2.6,24.5,384.0,55.84,42.25
2016,3,14,17,0,717.0,74.0,2.4,24.0,327.0,49.2,36.82
2016,3,14,17,15,660.5,67.5,2.35,23.0,268.5,46.66,34.85
2016,3,14,17,30,604.0,61.0,2.3,22.0,210.0,44.01,32.65
2016,3,14,17,45,513.0,51.0,2.25,21.0,155.0,38.14,27.45
2016,3,14,18,0,422.0,41.0,2.2,20.0,100.0,31.98,21.7
2016,3,14,18,15,262.0,26.5,2.25,19.5,57.0,21.09,10.7
2016,3,14,18,30,102.0,12.0,2.3,19.0,14.0,11.44,0.0
2016,3,14,18,45,51.0,6.0,2.35,19.0,7.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,6,45,68.0,10.5,3.75,15.5,14.0,39.32,0.0
2016,3,15,7,0,136.0,21.0,3.9,16.0,28.0,109.61,40.74
2016,3,15,7,15,270.5,37.0,3.9,16.5,74.0,213.74,167.78
2016,3,15,7,30,405.0,53.0,3.9,17.0,120.0,321.67,262.31
2016,3,15,7,45,501.5,61.5,3.95,18.0,177.0,408.19,335.78
2016,3,15,8,0,598.0,70.0,4.0,19.0,234.0,500.88,410.97
2016,3,15,8,15,651.0,77.0,3.9,19.5,292.0,567.27,462.76
2016,3,15,8,30,704.0,84.0,3.8,20.0,350.0,635.37,513.12
2016,3,15,8,45,746.5,87.5,3.75,21.0,408.0,692.3,551.67
2016,3,15,9,0,789.0,91.0,3.7,22.0,466.0,745.7,586.34
2016,3,15,9,15,813.5,94.5,3.7,23.0,518.5,787.84,612.08
2016,3,15,9,30,838.0,98.0,3.7,24.0,571.0,828.06,635.94
2016,3,15,9,45,860.0,99.5,3.7,25.0,619.5,861.6,654.68
2016,3,15,10,0,882.0,101.0,3.7,26.0,668.0,892.55,671.38
2016,3,15,10,15,894.5,103.5,3.75,26.5,709.0,906.73,678.15
2016,3,15,10,30,907.0,106.0,3.8,27.0,750.0,924.51,687.56
2016,3,15,10,45,917.5,107.0,3.9,27.5,784.0,935.48,692.73
2016,3,15,11,0,928.0,108.0,4.0,28.0,818.0,942.93,695.71
2016,3,15,11,15,934.5,109.5,4.05,28.0,844.0,943.75,695.54
2016,3,15,11,30,941.0,111.0,4.1,28.0,870.0,940.89,693.13
2016,3,15,11,45,934.5,117.5,4.2,28.5,884.0,928.2,683.2
2016,3,15,12,0,928.0,124.0,4.3,29.0,898.0,911.99,671.12
2016,3,15,12,15,929.5,124.0,4.35,29.0,905.5,892.74,658.21
2016,3,15,12,30,931.0,124.0,4.4,29.0,913.0,870.15,643.12
2016,3,15,12,45,931.5,123.5,4.5,29.5,912.0,843.09,623.98
2016,3,15,13,0,932.0,123.0,4.6,30.0,911.0,812.95,602.77
2016,3,15,13,15,763.5,211.5,4.55,29.5,852.0,743.1,552.71
2016,3,15,13,30,595.0,300.0,4.5,29.0,793.0,676.61,503.13
2016,3,15,13,45,758.0,208.0,4.5,29.0,822.0,669.73,500.43
2016,3,15,14,0,921.0,116.0,4.5,29.0,851.0,652.15,488.53
2016,3,15,14,15,913.0,114.5,4.4,29.0,823.5,603.72,451.1
2016,3,15,14,30,905.0,113.0,4.3,29.0,796.0,553.89,411.87
2016,3,15,14,45,728.5,175.0,4.2,29.0,708.5,473.69,349.99
2016,3,15,15,0,552.0,237.0,4.1,29.0,621.0,414.44,304.1
2016,3,15,15,15,582.5,210.0,3.85,28.5,593.5,370.05,267.89
2016,3,15,15,30,613.0,183.0,3.6,28.0,566.0,321.6,227.31
2016,3,15,15,45,683.0,144.5,3.35,28.0,541.0,269.35,181.23
2016,3,15,16,0,753.0,106.0,3.1,28.0,516.0,215.06,133.26
2016,3,15,16,15,596.0,132.0,2.8,27.0,436.5,165.45,101.23
2016,3,15,16,30,439.0,158.0,2.5,26.0,357.0,137.94,91.13
2016,3,15,16,45,410.5,143.5,2.25,25.5,310.5,97.88,77.51
2016,3,15,17,0,382.0,129.0,2.0,25.0,264.0,90.05,71.33
2016,3,15,17,15,352.5,109.0,2.0,24.0,217.0,78.01,61.5
2016,3,15,17,30,323.0,89.0,2.0,23.0,170.0,65.26,50.76
2016,3,15,17,45,270.0,69.5,2.0,22.0,125.0,52.15,39.36
2016,3,15,18,0,217.0,50.0,2.0,21.0,80.0,38.34,27.04
2016,3,15,18,15,108.5,31.0,2.15,20.5,46.0,25.49,14.29
2016,3,15,18,30,0.0,12.0,2.3,20.0,12.0,11.44,0.0
2016,3,15,18,45,0.0,6.0,2.45,19.5,6.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,6,45,12.5,10.5,1.85,12.5,11.0,15.44,0.0
2016,3,16,7,0,25.0,21.0,2.0,13.0,22.0,41.22,16.56
2016,3,16,7,15,79.5,42.5,2.15,13.5,54.5,101.37,78.37
2016,3,16,7,30,134.0,64.0,2.3,14.0,87.0,170.06,138.63
2016,3,16,7,45,169.5,85.0,2.45,15.0,125.5,220.69,182.39
2016,3,16,8,0,205.0,106.0,2.6,16.0,164.0,273.51,226.51
2016,3,16,8,15,265.5,124.5,2.9,16.5,216.0,342.36,283.2
2016,3,16,8,30,326.0,143.0,3.2,17.0,268.0,414.73,341.11
2016,3,16,8,45,395.0,153.5,3.55,18.0,327.5,499.94,406.9
2016,3,16,9,0,464.0,164.0,3.9,19.0,387.0,575.32,463.48
2016,3,16,9,15,422.5,196.0,4.1,19.5,416.0,586.95,468.77
2016,3,16,9,30,381.0,228.0,4.3,20.0,445.0,581.79,461.92
2016,3,16,9,45,618.5,168.0,4.55,21.0,553.5,739.66,582.23
2016,3,16,10,0,856.0,108.0,4.8,22.0,662.0,881.07,680.63
2016,3,16,10,15,868.5,110.5,4.7,22.0,702.0,901.61,691.91
2016,3,16,10,30,881.0,113.0,4.6,22.0,742.0,912.11,696.94
2016,3,16,10,45,889.0,115.5,4.5,22.5,775.0,922.24,700.49
2016,3,16,11,0,897.0,118.0,4.4,23.0,808.0,928.91,701.94
2016,3,16,11,15,902.5,119.5,4.2,23.0,832.5,928.78,699.85
2016,3,16,11,30,908.0,121.0,4.0,23.0,857.0,925.1,695.5
2016,3,16,11,45,906.5,124.5,3.8,23.5,872.0,913.81,684.78
2016,3,16,12,0,905.0,128.0,3.6,24.0,887.0,899.1,671.96
2016,3,16,12,15,906.5,128.5,3.4,24.0,894.0,880.66,658.07
2016,3,16,12,30,908.0,129.0,3.2,24.0,901.0,858.95,642.1
2016,3,16,12,45,900.5,132.5,3.05,24.5,897.5,829.88,620.3
2016,3,16,13,0,893.0,136.0,2.9,25.0,894.0,798.18,596.87
2016,3,16,13,15,889.5,135.5,2.75,25.0,883.5,763.32,572.33
2016,3,16,13,30,886.0,135.0,2.6,25.0,873.0,726.04,544.64
2016,3,16,13,45,875.0,137.0,2.5,25.5,852.5,683.56,512.07
2016,3,16,14,0,864.0,139.0,2.4,26.0,832.0,639.24,477.78
2016,3,16,14,15,855.5,137.5,2.3,26.0,804.5,591.98,441.78
2016,3,16,14,30,847.0,136.0,2.2,26.0,777.0,543.58,404.11
2016,3,16,14,45,800.5,150.5,2.15,26.0,734.5,490.9,362.56
2016,3,16,15,0,754.0,165.0,2.1,26.0,692.0,436.48,319.15
2016,3,16,15,15,736.0,161.0,2.0,25.5,650.5,383.81,276.51
2016,3,16,15,30,718.0,157.0,1.9,25.0,609.0,332.14,233.76
2016,3,16,15,45,684.0,155.5,1.85,25.0,559.5,279.97,190.52
2016,3,16,16,0,650.0,154.0,1.8,25.0,510.0,231.14,150.9
2016,3,16,16,15,617.5,146.5,1.65,24.5,458.5,181.2,113.32
2016,3,16,16,30,585.0,139.0,1.5,24.0,407.0,134.62,83.91
2016,3,16,16,45,524.5,133.5,1.35,24.0,350.5,92.44,73.3
2016,3,16,17,0,464.0,128.0,1.2,24.0,294.0,89.45,71.05
2016,3,16,17,15,405.0,113.5,1.1,23.0,240.0,81.41,64.62
2016,3,16,17,30,346.0,99.0,1.0,22.0,186.0,72.94,57.55
2016,3,16,17,45,255.5,79.5,0.95,21.5,135.0,62.11,48.01
2016,3,16,18,0,165.0,60.0,0.9,21.0,84.0,47.59,34.93
2016,3,16,18,15,90.5,35.0,0.95,20.5,47.0,28.53,16.93
2016,3,16,18,30,16.0,10.0,1.0,20.0,10.0,9.53,0.0
2016,3,16,18,45,8.0,5.0,1.05,19.5,5.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,6,45,47.5,12.5,1.25,17.5,15.5,32.73,0.0
2016,3,17,7,0,95.0,25.0,1.4,18.0,31.0,90.04,48.69
2016,3,17,7,15,204.0,44.5,1.4,18.0,74.5,190.79,149.19
2016,3,17,7,30,313.0,64.0,1.4,18.0,118.0,284.46,229.6
2016,3,17,7,45,156.5,54.0,1.45,18.5,81.0,169.31,137.71
2016,3,17,8,0,0.0,44.0,1.5,19.0,44.0,40.87,28.74
2016,3,17,8,15,0.0,54.0,1.45,19.5,54.0,50.19,36.55
2016,3,17,8,30,0.0,64.0,1.4,20.0,64.0,59.53,44.1
2016,3,17,8,45,0.0,75.5,1.35,20.5,75.5,70.27,52.69
2016,3,17,9,0,0.0,87.0,1.3,21.0,87.0,81.16,61.25
2016,3,17,9,15,0.0,100.0,1.3,21.0,100.0,93.75,71.21
2016,3,17,9,30,0.0,113.0,1.3,21.0,113.0,106.32,81.06
2016,3,17,9,45,5.0,161.5,1.3,21.5,165.0,158.55,122.27
2016,3,17,10,0,10.0,210.0,1.3,22.0,217.0,211.28,162.74
2016,3,17,10,15,61.0,278.5,1.3,22.0,322.0,337.6,259.78
2016,3,17,10,30,112.0,347.0,1.3,22.0,427.0,454.66,345.72
2016,3,17,10,45,104.0,361.0,1.35,22.5,438.5,458.86,346.43
2016,3,17,11,0,96.0,375.0,1.4,23.0,450.0,462.54,347.62
2016,3,17,11,15,67.0,361.5,1.4,23.0,415.0,418.52,314.59
2016,3,17,11,30,38.0,348.0,1.4,23.0,380.0,375.44,282.28
2016,3,17,11,45,98.0,389.5,1.45,23.5,472.5,465.47,348.51
2016,3,17,12,0,158.0,431.0,1.5,24.0,565.0,558.86,414.16
2016,3,17,12,15,167.5,435.5,1.55,24.0,578.5,562.57,416.17
2016,3,17,12,30,177.0,440.0,1.6,24.0,592.0,565.09,418.08
2016,3,17,12,45,187.5,439.0,1.65,24.0,599.5,562.01,416.18
2016,3,17,13,0,198.0,438.0,1.7,24.0,607.0,557.7,413.44
2016,3,17,13,15,246.5,424.0,1.7,24.0,632.0,567.62,421.26
2016,3,17,13,30,295.0,410.0,1.7,24.0,657.0,573.2,425.69
2016,3,17,13,45,230.5,408.5,1.7,24.0,599.0,514.44,382.95
2016,3,17,14,0,166.0,407.0,1.7,24.0,541.0,459.6,343.11
2016,3,17,14,15,178.5,392.5,1.65,24.0,532.0,441.65,330.3
2016,3,17,14,30,191.0,378.0,1.6,24.0,523.0,422.43,316.06
2016,3,17,14,45,144.0,355.5,1.55,24.0,462.5,368.5,276.34
2016,3,17,15,0,97.0,333.0,1.5,24.0,402.0,325.05,244.44
2016,3,17,15,15,81.5,307.0,1.5,24.0,362.5,290.05,218.61
2016,3,17,15,30,66.0,281.0,1.5,24.0,323.0,257.02,194.12
2016,3,17,15,45,222.5,250.0,1.5,24.0,375.5,257.16,189.19
2016,3,17,16,0,379.0,219.0,1.5,24.0,428.0,239.08,168.29
2016,3,17,16,15,509.0,168.5,1.5,23.5,419.5,185.6,121.6
2016,3,17,16,30,639.0,118.0,1.5,23.0,411.0,122.55,72.39
2016,3,17,16,45,597.0,110.5,1.5,23.0,357.0,76.7,60.27
2016,3,17,17,0,555.0,103.0,1.5,23.0,303.0,71.39,55.98
2016,3,17,17,15,497.0,92.5,1.35,22.0,248.5,65.92,51.63
2016,3,17,17,30,439.0,82.0,1.2,21.0,194.0,59.98,46.66
2016,3,17,17,45,355.0,67.5,1.1,20.5,143.0,50.57,38.31
2016,3,17,18,0,271.0,53.0,1.0,20.0,92.0,40.69,29.26
2016,3,17,18,15,135.5,34.0,1.05,19.5,53.5,27.84,16.67
2016,3,17,18,30,0.0,15.0,1.1,19.0,15.0,14.3,0.0
2016,3,17,18,45,0.0,7.5,1.15,19.0,7.5,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,45,47.0,13.5,0.85,17.5,16.5,33.64,0.0
2016,3,18,7,0,94.0,27.0,0.9,18.0,33.0,93.97,56.22
2016,3,18,7,15,198.5,47.0,1.0,18.5,77.0,191.76,149.99
2016,3,18,7,30,303.0,67.0,1.1,19.0,121.0,283.58,227.81
2016,3,18,7,45,383.5,80.5,1.25,19.5,174.5,360.59,291.66
2016,3,18,8,0,464.0,94.0,1.4,20.0,228.0,443.6,357.77
2016,3,18,8,15,232.0,102.5,1.45,20.0,169.5,291.77,236.61
2016,3,18,8,30,0.0,111.0,1.5,20.0,111.0,107.44,83.11
2016,3,18,8,45,7.5,143.0,1.6,20.5,147.0,145.94,114.43
2016,3,18,9,0,15.0,175.0,1.7,21.0,183.0,184.65,144.86
2016,3,18,9,15,7.5,135.5,1.7,21.0,139.5,135.54,104.96
2016,3,18,9,30,0.0,96.0,1.7,21.0,96.0,89.65,67.58
2016,3,18,9,45,0.0,97.5,1.75,21.5,97.5,91.04,68.41
2016,3,18,10,0,0.0,99.0,1.8,22.0,99.0,92.46,69.21
2016,3,18,10,15,0.0,124.5,1.75,22.0,124.5,117.0,88.55
2016,3,18,10,30,0.0,150.0,1.7,22.0,150.0,141.56,107.66
2016,3,18,10,45,0.0,122.5,1.65,22.5,122.5,114.91,86.26
2016,3,18,11,0,0.0,95.0,1.6,23.0,95.0,88.74,65.36
2016,3,18,11,15,0.0,117.0,1.5,23.5,117.0,109.6,81.56
2016,3,18,11,30,0.0,139.0,1.4,24.0,139.0,130.43,97.46
2016,3,18,11,45,16.5,245.5,1.3,24.5,259.5,246.19,185.87
2016,3,18,12,0,33.0,352.0,1.2,25.0,380.0,368.24,274.63
2016,3,18,12,15,440.0,254.0,1.05,25.0,631.5,624.98,464.94
2016,3,18,12,30,847.0,156.0,0.9,25.0,883.0,844.1,610.81
2016,3,18,12,45,431.0,215.0,0.8,25.0,585.0,548.97,405.81
2016,3,18,13,0,15.0,274.0,0.7,25.0,287.0,266.34,196.81
2016,3,18,13,15,25.0,313.5,0.8,25.0,335.0,308.64,229.79
2016,3,18,13,30,35.0,353.0,0.9,25.0,383.0,347.5,258.17
2016,3,18,13,45,74.0,378.0,1.0,25.5,439.0,389.89,288.9
2016,3,18,14,0,113.0,403.0,1.1,26.0,495.0,427.7,315.73
2016,3,18,14,15,340.5,336.0,1.2,26.0,599.0,481.43,356.12
2016,3,18,14,30,568.0,269.0,1.3,26.0,703.0,516.75,380.82
2016,3,18,14,45,551.5,257.5,1.4,26.0,663.5,467.08,343.52
2016,3,18,15,0,535.0,246.0,1.5,26.0,624.0,418.33,306.47
2016,3,18,15,15,566.0,218.5,1.5,25.5,597.0,374.71,271.79
2016,3,18,15,30,597.0,191.0,1.5,25.0,570.0,327.22,232.73
2016,3,18,15,45,305.5,193.0,1.55,25.0,386.5,228.29,163.64
2016,3,18,16,0,14.0,195.0,1.6,25.0,203.0,175.14,133.06
2016,3,18,16,15,7.0,152.0,1.6,24.5,156.0,136.95,104.21
2016,3,18,16,30,0.0,109.0,1.6,24.0,109.0,99.45,75.24
2016,3,18,16,45,0.0,94.5,1.65,24.0,94.5,86.46,68.31
2016,3,18,17,0,0.0,80.0,1.7,24.0,80.0,73.66,57.67
2016,3,18,17,15,0.0,65.5,2.0,23.0,65.5,60.76,46.98
2016,3,18,17,30,0.0,51.0,2.3,22.0,51.0,47.4,35.6
2016,3,18,17,45,0.0,37.5,2.65,21.5,37.5,34.82,24.57
2016,3,18,18,0,0.0,24.0,3.0,21.0,24.0,22.26,13.42
2016,3,18,18,15,0.0,13.5,3.75,20.5,13.5,12.51,4.42
2016,3,18,18,30,0.0,3.0,4.5,20.0,3.0,2.86,0.0
2016,3,18,18,45,0.0,1.5,5.25,19.5,1.5,0.0,0.0
2016,3,18,19,0,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,6.25,18.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,6.75,16.5,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,6.55,13.5,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,6.25,12.5,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,5.85,11.5,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,5.5,9.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,5.9,8.5,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,6.15,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,6.4,7.5,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,6.5,7.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,6.6,7.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,6.75,7.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,45,65.5,14.0,6.8,7.0,19.0,42.56,0.0
2016,3,19,7,0,131.0,28.0,6.8,7.0,38.0,125.22,85.53
2016,3,19,7,15,239.5,47.5,6.85,7.0,84.5,214.91,178.47
2016,3,19,7,30,348.0,67.0,6.9,7.0,131.0,310.84,266.29
2016,3,19,7,45,436.0,78.5,6.95,7.5,187.5,392.29,339.49
2016,3,19,8,0,524.0,90.0,7.0,8.0,244.0,483.56,418.5
2016,3,19,8,15,576.0,99.5,7.0,8.5,301.0,550.66,474.51
2016,3,19,8,30,628.0,109.0,7.0,9.0,358.0,619.28,529.95
2016,3,19,8,45,671.5,113.5,7.05,9.5,414.5,676.7,574.36
2016,3,19,9,0,715.0,118.0,7.1,10.0,471.0,734.08,617.21
2016,3,19,9,15,742.0,123.5,7.05,10.5,523.5,778.56,648.76
2016,3,19,9,30,769.0,129.0,7.0,11.0,576.0,821.41,678.56
2016,3,19,9,45,792.5,131.0,7.0,11.5,623.5,855.21,701.17
2016,3,19,10,0,816.0,133.0,7.0,12.0,671.0,882.48,718.67
2016,3,19,10,15,830.5,136.0,6.95,12.5,712.0,904.69,732.1
2016,3,19,10,30,845.0,139.0,6.9,13.0,753.0,923.76,743.18
2016,3,19,10,45,860.0,139.0,6.85,13.5,787.5,936.77,749.8
2016,3,19,11,0,875.0,139.0,6.8,14.0,822.0,946.37,754.03
2016,3,19,11,15,882.0,140.5,6.75,14.0,847.5,946.85,753.12
2016,3,19,11,30,889.0,142.0,6.7,14.0,873.0,943.76,749.78
2016,3,19,11,45,898.0,140.5,6.65,14.5,891.0,929.88,737.29
2016,3,19,12,0,907.0,139.0,6.6,15.0,909.0,918.93,727.2
2016,3,19,12,15,909.0,139.5,6.5,15.0,917.0,900.5,712.92
2016,3,19,12,30,911.0,140.0,6.4,15.0,925.0,878.78,696.39
2016,3,19,12,45,915.0,137.0,6.35,15.5,924.5,852.22,675.31
2016,3,19,13,0,919.0,134.0,6.3,16.0,924.0,822.53,652.07
2016,3,19,13,15,916.5,133.5,6.2,16.0,913.5,787.36,625.88
2016,3,19,13,30,914.0,133.0,6.1,16.0,903.0,749.64,596.38
2016,3,19,13,45,913.5,129.5,6.1,16.0,884.5,708.2,563.67
2016,3,19,14,0,913.0,126.0,6.1,16.0,866.0,664.43,528.5
2016,3,19,14,15,906.0,124.0,6.05,16.0,838.5,616.15,488.91
2016,3,19,14,30,899.0,122.0,6.0,16.0,811.0,566.42,447.28
2016,3,19,14,45,894.0,117.5,5.95,16.0,776.5,514.3,402.77
2016,3,19,15,0,889.0,113.0,5.9,16.0,742.0,461.0,356.18
2016,3,19,15,15,875.0,110.0,5.8,15.5,699.0,399.73,302.86
2016,3,19,15,30,861.0,107.0,5.7,15.0,656.0,343.22,252.2
2016,3,19,15,45,846.0,102.5,5.65,15.0,607.5,285.76,200.04
2016,3,19,16,0,831.0,98.0,5.6,15.0,559.0,229.21,149.62
2016,3,19,16,15,805.0,94.0,5.45,14.5,505.0,172.79,103.35
2016,3,19,16,30,779.0,90.0,5.3,14.0,451.0,119.04,66.62
2016,3,19,16,45,744.0,84.0,5.15,14.0,394.0,60.71,40.48
2016,3,19,17,0,709.0,78.0,5.0,14.0,337.0,51.53,40.46
2016,3,19,17,15,655.0,71.0,4.6,13.0,279.0,48.76,38.24
2016,3,19,17,30,601.0,64.0,4.2,12.0,221.0,45.85,35.75
2016,3,19,17,45,514.0,54.5,3.8,11.5,165.0,40.55,30.85
2016,3,19,18,0,427.0,45.0,3.4,11.0,109.0,35.01,25.45
2016,3,19,18,15,278.5,30.0,3.25,10.5,64.5,23.84,14.39
2016,3,19,18,30,130.0,15.0,3.1,10.0,20.0,11.96,0.0
2016,3,19,18,45,65.0,7.5,3.0,9.5,10.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,3,20,6,45,136.0,13.0,3.25,4.5,23.5,73.56,0.0
2016,3,20,7,0,272.0,26.0,3.5,5.0,47.0,195.91,143.28
2016,3,20,7,15,395.0,38.5,3.55,5.5,97.5,290.25,242.88
2016,3,20,7,30,518.0,51.0,3.6,6.0,148.0,394.7,336.89
2016,3,20,7,45,588.5,59.5,3.65,7.0,206.0,470.77,403.06
2016,3,20,8,0,659.0,68.0,3.7,8.0,264.0,551.04,469.38
2016,3,20,8,15,706.0,74.5,3.75,8.5,323.0,615.59,520.45
2016,3,20,8,30,753.0,81.0,3.8,9.0,382.0,677.38,566.56
2016,3,20,8,45,783.0,86.0,3.9,10.0,439.0,728.99,602.49
2016,3,20,9,0,813.0,91.0,4.0,11.0,496.0,779.58,636.68
2016,3,20,9,15,836.5,95.0,3.95,11.5,549.0,822.19,664.67
2016,3,20,9,30,860.0,99.0,3.9,12.0,602.0,862.76,690.67
2016,3,20,9,45,876.0,102.5,3.9,12.5,650.0,893.86,709.7
2016,3,20,10,0,892.0,106.0,3.9,13.0,698.0,914.95,721.46
2016,3,20,10,15,904.5,108.0,3.95,13.0,739.5,935.32,734.45
2016,3,20,10,30,917.0,110.0,4.0,13.0,781.0,952.4,745.22
2016,3,20,10,45,926.0,112.5,4.05,13.5,814.5,963.42,750.45
2016,3,20,11,0,935.0,115.0,4.1,14.0,848.0,970.81,753.32
2016,3,20,11,15,941.0,116.0,4.15,14.0,873.5,970.25,752.19
2016,3,20,11,30,947.0,117.0,4.2,14.0,899.0,966.0,748.7
2016,3,20,11,45,952.0,117.0,4.3,14.5,916.5,956.17,740.47
2016,3,20,12,0,957.0,117.0,4.4,15.0,934.0,942.68,730.05
2016,3,20,12,15,958.5,117.5,4.45,15.0,941.5,923.12,716.44
2016,3,20,12,30,960.0,118.0,4.5,15.0,949.0,900.12,700.49
2016,3,20,12,45,961.0,117.5,4.6,15.5,948.0,872.45,680.26
2016,3,20,13,0,962.0,117.0,4.7,16.0,947.0,841.6,657.74
2016,3,20,13,15,959.5,116.5,4.7,16.0,936.0,805.16,631.77
2016,3,20,13,30,957.0,116.0,4.7,16.0,925.0,766.04,603.16
2016,3,20,13,45,954.0,114.0,4.7,16.0,905.5,722.75,569.71
2016,3,20,14,0,951.0,112.0,4.7,16.0,886.0,677.2,533.85
2016,3,20,14,15,944.0,110.5,4.7,16.0,858.0,627.75,494.15
2016,3,20,14,30,937.0,109.0,4.7,16.0,830.0,576.76,452.25
2016,3,20,14,45,929.5,106.0,4.7,16.0,794.0,522.96,407.03
2016,3,20,15,0,922.0,103.0,4.7,16.0,758.0,468.14,359.74
2016,3,20,15,15,908.5,101.0,4.6,15.5,714.5,411.2,310.05
2016,3,20,15,30,895.0,99.0,4.5,15.0,671.0,354.32,259.31
2016,3,20,15,45,880.5,94.5,4.45,15.0,622.0,289.4,201.34
2016,3,20,16,0,866.0,90.0,4.4,15.0,573.0,230.99,149.38
2016,3,20,16,15,841.5,86.5,4.2,14.5,518.5,173.13,101.76
2016,3,20,16,30,817.0,83.0,4.0,14.0,464.0,117.7,63.6
2016,3,20,16,45,786.0,77.5,3.8,14.0,406.5,63.26,41.16
2016,3,20,17,0,755.0,72.0,3.6,14.0,349.0,51.95,40.84
2016,3,20,17,15,703.5,65.5,3.1,13.0,290.0,48.95,38.42
2016,3,20,17,30,652.0,59.0,2.6,12.0,231.0,41.72,32.06
2016,3,20,17,45,572.5,50.5,2.1,11.0,174.0,37.08,27.83
2016,3,20,18,0,493.0,42.0,1.6,10.0,117.0,32.22,23.14
2016,3,20,18,15,340.5,29.0,1.6,9.5,70.0,22.83,13.75
2016,3,20,18,30,188.0,16.0,1.6,9.0,23.0,12.85,0.0
2016,3,20,18,45,94.0,8.0,1.6,8.5,11.5,7.63,0.0
2016,3,20,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,21,6,45,171.5,13.0,1.9,3.0,27.0,90.18,0.0
2016,3,21,7,0,343.0,26.0,2.2,4.0,54.0,233.98,177.25
2016,3,21,7,15,465.0,37.0,2.35,5.0,107.5,328.3,274.75
2016,3,21,7,30,587.0,48.0,2.5,6.0,161.0,433.94,368.31
2016,3,21,7,45,656.0,55.0,2.7,7.0,220.5,505.7,430.36
2016,3,21,8,0,725.0,62.0,2.9,8.0,280.0,586.54,496.41
2016,3,21,8,15,768.5,67.0,3.05,8.5,340.5,649.81,544.86
2016,3,21,8,30,812.0,72.0,3.2,9.0,401.0,713.67,592.02
2016,3,21,8,45,842.0,76.0,3.4,10.0,459.0,765.89,628.08
2016,3,21,9,0,872.0,80.0,3.6,11.0,517.0,816.98,662.44
2016,3,21,9,15,892.5,83.0,3.55,11.5,571.0,850.62,683.15
2016,3,21,9,30,913.0,86.0,3.5,12.0,625.0,888.69,706.89
2016,3,21,9,45,928.5,88.5,3.45,12.5,673.0,919.28,724.86
2016,3,21,10,0,944.0,91.0,3.4,13.0,721.0,946.88,740.6
2016,3,21,10,15,955.0,93.0,3.4,13.5,762.5,966.65,751.15
2016,3,21,10,30,966.0,95.0,3.4,14.0,804.0,982.94,759.38
2016,3,21,10,45,973.5,96.5,3.4,14.5,838.0,991.86,762.64
2016,3,21,11,0,981.0,98.0,3.4,15.0,872.0,997.01,763.52
2016,3,21,11,15,986.0,99.0,3.35,15.5,897.5,995.55,759.69
2016,3,21,11,30,991.0,100.0,3.3,16.0,923.0,990.24,753.47
2016,3,21,11,45,994.0,101.0,3.3,16.5,939.5,979.33,744.04
2016,3,21,12,0,997.0,102.0,3.3,17.0,956.0,964.63,732.25
2016,3,21,12,15,998.0,102.5,3.3,17.0,963.5,944.03,717.96
2016,3,21,12,30,999.0,103.0,3.3,17.0,971.0,919.88,701.36
2016,3,21,12,45,998.5,103.0,3.3,17.5,969.0,890.61,679.98
2016,3,21,13,0,998.0,103.0,3.3,18.0,967.0,858.1,656.45
2016,3,21,13,15,995.0,102.5,3.35,18.0,955.5,820.23,630.65
2016,3,21,13,30,992.0,102.0,3.4,18.0,944.0,779.59,602.72
2016,3,21,13,45,987.0,101.0,3.45,18.5,923.5,734.64,568.2
2016,3,21,14,0,982.0,100.0,3.5,19.0,903.0,687.46,531.29
2016,3,21,14,15,975.5,99.0,3.55,19.0,874.5,637.43,492.37
2016,3,21,14,30,969.0,98.0,3.6,19.0,846.0,585.73,451.07
2016,3,21,14,45,950.5,100.5,3.65,19.0,807.0,529.98,405.48
2016,3,21,15,0,932.0,103.0,3.7,19.0,768.0,474.15,358.54
2016,3,21,15,15,918.5,100.5,3.7,18.5,724.0,416.23,309.26
2016,3,21,15,30,905.0,98.0,3.7,18.0,680.0,358.36,258.75
2016,3,21,15,45,887.5,95.0,3.75,18.0,630.0,293.29,201.69
2016,3,21,16,0,870.0,92.0,3.8,18.0,580.0,235.1,150.72
2016,3,21,16,15,845.0,88.5,3.65,17.5,524.5,176.87,103.33
2016,3,21,16,30,820.0,85.0,3.5,17.0,469.0,121.16,65.13
2016,3,21,16,45,785.5,80.0,3.4,16.5,411.0,66.84,42.57
2016,3,21,17,0,751.0,75.0,3.3,16.0,353.0,54.33,42.59
2016,3,21,17,15,698.5,68.5,3.0,15.0,293.0,46.68,36.07
2016,3,21,17,30,646.0,62.0,2.7,14.0,233.0,44.04,33.86
2016,3,21,17,45,562.5,53.0,2.45,13.0,175.5,39.09,29.39
2016,3,21,18,0,479.0,44.0,2.2,12.0,118.0,33.9,24.43
2016,3,21,18,15,329.0,30.5,2.35,11.5,71.0,24.12,14.79
2016,3,21,18,30,179.0,17.0,2.5,11.0,24.0,13.71,0.0
2016,3,21,18,45,89.5,8.5,2.65,11.0,12.0,8.1,0.0
2016,3,21,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,4.1,6.5,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,0.0,4.35,6.5,0.0,0.0,0.0
2016,3,22,6,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,22,6,45,125.5,15.5,4.9,7.5,26.5,72.17,0.0
2016,3,22,7,0,251.0,31.0,5.2,8.0,53.0,193.86,148.26
2016,3,22,7,15,369.0,44.5,5.5,9.0,104.0,285.73,238.5
2016,3,22,7,30,487.0,58.0,5.8,10.0,155.0,388.34,330.03
2016,3,22,7,45,567.5,66.0,6.15,11.0,213.5,469.75,400.99
2016,3,22,8,0,648.0,74.0,6.5,12.0,272.0,555.95,473.1
2016,3,22,8,15,694.0,80.0,6.7,13.0,330.5,619.08,523.01
2016,3,22,8,30,740.0,86.0,6.9,14.0,389.0,683.25,571.08
2016,3,22,8,45,772.5,90.5,7.15,15.0,446.0,731.67,605.53
2016,3,22,9,0,805.0,95.0,7.4,16.0,503.0,783.51,641.9
2016,3,22,9,15,827.0,99.0,7.4,16.5,555.5,824.71,669.91
2016,3,22,9,30,849.0,103.0,7.4,17.0,608.0,863.8,695.99
2016,3,22,9,45,865.5,106.0,7.4,17.5,655.0,894.51,715.51
2016,3,22,10,0,882.0,109.0,7.4,18.0,702.0,922.37,732.84
2016,3,22,10,15,894.0,111.0,7.4,18.5,742.5,934.83,738.8
2016,3,22,10,30,906.0,113.0,7.4,19.0,783.0,951.28,747.85
2016,3,22,10,45,915.0,114.5,7.4,19.5,816.0,961.06,752.12
2016,3,22,11,0,924.0,116.0,7.4,20.0,849.0,967.29,753.99
2016,3,22,11,15,929.5,117.5,7.35,20.5,873.5,966.73,750.91
2016,3,22,11,30,935.0,119.0,7.3,21.0,898.0,962.51,745.41
2016,3,22,11,45,935.5,121.0,7.3,21.5,913.5,950.72,734.9
2016,3,22,12,0,936.0,123.0,7.3,22.0,929.0,935.41,722.08
2016,3,22,12,15,937.0,123.5,7.25,22.0,936.0,915.63,707.42
2016,3,22,12,30,938.0,124.0,7.2,22.0,943.0,892.51,690.5
2016,3,22,12,45,937.5,124.0,7.15,22.5,940.5,864.52,668.82
2016,3,22,13,0,937.0,124.0,7.1,23.0,938.0,833.5,645.09
2016,3,22,13,15,934.0,123.0,7.05,23.0,927.0,796.88,618.61
2016,3,22,13,30,931.0,122.0,7.0,23.0,916.0,757.72,589.6
2016,3,22,13,45,925.5,121.0,6.95,23.0,895.5,714.55,556.05
2016,3,22,14,0,920.0,120.0,6.9,23.0,875.0,669.38,520.41
2016,3,22,14,15,912.0,118.5,6.8,23.0,846.5,620.58,481.2
2016,3,22,14,30,904.0,117.0,6.7,23.0,818.0,570.41,440.11
2016,3,22,14,45,898.5,112.5,6.65,23.0,782.5,517.77,396.26
2016,3,22,15,0,893.0,108.0,6.6,23.0,747.0,464.0,350.41
2016,3,22,15,15,878.5,105.5,6.5,23.0,703.5,407.69,301.57
2016,3,22,15,30,864.0,103.0,6.4,23.0,660.0,345.97,247.76
2016,3,22,15,45,844.0,100.0,6.35,23.0,610.5,288.24,196.89
2016,3,22,16,0,824.0,97.0,6.3,23.0,561.0,231.98,148.07
2016,3,22,16,15,797.5,93.0,6.15,22.5,507.0,175.74,102.77
2016,3,22,16,30,771.0,89.0,6.0,22.0,453.0,122.23,66.24
2016,3,22,16,45,731.5,84.5,5.85,21.5,395.5,65.38,39.99
2016,3,22,17,0,692.0,80.0,5.7,21.0,338.0,52.58,40.18
2016,3,22,17,15,638.0,73.0,5.5,20.5,280.0,49.91,38.04
2016,3,22,17,30,584.0,66.0,5.3,20.0,222.0,47.08,35.64
2016,3,22,17,45,494.0,57.0,5.15,19.5,166.5,42.31,31.36
2016,3,22,18,0,404.0,48.0,5.0,19.0,111.0,37.36,26.65
2016,3,22,18,15,265.5,32.5,5.0,18.5,67.0,25.84,15.77
2016,3,22,18,30,127.0,17.0,5.0,18.0,23.0,13.4,0.0
2016,3,22,18,45,63.5,8.5,5.0,17.5,11.5,8.1,0.0
2016,3,22,19,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.95,16.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,6.65,15.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,3,23,6,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,23,6,45,73.0,18.0,5.5,15.5,24.5,50.81,0.0
2016,3,23,7,0,146.0,36.0,5.6,16.0,49.0,137.52,102.52
2016,3,23,7,15,251.5,54.0,5.8,16.5,96.5,232.69,188.71
2016,3,23,7,30,357.0,72.0,6.0,17.0,144.0,327.12,270.98
2016,3,23,7,45,178.5,61.0,6.25,17.5,97.0,195.07,161.95
2016,3,23,8,0,0.0,50.0,6.5,18.0,50.0,46.46,33.59
2016,3,23,8,15,0.0,78.0,6.65,18.5,78.0,73.25,55.92
2016,3,23,8,30,0.0,106.0,6.8,19.0,106.0,101.46,79.02
2016,3,23,8,45,0.0,122.0,7.0,19.5,122.0,117.02,91.35
2016,3,23,9,0,0.0,138.0,7.2,20.0,138.0,132.52,103.48
2016,3,23,9,15,0.5,152.0,7.1,20.5,152.5,146.33,114.09
2016,3,23,9,30,1.0,166.0,7.0,21.0,167.0,160.13,124.59
2016,3,23,9,45,64.5,244.5,6.95,21.5,288.5,307.92,243.37
2016,3,23,10,0,128.0,323.0,6.9,22.0,410.0,462.52,363.06
2016,3,23,10,15,485.5,226.5,6.8,22.5,583.5,701.69,552.27
2016,3,23,10,30,843.0,130.0,6.7,23.0,757.0,922.57,713.39
2016,3,23,10,45,857.5,130.0,6.6,23.5,790.5,935.07,718.18
2016,3,23,11,0,872.0,130.0,6.5,24.0,824.0,937.21,716.64
2016,3,23,11,15,878.5,131.0,6.3,24.0,849.0,937.03,714.59
2016,3,23,11,30,885.0,132.0,6.1,24.0,874.0,933.38,710.25
2016,3,23,11,45,893.5,130.5,5.95,24.5,891.0,925.54,701.98
2016,3,23,12,0,902.0,129.0,5.8,25.0,908.0,914.2,691.47
2016,3,23,12,15,904.0,129.5,5.65,25.5,915.5,895.8,676.23
2016,3,23,12,30,906.0,130.0,5.5,26.0,923.0,874.13,658.95
2016,3,23,12,45,908.5,128.0,5.35,26.5,922.5,847.39,638.31
2016,3,23,13,0,911.0,126.0,5.2,27.0,922.0,817.61,615.75
2016,3,23,13,15,908.5,125.5,5.05,27.0,911.0,782.6,590.86
2016,3,23,13,30,906.0,125.0,4.9,27.0,900.0,745.09,563.56
2016,3,23,13,45,903.0,123.0,4.8,27.0,881.0,703.58,532.33
2016,3,23,14,0,900.0,121.0,4.7,27.0,862.0,659.96,499.02
2016,3,23,14,15,893.0,119.5,4.6,27.0,834.0,612.57,462.28
2016,3,23,14,30,886.0,118.0,4.5,27.0,806.0,563.77,423.67
2016,3,23,14,45,868.0,119.5,4.4,27.0,769.0,511.11,381.32
2016,3,23,15,0,850.0,121.0,4.3,27.0,732.0,454.22,334.97
