Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,15,15,835.5,118.0,4.2,26.5,689.5,399.09,289.4
2016,3,23,15,30,821.0,115.0,4.1,26.0,647.0,344.38,243.09
2016,3,23,15,45,803.5,111.0,4.05,26.0,599.0,288.75,195.27
2016,3,23,16,0,786.0,107.0,4.0,26.0,551.0,234.38,149.09
2016,3,23,16,15,759.5,102.5,3.75,25.5,498.0,179.87,106.0
2016,3,23,16,30,733.0,98.0,3.5,25.0,445.0,122.21,66.28
2016,3,23,16,45,698.0,91.5,3.3,24.5,389.5,71.31,43.66
2016,3,23,17,0,663.0,85.0,3.1,24.0,334.0,56.16,42.72
2016,3,23,17,15,609.5,77.5,2.9,23.0,277.0,53.29,40.55
2016,3,23,17,30,556.0,70.0,2.7,22.0,220.0,50.25,38.09
2016,3,23,17,45,468.5,60.0,2.5,21.0,165.5,44.78,33.33
2016,3,23,18,0,381.0,50.0,2.3,20.0,111.0,39.06,28.04
2016,3,23,18,15,190.5,37.0,2.5,19.5,67.5,28.76,18.21
2016,3,23,18,30,0.0,24.0,2.7,19.0,24.0,21.15,0.0
2016,3,23,18,45,0.0,12.0,2.95,19.0,12.0,11.44,0.0
2016,3,23,19,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.75,11.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.9,8.5,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.05,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,24,6,45,178.0,14.5,5.8,8.0,31.0,116.7,0.0
2016,3,24,7,0,356.0,29.0,6.0,8.0,62.0,247.68,196.54
2016,3,24,7,15,469.5,39.0,6.15,8.5,115.5,338.44,285.11
2016,3,24,7,30,583.0,49.0,6.3,9.0,169.0,439.31,375.98
2016,3,24,7,45,651.0,55.0,6.5,9.5,228.5,510.08,438.77
2016,3,24,8,0,719.0,61.0,6.7,10.0,288.0,589.39,505.43
2016,3,24,8,15,761.5,66.0,6.7,10.5,348.0,651.96,554.32
2016,3,24,8,30,804.0,71.0,6.7,11.0,408.0,715.11,602.07
2016,3,24,8,45,837.5,74.0,6.75,11.5,466.5,768.75,641.17
2016,3,24,9,0,871.0,77.0,6.8,12.0,525.0,814.74,673.53
2016,3,24,9,15,891.5,79.5,6.75,12.5,578.5,854.52,700.22
2016,3,24,9,30,912.0,82.0,6.7,13.0,632.0,892.07,724.86
2016,3,24,9,45,929.5,83.5,6.65,13.5,680.5,923.26,744.45
2016,3,24,10,0,947.0,85.0,6.6,14.0,729.0,951.55,761.75
2016,3,24,10,15,958.0,87.0,6.55,14.5,770.5,971.35,772.74
2016,3,24,10,30,969.0,89.0,6.5,15.0,812.0,987.64,781.25
2016,3,24,10,45,976.5,90.0,6.5,15.5,845.5,995.97,784.35
2016,3,24,11,0,984.0,91.0,6.5,16.0,879.0,1000.54,784.93
2016,3,24,11,15,989.5,92.0,6.4,16.0,904.5,999.45,782.57
2016,3,24,11,30,995.0,93.0,6.3,16.0,930.0,994.5,777.63
2016,3,24,11,45,996.5,95.0,6.25,16.5,946.0,983.16,767.11
2016,3,24,12,0,998.0,97.0,6.2,17.0,962.0,968.04,754.1
2016,3,24,12,15,999.5,97.0,6.1,17.0,969.5,947.24,738.38
2016,3,24,12,30,1001.0,97.0,6.0,17.0,977.0,922.87,720.25
2016,3,24,12,45,1001.0,97.0,5.95,17.5,975.5,893.85,697.78
2016,3,24,13,0,1001.0,97.0,5.9,18.0,974.0,861.57,673.08
2016,3,24,13,15,999.0,96.5,5.8,18.0,963.0,824.23,645.83
2016,3,24,13,30,997.0,96.0,5.7,18.0,952.0,784.07,616.49
2016,3,24,13,45,993.5,95.0,5.65,18.5,932.0,739.81,581.51
2016,3,24,14,0,990.0,94.0,5.6,19.0,912.0,693.21,543.59
2016,3,24,14,15,984.0,93.0,5.5,19.0,883.5,643.04,503.14
2016,3,24,14,30,978.0,92.0,5.4,19.0,855.0,591.15,460.43
2016,3,24,14,45,966.0,92.0,5.3,19.0,817.5,535.79,414.01
2016,3,24,15,0,954.0,92.0,5.2,19.0,780.0,479.76,365.89
2016,3,24,15,15,941.5,90.0,5.05,18.5,736.0,421.47,315.43
2016,3,24,15,30,929.0,88.0,4.9,18.0,692.0,363.1,263.74
2016,3,24,15,45,914.0,85.0,4.75,18.0,642.0,303.48,210.12
2016,3,24,16,0,899.0,82.0,4.6,18.0,592.0,244.56,157.84
2016,3,24,16,15,876.0,79.0,4.3,17.5,537.0,185.48,108.97
2016,3,24,16,30,853.0,76.0,4.0,17.0,482.0,121.57,63.05
2016,3,24,16,45,820.5,71.5,3.7,17.0,423.5,65.6,37.57
2016,3,24,17,0,788.0,67.0,3.4,17.0,365.0,47.53,36.41
2016,3,24,17,15,739.0,62.0,2.9,16.0,304.5,45.6,34.97
2016,3,24,17,30,690.0,57.0,2.4,15.0,244.0,43.64,33.38
2016,3,24,17,45,609.0,49.5,1.95,14.0,185.5,35.88,26.45
2016,3,24,18,0,528.0,42.0,1.5,13.0,127.0,31.81,22.57
2016,3,24,18,15,380.5,30.0,1.45,12.5,78.5,23.37,14.36
2016,3,24,18,30,233.0,18.0,1.4,12.0,30.0,14.42,0.0
2016,3,24,18,45,116.5,9.0,1.4,11.5,15.0,8.58,0.0
2016,3,24,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,25,6,45,176.0,16.0,0.5,7.5,33.5,119.62,0.0
2016,3,25,7,0,352.0,32.0,0.5,8.0,67.0,250.31,197.3
2016,3,25,7,15,462.0,42.5,0.65,8.5,120.5,340.32,280.06
2016,3,25,7,30,572.0,53.0,0.8,9.0,174.0,439.86,364.91
2016,3,25,7,45,633.5,60.5,0.95,10.0,232.0,512.25,423.95
2016,3,25,8,0,695.0,68.0,1.1,11.0,290.0,587.97,482.73
2016,3,25,8,15,736.5,73.5,1.5,12.0,349.0,645.52,525.82
2016,3,25,8,30,778.0,79.0,1.9,13.0,408.0,707.8,571.05
2016,3,25,8,45,803.5,84.0,2.3,14.0,463.5,756.8,605.2
2016,3,25,9,0,829.0,89.0,2.7,15.0,519.0,804.46,637.69
2016,3,25,9,15,849.5,92.5,2.7,15.5,571.5,844.41,662.6
2016,3,25,9,30,870.0,96.0,2.7,16.0,624.0,882.14,685.6
2016,3,25,9,45,882.0,100.0,2.7,16.5,670.0,903.2,696.72
2016,3,25,10,0,894.0,104.0,2.7,17.0,716.0,928.42,710.87
2016,3,25,10,15,905.5,106.5,2.65,17.5,756.0,948.34,720.87
2016,3,25,10,30,917.0,109.0,2.6,18.0,796.0,964.92,728.66
2016,3,25,10,45,921.5,112.0,2.55,18.5,828.0,972.14,730.23
2016,3,25,11,0,926.0,115.0,2.5,19.0,860.0,975.72,729.61
2016,3,25,11,15,931.5,116.5,2.45,19.0,884.5,974.99,727.69
2016,3,25,11,30,937.0,118.0,2.4,19.0,909.0,970.6,723.53
2016,3,25,11,45,935.5,121.5,2.4,19.5,923.5,958.32,713.47
2016,3,25,12,0,934.0,125.0,2.4,20.0,938.0,942.52,701.31
2016,3,25,12,15,935.0,125.0,2.45,20.0,944.5,922.08,688.0
2016,3,25,12,30,936.0,125.0,2.5,20.0,951.0,898.34,672.54
2016,3,25,12,45,931.0,127.5,2.6,20.5,947.5,868.94,652.37
2016,3,25,13,0,926.0,130.0,2.7,21.0,944.0,836.74,630.26
2016,3,25,13,15,922.5,129.0,2.8,21.0,932.0,799.89,605.98
2016,3,25,13,30,919.0,128.0,2.9,21.0,920.0,760.58,579.25
2016,3,25,13,45,910.5,128.5,3.0,21.5,898.5,717.02,546.58
2016,3,25,14,0,902.0,129.0,3.1,22.0,877.0,671.72,511.99
2016,3,25,14,15,894.0,127.5,3.15,22.0,848.5,623.49,475.27
2016,3,25,14,30,886.0,126.0,3.2,22.0,820.0,573.97,436.56
2016,3,25,14,45,876.5,123.0,3.3,22.0,784.0,517.69,391.91
2016,3,25,15,0,867.0,120.0,3.4,22.0,748.0,463.8,347.6
2016,3,25,15,15,853.0,117.0,3.45,21.5,704.5,407.88,301.02
2016,3,25,15,30,839.0,114.0,3.5,21.0,661.0,352.31,253.46
2016,3,25,15,45,819.5,110.5,3.55,21.0,612.0,295.51,203.98
2016,3,25,16,0,800.0,107.0,3.6,21.0,563.0,240.19,156.21
2016,3,25,16,15,774.0,102.5,3.45,20.5,509.5,184.85,111.4
2016,3,25,16,30,748.0,98.0,3.3,20.0,456.0,126.37,69.8
2016,3,25,16,45,712.0,92.0,3.2,19.5,399.5,74.84,45.49
2016,3,25,17,0,676.0,86.0,3.1,19.0,343.0,56.68,44.08
2016,3,25,17,15,623.0,78.5,2.8,18.0,285.0,53.85,41.91
2016,3,25,17,30,570.0,71.0,2.5,17.0,227.0,50.84,39.45
2016,3,25,17,45,489.0,60.5,2.25,16.0,172.0,44.98,34.26
2016,3,25,18,0,408.0,50.0,2.0,15.0,117.0,38.8,28.5
2016,3,25,18,15,275.5,34.5,2.0,14.5,72.0,27.38,17.66
2016,3,25,18,30,143.0,19.0,2.0,14.0,27.0,14.96,0.0
2016,3,25,18,45,71.5,9.5,2.0,13.5,13.5,9.05,0.0
2016,3,25,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,26,6,45,81.5,21.0,2.15,10.0,29.5,74.53,10.74
2016,3,26,7,0,163.0,42.0,2.4,11.0,59.0,155.54,122.3
2016,3,26,7,15,260.0,61.0,2.6,11.5,108.0,248.84,205.68
2016,3,26,7,30,357.0,80.0,2.8,12.0,157.0,340.81,285.5
2016,3,26,7,45,183.0,97.0,3.0,13.0,137.0,247.91,207.47
2016,3,26,8,0,9.0,114.0,3.2,14.0,117.0,120.95,97.34
2016,3,26,8,15,74.0,148.0,3.2,14.5,179.5,215.12,177.28
2016,3,26,8,30,139.0,182.0,3.2,15.0,242.0,316.63,260.34
2016,3,26,8,45,97.0,200.5,3.25,16.0,245.0,292.57,237.79
2016,3,26,9,0,55.0,219.0,3.3,17.0,248.0,277.84,222.99
2016,3,26,9,15,70.0,247.5,3.15,17.5,288.0,320.97,256.16
2016,3,26,9,30,85.0,276.0,3.0,18.0,328.0,364.11,288.45
2016,3,26,9,45,84.5,298.5,2.95,18.5,353.5,386.44,303.83
2016,3,26,10,0,84.0,321.0,2.9,19.0,379.0,408.19,318.66
2016,3,26,10,15,131.0,347.0,2.8,19.5,443.0,489.05,378.82
2016,3,26,10,30,178.0,373.0,2.7,20.0,507.0,556.67,427.42
2016,3,26,10,45,511.0,262.5,2.6,20.5,670.5,764.27,582.98
2016,3,26,11,0,844.0,152.0,2.5,21.0,834.0,948.96,708.19
2016,3,26,11,15,850.5,153.5,2.45,21.0,858.0,948.63,704.82
2016,3,26,11,30,857.0,155.0,2.4,21.0,882.0,944.84,701.12
2016,3,26,11,45,858.0,158.0,2.4,21.5,897.0,934.17,692.18
2016,3,26,12,0,859.0,161.0,2.4,22.0,912.0,920.15,681.25
2016,3,26,12,15,860.5,161.5,2.45,22.0,918.5,900.85,668.69
2016,3,26,12,30,862.0,162.0,2.5,22.0,925.0,878.43,654.12
2016,3,26,12,45,685.5,263.0,2.6,22.5,869.0,806.22,602.15
2016,3,26,13,0,509.0,364.0,2.7,23.0,813.0,735.96,548.74
2016,3,26,13,15,679.5,263.0,2.8,23.0,854.5,746.63,560.86
2016,3,26,13,30,850.0,162.0,2.9,23.0,896.0,745.38,563.3
2016,3,26,13,45,722.0,229.5,3.05,23.0,844.0,682.77,516.22
2016,3,26,14,0,594.0,297.0,3.2,23.0,792.0,627.79,474.44
2016,3,26,14,15,594.0,283.5,3.25,23.0,764.5,584.47,442.41
2016,3,26,14,30,594.0,270.0,3.3,23.0,737.0,540.2,408.82
2016,3,26,14,45,476.5,296.0,3.35,23.0,660.0,471.67,356.41
2016,3,26,15,0,359.0,322.0,3.4,23.0,583.0,418.0,315.24
2016,3,26,15,15,314.5,311.0,3.35,23.0,530.0,368.92,277.28
2016,3,26,15,30,270.0,300.0,3.3,23.0,477.0,324.29,242.71
2016,3,26,15,45,305.0,269.5,3.3,23.0,455.0,290.55,214.39
2016,3,26,16,0,340.0,239.0,3.3,23.0,433.0,253.19,182.73
2016,3,26,16,15,280.0,223.0,3.1,22.5,373.0,208.76,150.24
2016,3,26,16,30,220.0,207.0,2.9,22.0,313.0,178.57,130.81
2016,3,26,16,45,203.5,185.0,2.75,21.5,273.5,145.16,109.82
2016,3,26,17,0,187.0,163.0,2.6,21.0,234.0,123.78,101.17
2016,3,26,17,15,171.5,137.5,2.3,20.0,194.5,106.47,86.99
2016,3,26,17,30,156.0,112.0,2.0,19.0,155.0,88.51,71.85
2016,3,26,17,45,127.0,87.5,1.75,18.5,117.0,70.54,56.14
2016,3,26,18,0,98.0,63.0,1.5,18.0,79.0,51.98,39.54
2016,3,26,18,15,49.0,40.5,1.55,17.5,48.5,34.23,23.24
2016,3,26,18,30,0.0,18.0,1.6,17.0,18.0,16.64,0.86
2016,3,26,18,45,0.0,9.0,1.65,16.5,9.0,8.58,0.0
2016,3,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,27,6,45,80.5,21.5,3.9,14.5,30.5,75.38,23.22
2016,3,27,7,0,161.0,43.0,4.5,15.0,61.0,155.75,121.71
2016,3,27,7,15,255.5,62.5,4.75,15.0,110.0,248.9,204.35
2016,3,27,7,30,350.0,82.0,5.0,15.0,159.0,340.14,283.94
2016,3,27,7,45,175.0,61.0,5.25,15.5,99.5,194.47,162.73
2016,3,27,8,0,0.0,40.0,5.5,16.0,40.0,37.14,25.96
2016,3,27,8,15,0.0,67.0,5.7,16.0,67.0,62.33,47.22
2016,3,27,8,30,0.0,94.0,5.9,16.0,94.0,88.68,69.15
2016,3,27,8,45,0.0,107.5,6.15,16.5,107.5,101.76,79.62
2016,3,27,9,0,0.0,121.0,6.4,17.0,121.0,114.81,89.94
2016,3,27,9,15,0.0,128.0,6.4,17.0,128.0,121.3,94.94
2016,3,27,9,30,0.0,135.0,6.4,17.0,135.0,127.84,99.97
2016,3,27,9,45,4.5,174.5,6.45,17.5,178.0,170.81,134.52
2016,3,27,10,0,9.0,214.0,6.5,18.0,221.0,213.95,168.65
2016,3,27,10,15,61.0,291.5,6.35,18.0,338.0,351.89,279.08
2016,3,27,10,30,113.0,369.0,6.2,18.0,455.0,480.7,379.1
2016,3,27,10,45,484.0,259.5,6.1,18.5,649.5,737.57,582.54
2016,3,27,11,0,855.0,150.0,6.0,19.0,844.0,959.21,744.4
2016,3,27,11,15,862.5,151.0,5.85,19.0,868.5,959.19,741.42
2016,3,27,11,30,870.0,152.0,5.7,19.0,893.0,955.65,737.26
2016,3,27,11,45,888.0,145.0,5.6,19.5,912.5,943.55,726.1
2016,3,27,12,0,906.0,138.0,5.5,20.0,932.0,934.98,717.66
2016,3,27,12,15,907.5,138.0,5.4,20.0,939.0,915.21,702.87
2016,3,27,12,30,909.0,138.0,5.3,20.0,946.0,892.24,686.0
2016,3,27,12,45,915.0,134.0,5.25,20.5,946.0,866.09,665.96
2016,3,27,13,0,921.0,130.0,5.2,21.0,946.0,836.76,643.8
2016,3,27,13,15,918.5,129.5,5.15,21.0,934.5,801.17,618.48
2016,3,27,13,30,916.0,129.0,5.1,21.0,923.0,763.06,590.95
2016,3,27,13,45,916.0,125.0,5.1,21.0,904.0,721.21,559.26
2016,3,27,14,0,916.0,121.0,5.1,21.0,885.0,677.01,525.18
2016,3,27,14,15,909.0,119.5,5.05,21.0,857.0,628.75,487.04
2016,3,27,14,30,902.0,118.0,5.0,21.0,829.0,579.07,446.93
2016,3,27,14,45,896.0,114.0,4.95,21.0,794.0,526.58,403.7
2016,3,27,15,0,890.0,110.0,4.9,21.0,759.0,473.03,358.49
2016,3,27,15,15,877.0,107.5,4.8,21.0,715.5,417.25,310.41
2016,3,27,15,30,864.0,105.0,4.7,21.0,672.0,355.9,257.13
2016,3,27,15,45,850.0,100.0,4.65,21.0,624.0,297.9,205.93
2016,3,27,16,0,836.0,95.0,4.6,21.0,576.0,240.73,155.86
2016,3,27,16,15,811.5,91.5,4.4,20.5,522.0,184.29,109.49
2016,3,27,16,30,787.0,88.0,4.2,20.0,468.0,130.35,71.0
2016,3,27,16,45,756.5,82.0,4.05,19.5,411.5,76.96,44.8
2016,3,27,17,0,726.0,76.0,3.9,19.0,355.0,54.31,42.0
2016,3,27,17,15,676.0,70.0,3.4,18.0,296.5,47.08,35.95
2016,3,27,17,30,626.0,64.0,2.9,17.0,238.0,44.92,34.22
2016,3,27,17,45,550.5,55.0,2.4,16.5,182.0,40.07,29.88
2016,3,27,18,0,475.0,46.0,1.9,16.0,126.0,34.96,25.07
2016,3,27,18,15,338.5,33.0,1.85,15.0,79.0,25.78,16.4
2016,3,27,18,30,202.0,20.0,1.8,14.0,32.0,16.03,1.82
2016,3,27,18,45,101.0,10.0,1.8,13.5,16.0,9.53,0.0
2016,3,27,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,6,45,167.5,18.0,2.4,7.5,37.0,124.11,58.45
2016,3,28,7,0,335.0,36.0,2.7,8.0,74.0,249.68,203.12
2016,3,28,7,15,438.5,47.5,2.75,9.0,127.5,337.91,283.39
2016,3,28,7,30,542.0,59.0,2.8,10.0,181.0,434.88,366.85
2016,3,28,7,45,602.0,67.5,2.9,11.0,238.5,506.97,426.48
2016,3,28,8,0,662.0,76.0,3.0,12.0,296.0,582.24,485.78
2016,3,28,8,15,704.0,81.5,3.05,12.5,354.0,642.98,530.86
2016,3,28,8,30,746.0,87.0,3.1,13.0,412.0,700.48,571.84
2016,3,28,8,45,773.0,92.5,3.2,14.0,467.5,750.38,605.14
2016,3,28,9,0,800.0,98.0,3.3,15.0,523.0,799.07,636.74
2016,3,28,9,15,821.0,101.5,3.15,15.5,574.5,838.73,660.93
2016,3,28,9,30,842.0,105.0,3.0,16.0,626.0,876.23,683.07
2016,3,28,9,45,855.5,109.0,2.9,16.5,672.0,905.17,699.13
2016,3,28,10,0,869.0,113.0,2.8,17.0,718.0,931.16,713.01
2016,3,28,10,15,880.5,115.0,2.65,17.5,757.5,942.48,716.32
2016,3,28,10,30,892.0,117.0,2.5,18.0,797.0,958.12,722.68
2016,3,28,10,45,898.0,120.0,2.45,18.5,828.5,966.34,724.97
2016,3,28,11,0,904.0,123.0,2.4,19.0,860.0,971.02,725.09
2016,3,28,11,15,909.5,124.5,2.3,19.5,884.0,970.11,721.16
2016,3,28,11,30,915.0,126.0,2.2,20.0,908.0,965.62,715.06
2016,3,28,11,45,662.0,257.0,2.15,20.5,828.5,865.13,644.55
2016,3,28,12,0,409.0,388.0,2.1,21.0,749.0,746.78,555.83
2016,3,28,12,15,663.5,259.5,2.0,21.0,849.5,833.32,621.56
2016,3,28,12,30,918.0,131.0,1.9,21.0,950.0,895.13,662.78
2016,3,28,12,45,914.0,132.5,1.85,21.5,946.0,865.81,640.89
2016,3,28,13,0,910.0,134.0,1.8,22.0,942.0,833.74,618.21
2016,3,28,13,15,906.5,133.5,1.75,22.0,930.5,797.69,594.05
2016,3,28,13,30,903.0,133.0,1.7,22.0,919.0,759.24,567.78
2016,3,28,13,45,895.0,133.0,1.7,22.5,897.5,716.0,535.94
2016,3,28,14,0,887.0,133.0,1.7,23.0,876.0,671.07,502.36
2016,3,28,14,15,879.0,131.5,1.75,23.0,847.5,623.37,467.35
2016,3,28,14,30,871.0,130.0,1.8,23.0,819.0,571.55,428.38
2016,3,28,14,45,859.5,128.0,1.85,23.0,782.5,518.79,387.44
2016,3,28,15,0,848.0,126.0,1.9,23.0,746.0,465.65,344.88
2016,3,28,15,15,833.5,123.0,1.95,23.0,703.0,410.43,299.49
2016,3,28,15,30,819.0,120.0,2.0,23.0,660.0,355.66,253.28
2016,3,28,15,45,799.0,116.5,2.15,23.0,611.5,299.73,205.75
2016,3,28,16,0,779.0,113.0,2.3,23.0,563.0,245.39,159.64
2016,3,28,16,15,537.0,156.0,2.3,22.5,452.5,191.9,125.81
2016,3,28,16,30,295.0,199.0,2.3,22.0,342.0,173.58,123.61
2016,3,28,16,45,276.0,179.0,2.3,21.5,300.0,137.24,101.51
2016,3,28,17,0,257.0,159.0,2.3,21.0,258.0,114.99,93.65
2016,3,28,17,15,402.0,117.5,2.1,20.0,244.0,82.86,66.65
2016,3,28,17,30,547.0,76.0,1.9,19.0,230.0,54.61,42.4
2016,3,28,17,45,466.5,65.0,1.75,18.0,175.0,48.51,37.1
2016,3,28,18,0,386.0,54.0,1.6,17.0,120.0,42.08,31.19
2016,3,28,18,15,264.5,38.0,1.65,16.5,75.0,29.39,19.4
2016,3,28,18,30,143.0,22.0,1.7,16.0,30.0,17.32,3.34
2016,3,28,18,45,71.5,11.0,1.8,15.5,15.0,10.48,0.0
2016,3,28,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,29,6,45,101.5,23.0,2.15,13.0,35.0,98.76,52.73
2016,3,29,7,0,203.0,46.0,2.5,14.0,70.0,192.85,153.3
2016,3,29,7,15,295.5,63.0,2.75,14.5,119.5,273.93,225.29
2016,3,29,7,30,388.0,80.0,3.0,15.0,169.0,363.36,301.85
2016,3,29,7,45,459.0,91.0,3.3,16.0,224.5,438.0,363.41
2016,3,29,8,0,530.0,102.0,3.6,17.0,280.0,517.44,426.36
2016,3,29,8,15,265.0,109.0,3.7,17.5,198.0,331.38,273.77
2016,3,29,8,30,0.0,116.0,3.8,18.0,116.0,111.36,86.99
2016,3,29,8,45,0.0,116.0,3.9,18.5,116.0,110.32,85.87
2016,3,29,9,0,0.0,116.0,4.0,19.0,116.0,109.68,84.86
2016,3,29,9,15,6.0,163.0,4.0,19.5,167.0,161.89,126.79
2016,3,29,9,30,12.0,210.0,4.0,20.0,218.0,214.67,168.23
2016,3,29,9,45,10.5,213.0,4.0,20.5,220.5,215.2,167.68
2016,3,29,10,0,9.0,216.0,4.0,21.0,223.0,215.89,167.4
2016,3,29,10,15,5.5,185.5,4.0,21.0,189.5,181.53,139.97
2016,3,29,10,30,2.0,155.0,4.0,21.0,156.0,148.15,113.31
2016,3,29,10,45,2.0,152.5,4.0,21.5,154.0,145.56,110.89
2016,3,29,11,0,2.0,150.0,4.0,22.0,152.0,143.01,108.51
2016,3,29,11,15,4.0,163.5,4.0,22.5,167.5,157.61,119.67
2016,3,29,11,30,6.0,177.0,4.0,23.0,183.0,172.08,130.62
2016,3,29,11,45,4.5,165.0,4.05,23.5,169.5,159.03,120.06
2016,3,29,12,0,3.0,153.0,4.1,24.0,156.0,146.12,109.69
2016,3,29,12,15,3.5,154.0,4.1,24.0,157.0,147.27,110.57
2016,3,29,12,30,4.0,155.0,4.1,24.0,158.0,148.37,111.42
2016,3,29,12,45,6.5,176.0,4.2,24.5,181.5,169.71,127.77
2016,3,29,13,0,9.0,197.0,4.3,25.0,205.0,190.69,143.71
2016,3,29,13,15,8.0,190.0,4.35,25.0,197.0,182.8,137.64
2016,3,29,13,30,7.0,183.0,4.4,25.0,189.0,175.01,131.71
2016,3,29,13,45,4.5,166.5,4.45,25.5,170.5,157.63,118.1
2016,3,29,14,0,2.0,150.0,4.5,26.0,152.0,140.54,104.74
2016,3,29,14,15,1.0,134.0,4.55,26.0,135.0,125.07,92.86
2016,3,29,14,30,0.0,118.0,4.6,26.0,118.0,109.75,81.06
2016,3,29,14,45,0.0,103.0,4.65,26.0,103.0,95.97,70.42
2016,3,29,15,0,0.0,88.0,4.7,26.0,88.0,82.11,59.66
2016,3,29,15,15,11.5,169.5,4.7,25.5,177.5,159.49,120.62
2016,3,29,15,30,23.0,251.0,4.7,25.0,267.0,230.5,175.93
2016,3,29,15,45,11.5,188.0,4.7,25.0,196.0,172.32,131.2
2016,3,29,16,0,0.0,125.0,4.7,25.0,125.0,114.77,86.59
2016,3,29,16,15,0.0,110.5,4.5,24.5,110.5,101.72,76.67
2016,3,29,16,30,0.0,96.0,4.3,24.0,96.0,88.72,66.64
2016,3,29,16,45,0.0,84.0,4.15,24.0,84.0,77.92,58.15
2016,3,29,17,0,0.0,72.0,4.0,24.0,72.0,67.0,51.95
2016,3,29,17,15,0.0,60.0,3.75,23.5,60.0,55.79,42.59
2016,3,29,17,30,0.0,48.0,3.5,23.0,48.0,44.6,33.06
2016,3,29,17,45,0.0,36.5,3.25,22.5,36.5,33.88,23.76
2016,3,29,18,0,0.0,25.0,3.0,22.0,25.0,23.19,14.32
2016,3,29,18,15,0.0,15.5,3.15,21.5,15.5,14.36,6.39
2016,3,29,18,30,0.0,6.0,3.3,21.0,6.0,5.55,0.0
2016,3,29,18,45,0.0,3.0,3.45,20.5,3.0,2.86,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,4.05,18.5,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,4.0,3.9,19.0,4.0,3.7,0.0
2016,3,30,7,0,0.0,8.0,3.9,19.0,8.0,7.4,0.37
2016,3,30,7,15,0.0,13.5,4.0,19.0,13.5,12.5,4.79
2016,3,30,7,30,0.0,19.0,4.1,19.0,19.0,17.61,9.19
2016,3,30,7,45,0.0,25.0,4.25,19.5,25.0,23.18,13.89
2016,3,30,8,0,0.0,31.0,4.4,20.0,31.0,28.77,18.52
2016,3,30,8,15,0.0,36.5,4.45,20.0,36.5,33.89,22.74
2016,3,30,8,30,0.0,42.0,4.5,20.0,42.0,39.02,26.91
2016,3,30,8,45,0.0,41.5,4.55,20.0,41.5,38.57,26.41
2016,3,30,9,0,0.0,41.0,4.6,20.0,41.0,38.12,25.93
2016,3,30,9,15,0.0,50.0,4.75,20.0,50.0,46.52,32.73
2016,3,30,9,30,0.0,59.0,4.9,20.0,59.0,54.94,39.5
2016,3,30,9,45,0.0,99.5,5.05,20.5,99.5,92.95,70.11
2016,3,30,10,0,0.0,140.0,5.2,21.0,140.0,132.11,101.15
2016,3,30,10,15,0.0,130.5,5.3,21.0,130.5,122.74,93.41
2016,3,30,10,30,0.0,121.0,5.4,21.0,121.0,113.54,85.9
2016,3,30,10,45,5.5,176.0,5.55,21.5,181.0,171.52,131.73
2016,3,30,11,0,11.0,231.0,5.7,22.0,241.0,229.68,176.86
2016,3,30,11,15,12.0,245.5,5.8,22.0,256.5,244.02,187.72
2016,3,30,11,30,13.0,260.0,5.9,22.0,272.0,258.17,198.49
2016,3,30,11,45,15.5,281.0,6.0,22.5,295.0,279.69,214.57
2016,3,30,12,0,18.0,302.0,6.1,23.0,318.0,300.84,230.24
2016,3,30,12,15,19.0,311.0,6.05,23.5,328.0,308.87,235.74
2016,3,30,12,30,20.0,320.0,6.0,24.0,338.0,316.64,241.08
2016,3,30,12,45,20.5,324.5,6.0,24.5,343.0,319.55,242.76
2016,3,30,13,0,21.0,329.0,6.0,25.0,348.0,322.25,244.32
2016,3,30,13,15,37.5,366.5,5.9,25.0,399.5,366.54,277.94
2016,3,30,13,30,54.0,404.0,5.8,25.0,451.0,407.05,308.34
2016,3,30,13,45,130.5,416.0,5.7,25.5,526.5,460.37,348.6
2016,3,30,14,0,207.0,428.0,5.6,26.0,602.0,507.23,382.98
2016,3,30,14,15,219.5,411.0,5.45,26.0,590.5,485.52,366.56
2016,3,30,14,30,232.0,394.0,5.3,26.0,579.0,462.54,349.13
2016,3,30,14,45,243.0,373.5,5.2,26.0,559.5,434.73,327.88
2016,3,30,15,0,254.0,353.0,5.1,26.0,540.0,399.84,300.95
2016,3,30,15,15,199.0,335.0,5.0,25.5,476.0,352.59,265.54
2016,3,30,15,30,144.0,317.0,4.9,25.0,412.0,305.29,230.37
2016,3,30,15,45,302.0,265.5,4.8,25.0,447.0,289.39,213.02
2016,3,30,16,0,460.0,214.0,4.7,25.0,482.0,256.02,179.75
2016,3,30,16,15,598.5,153.0,4.45,24.5,467.5,200.19,129.25
2016,3,30,16,30,737.0,92.0,4.2,24.0,453.0,133.5,73.51
2016,3,30,16,45,699.0,89.5,4.0,24.0,399.0,79.67,44.92
2016,3,30,17,0,661.0,87.0,3.8,24.0,345.0,56.7,43.14
2016,3,30,17,15,627.0,77.5,3.4,23.0,291.0,52.4,39.76
2016,3,30,17,30,593.0,68.0,3.0,22.0,237.0,47.74,35.93
2016,3,30,17,45,522.5,58.5,2.6,21.5,182.5,42.65,31.48
2016,3,30,18,0,452.0,49.0,2.2,21.0,128.0,37.26,26.54
2016,3,30,18,15,326.5,36.0,2.25,20.5,81.5,28.23,18.15
2016,3,30,18,30,201.0,23.0,2.3,20.0,35.0,18.63,5.49
2016,3,30,18,45,100.5,11.5,2.35,19.5,17.5,10.96,0.0
2016,3,30,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,31,6,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,31,6,45,146.0,22.0,3.25,14.5,40.5,121.23,78.52
2016,3,31,7,0,292.0,44.0,3.6,15.0,81.0,238.32,191.5
2016,3,31,7,15,390.5,56.5,3.7,15.5,133.5,324.69,267.79
2016,3,31,7,30,489.0,69.0,3.8,16.0,186.0,418.86,347.78
2016,3,31,7,45,573.0,74.0,3.95,17.0,246.0,501.63,415.11
2016,3,31,8,0,657.0,79.0,4.1,18.0,306.0,589.11,483.24
2016,3,31,8,15,699.5,84.5,4.3,19.0,364.5,650.34,527.16
2016,3,31,8,30,742.0,90.0,4.5,20.0,423.0,712.29,570.53
2016,3,31,8,45,787.5,89.5,4.7,21.0,482.5,766.12,606.74
2016,3,31,9,0,833.0,89.0,4.9,22.0,542.0,823.7,644.91
2016,3,31,9,15,854.0,92.0,4.8,22.5,594.5,863.56,669.15
2016,3,31,9,30,875.0,95.0,4.7,23.0,647.0,893.9,686.32
2016,3,31,9,45,897.0,94.5,4.6,23.5,695.5,925.91,704.46
2016,3,31,10,0,919.0,94.0,4.5,24.0,744.0,955.31,720.52
2016,3,31,10,15,930.0,96.0,4.45,24.5,784.5,974.39,730.07
2016,3,31,10,30,941.0,98.0,4.4,25.0,825.0,990.05,737.41
2016,3,31,10,45,950.5,99.0,4.35,25.5,858.5,999.66,740.79
2016,3,31,11,0,960.0,100.0,4.3,26.0,892.0,1005.59,741.89
2016,3,31,11,15,965.0,101.0,4.2,26.0,916.5,1003.61,739.07
2016,3,31,11,30,970.0,102.0,4.1,26.0,941.0,997.86,733.97
2016,3,31,11,45,971.5,103.5,4.1,26.5,956.0,985.71,723.96
2016,3,31,12,0,973.0,105.0,4.1,27.0,971.0,969.91,711.75
2016,3,31,12,15,974.0,105.5,4.05,27.0,977.5,949.12,697.51
2016,3,31,12,30,975.0,106.0,4.0,27.0,984.0,924.91,681.11
2016,3,31,12,45,975.5,105.0,4.0,27.0,981.5,895.55,661.58
2016,3,31,13,0,976.0,104.0,4.0,27.0,979.0,863.06,639.94
2016,3,31,13,15,973.5,103.5,3.9,27.0,967.5,825.78,614.54
2016,3,31,13,30,971.0,103.0,3.8,27.0,956.0,785.83,587.25
2016,3,31,13,45,967.5,101.5,3.75,27.0,935.5,741.82,556.25
2016,3,31,14,0,964.0,100.0,3.7,27.0,915.0,695.58,522.0
2016,3,31,14,15,958.0,99.0,3.65,27.0,886.5,646.29,484.76
2016,3,31,14,30,952.0,98.0,3.6,27.0,858.0,595.37,445.38
2016,3,31,14,45,939.5,98.0,3.55,27.0,820.5,540.76,402.23
2016,3,31,15,0,927.0,98.0,3.5,27.0,783.0,485.61,357.47
2016,3,31,15,15,915.0,96.0,3.4,26.5,739.5,428.71,310.77
2016,3,31,15,30,903.0,94.0,3.3,26.0,696.0,371.76,262.75
2016,3,31,15,45,887.5,91.0,3.2,26.0,646.5,313.26,212.38
2016,3,31,16,0,872.0,88.0,3.1,26.0,597.0,255.59,162.95
2016,3,31,16,15,849.0,84.5,2.9,25.5,542.5,190.6,110.45
2016,3,31,16,30,826.0,81.0,2.7,25.0,488.0,134.54,70.19
2016,3,31,16,45,792.5,77.0,2.55,24.5,429.5,80.23,42.54
2016,3,31,17,0,759.0,73.0,2.4,24.0,371.0,51.52,38.7
2016,3,31,17,15,711.0,67.5,2.25,23.0,311.5,49.42,37.19
2016,3,31,17,30,663.0,62.0,2.1,22.0,252.0,42.98,31.81
2016,3,31,17,45,582.5,54.5,1.95,21.0,194.0,39.28,28.64
2016,3,31,18,0,502.0,47.0,1.8,20.0,136.0,35.43,25.11
2016,3,31,18,15,369.0,35.0,2.0,19.5,87.0,27.23,17.44
2016,3,31,18,30,236.0,23.0,2.2,19.0,38.0,18.54,6.13
2016,3,31,18,45,118.0,11.5,2.4,18.5,19.0,10.96,0.0
2016,3,31,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,12.5,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,4.5,3.9,12.0,4.5,0.0,0.0
2016,4,1,6,30,0.0,9.0,3.9,12.0,9.0,8.58,0.0
2016,4,1,6,45,132.0,29.0,3.95,12.5,46.0,128.26,88.16
2016,4,1,7,0,264.0,49.0,4.0,13.0,83.0,230.97,187.46
2016,4,1,7,15,358.5,63.5,4.2,13.0,135.0,313.99,261.93
2016,4,1,7,30,453.0,78.0,4.4,13.0,187.0,405.43,341.37
2016,4,1,7,45,515.0,88.5,4.6,13.5,244.0,480.85,404.41
2016,4,1,8,0,577.0,99.0,4.8,14.0,301.0,557.5,466.28
2016,4,1,8,15,620.5,106.5,5.05,14.0,358.0,619.45,515.7
2016,4,1,8,30,664.0,114.0,5.3,14.0,415.0,682.18,563.82
2016,4,1,8,45,332.0,62.0,5.55,14.5,212.5,362.72,304.88
2016,4,1,9,0,0.0,10.0,5.8,15.0,10.0,9.29,2.16
2016,4,1,9,15,0.0,81.0,5.75,15.0,81.0,75.47,57.57
2016,4,1,9,30,0.0,152.0,5.7,15.0,152.0,144.62,114.36
2016,4,1,9,45,1.5,161.5,5.7,15.5,163.0,154.94,122.23
2016,4,1,10,0,3.0,171.0,5.7,16.0,174.0,165.29,130.12
2016,4,1,10,15,1.5,157.0,5.6,16.0,158.5,149.83,117.25
2016,4,1,10,30,0.0,143.0,5.5,16.0,143.0,134.68,104.7
2016,4,1,10,45,21.5,252.5,5.45,16.5,271.0,270.21,213.34
2016,4,1,11,0,43.0,362.0,5.4,17.0,399.0,401.13,314.6
2016,4,1,11,15,117.5,403.0,5.4,17.0,505.0,518.9,406.02
2016,4,1,11,30,192.0,444.0,5.4,17.0,611.0,622.89,484.97
2016,4,1,11,45,107.0,388.0,5.45,17.5,482.0,482.38,376.11
2016,4,1,12,0,22.0,332.0,5.5,18.0,353.0,333.1,258.96
2016,4,1,12,15,17.5,297.0,5.55,18.0,313.5,294.36,229.12
2016,4,1,12,30,13.0,262.0,5.6,18.0,274.0,256.34,199.43
2016,4,1,12,45,12.0,246.0,5.65,18.0,257.5,239.54,186.33
2016,4,1,13,0,11.0,230.0,5.7,18.0,241.0,222.93,173.33
2016,4,1,13,15,9.5,211.0,5.7,18.0,220.5,203.37,157.95
2016,4,1,13,30,8.0,192.0,5.7,18.0,200.0,184.05,142.73
2016,4,1,13,45,10.5,226.0,5.75,18.0,236.0,216.03,168.17
2016,4,1,14,0,13.0,260.0,5.8,18.0,272.0,247.13,192.78
2016,4,1,14,15,40.0,316.5,5.8,17.5,349.0,306.64,240.26
2016,4,1,14,30,67.0,373.0,5.8,17.0,426.0,363.15,284.87
2016,4,1,14,45,109.5,367.5,5.8,17.0,450.5,371.84,291.7
2016,4,1,15,0,152.0,362.0,5.8,17.0,475.0,369.52,289.5
2016,4,1,15,15,87.0,306.0,5.8,16.5,370.0,295.32,232.15
2016,4,1,15,30,22.0,250.0,5.8,16.0,265.0,229.7,181.64
2016,4,1,15,45,25.0,239.0,5.8,16.0,254.5,218.1,172.62
2016,4,1,16,0,28.0,228.0,5.8,16.0,244.0,197.99,156.58
2016,4,1,16,15,257.5,195.5,5.7,15.5,324.0,189.63,140.45
2016,4,1,16,30,487.0,163.0,5.6,15.0,404.0,161.87,109.64
2016,4,1,16,45,438.0,158.5,5.55,14.5,356.0,124.76,89.28
2016,4,1,17,0,389.0,154.0,5.5,14.0,308.0,105.71,88.28
2016,4,1,17,15,411.5,128.5,5.15,13.5,268.5,90.54,75.27
2016,4,1,17,30,434.0,103.0,4.8,13.0,229.0,74.42,61.15
2016,4,1,17,45,379.0,85.0,4.5,12.5,177.0,62.95,50.88
2016,4,1,18,0,324.0,67.0,4.2,12.0,125.0,50.85,39.71
2016,4,1,18,15,217.0,47.0,3.95,11.5,79.5,36.4,26.13
2016,4,1,18,30,110.0,27.0,3.7,11.0,34.0,22.28,9.6
2016,4,1,18,45,55.0,13.5,3.45,11.0,17.0,12.87,0.0
2016,4,1,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,58.5,5.5,3.7,5.5,7.0,0.0,0.0
2016,4,2,6,30,117.0,11.0,3.8,6.0,14.0,63.13,0.0
2016,4,2,6,45,287.0,24.5,3.9,6.5,57.0,203.01,150.59
2016,4,2,7,0,457.0,38.0,4.0,7.0,100.0,324.77,271.03
2016,4,2,7,15,548.0,46.5,3.95,8.0,156.0,409.3,347.49
2016,4,2,7,30,639.0,55.0,3.9,9.0,212.0,501.04,426.05
2016,4,2,7,45,694.5,61.0,3.9,10.0,272.0,567.84,480.75
2016,4,2,8,0,750.0,67.0,3.9,11.0,332.0,641.55,536.46
2016,4,2,8,15,786.0,71.5,3.8,12.0,391.5,700.53,577.93
2016,4,2,8,30,822.0,76.0,3.7,13.0,451.0,759.48,617.76
2016,4,2,8,45,848.0,79.0,3.6,14.5,508.0,807.92,647.17
2016,4,2,9,0,874.0,82.0,3.5,16.0,565.0,847.89,669.45
2016,4,2,9,15,892.0,85.0,3.35,16.5,617.0,886.07,692.09
2016,4,2,9,30,910.0,88.0,3.2,17.0,669.0,921.86,712.55
2016,4,2,9,45,924.0,90.0,3.1,17.5,716.0,950.15,727.83
2016,4,2,10,0,938.0,92.0,3.0,18.0,763.0,975.41,740.91
2016,4,2,10,15,947.5,94.0,3.05,18.0,802.5,993.22,751.58
2016,4,2,10,30,957.0,96.0,3.1,18.0,842.0,1007.52,760.07
2016,4,2,10,45,964.0,97.5,3.15,18.5,874.5,1015.28,762.89
2016,4,2,11,0,971.0,99.0,3.2,19.0,907.0,1019.32,763.43
2016,4,2,11,15,976.0,99.5,3.25,19.0,931.0,1016.64,761.13
2016,4,2,11,30,981.0,100.0,3.3,19.0,955.0,1010.19,756.52
2016,4,2,11,45,983.0,101.0,3.35,19.5,970.5,997.75,746.63
2016,4,2,12,0,985.0,102.0,3.4,20.0,986.0,981.62,734.46
2016,4,2,12,15,986.0,102.5,3.4,20.0,992.0,960.53,720.13
2016,4,2,12,30,987.0,103.0,3.4,20.0,998.0,935.97,703.55
2016,4,2,12,45,986.0,103.0,3.45,20.5,995.0,905.96,682.31
2016,4,2,13,0,985.0,103.0,3.5,21.0,992.0,872.85,658.98
2016,4,2,13,15,982.5,102.5,3.5,21.0,980.0,835.2,633.44
2016,4,2,13,30,980.0,102.0,3.5,21.0,968.0,794.87,605.9
2016,4,2,13,45,975.5,101.0,3.5,21.0,947.0,750.23,574.37
2016,4,2,14,0,971.0,100.0,3.5,21.0,926.0,703.42,539.28
2016,4,2,14,15,964.5,99.0,3.45,21.0,896.5,653.48,500.86
2016,4,2,14,30,958.0,98.0,3.4,21.0,867.0,601.96,460.3
2016,4,2,14,45,943.0,99.0,3.4,21.0,828.5,546.63,415.9
2016,4,2,15,0,928.0,100.0,3.4,21.0,790.0,490.99,370.0
2016,4,2,15,15,915.5,98.0,3.35,21.0,746.0,433.81,321.58
2016,4,2,15,30,903.0,96.0,3.3,21.0,702.0,376.64,272.01
2016,4,2,15,45,887.5,92.5,3.25,21.0,652.5,317.71,220.43
2016,4,2,16,0,872.0,89.0,3.2,21.0,603.0,259.62,169.69
2016,4,2,16,15,849.0,85.5,3.0,20.5,548.0,194.6,115.94
2016,4,2,16,30,826.0,82.0,2.8,20.0,493.0,138.51,74.38
2016,4,2,16,45,794.5,78.0,2.6,20.0,435.0,84.22,45.07
2016,4,2,17,0,763.0,74.0,2.4,20.0,377.0,52.12,39.88
2016,4,2,17,15,716.0,68.0,2.05,19.0,317.5,49.64,38.03
2016,4,2,17,30,669.0,62.0,1.7,18.0,258.0,42.79,32.22
