Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,17,45,595.5,54.5,1.4,17.0,200.0,39.1,29.02
2016,4,2,18,0,522.0,47.0,1.1,16.0,142.0,35.24,25.46
2016,4,2,18,15,394.0,35.5,1.1,15.0,92.0,27.5,18.16
2016,4,2,18,30,266.0,24.0,1.1,14.0,42.0,19.3,7.94
2016,4,2,18,45,133.0,12.0,1.15,13.5,21.0,11.44,0.0
2016,4,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,60.5,6.0,1.55,8.0,7.5,0.0,0.0
2016,4,3,6,30,121.0,12.0,1.8,9.0,15.0,66.29,0.0
2016,4,3,6,45,282.5,26.0,2.1,10.5,58.5,203.75,152.28
2016,4,3,7,0,444.0,40.0,2.4,12.0,102.0,321.54,262.89
2016,4,3,7,15,534.0,49.0,2.4,12.5,158.0,405.94,337.25
2016,4,3,7,30,624.0,58.0,2.4,13.0,214.0,497.39,413.75
2016,4,3,7,45,680.0,64.0,2.45,14.0,274.0,567.89,469.42
2016,4,3,8,0,736.0,70.0,2.5,15.0,334.0,637.45,520.33
2016,4,3,8,15,773.0,75.0,2.5,16.0,393.5,697.38,561.32
2016,4,3,8,30,810.0,80.0,2.5,17.0,453.0,757.36,600.79
2016,4,3,8,45,836.5,83.5,2.5,18.5,509.5,806.48,629.95
2016,4,3,9,0,863.0,87.0,2.5,20.0,566.0,854.2,657.22
2016,4,3,9,15,882.0,90.0,2.4,20.5,618.5,885.74,674.34
2016,4,3,9,30,901.0,93.0,2.3,21.0,671.0,922.11,694.52
2016,4,3,9,45,915.0,95.5,2.2,21.5,718.0,950.71,709.07
2016,4,3,10,0,929.0,98.0,2.1,22.0,765.0,976.29,721.46
2016,4,3,10,15,939.0,100.0,2.05,22.0,805.0,994.32,730.83
2016,4,3,10,30,949.0,102.0,2.0,22.0,845.0,1008.89,738.08
2016,4,3,10,45,956.0,103.5,2.0,22.5,877.5,1016.48,740.18
2016,4,3,11,0,963.0,105.0,2.0,23.0,910.0,1020.37,740.13
2016,4,3,11,15,968.0,106.0,2.05,23.0,934.0,1018.1,738.41
2016,4,3,11,30,973.0,107.0,2.1,23.0,958.0,1012.08,734.49
2016,4,3,11,45,975.5,108.0,2.2,23.5,973.5,1000.01,726.01
2016,4,3,12,0,978.0,109.0,2.3,24.0,989.0,984.28,715.3
2016,4,3,12,15,979.5,109.0,2.35,24.0,995.0,963.11,702.01
2016,4,3,12,30,981.0,109.0,2.4,24.0,1001.0,938.51,686.54
2016,4,3,12,45,980.0,109.0,2.5,24.5,998.0,908.53,666.65
2016,4,3,13,0,979.0,109.0,2.6,25.0,995.0,875.48,644.66
2016,4,3,13,15,976.5,108.5,2.6,25.0,983.0,837.92,620.05
2016,4,3,13,30,974.0,108.0,2.6,25.0,971.0,797.7,593.52
2016,4,3,13,45,969.5,107.5,2.65,25.0,950.5,753.65,563.59
2016,4,3,14,0,965.0,107.0,2.7,25.0,930.0,707.44,530.23
2016,4,3,14,15,958.5,105.5,2.7,25.0,900.5,657.24,492.94
2016,4,3,14,30,952.0,104.0,2.7,25.0,871.0,605.5,453.5
2016,4,3,14,45,943.0,102.0,2.7,25.0,834.0,550.79,410.73
2016,4,3,15,0,934.0,100.0,2.7,25.0,797.0,495.23,366.02
2016,4,3,15,15,922.0,98.0,2.65,24.5,753.0,437.91,319.21
2016,4,3,15,30,910.0,96.0,2.6,24.0,709.0,380.55,270.98
2016,4,3,15,45,893.5,93.0,2.6,24.0,659.0,321.35,220.11
2016,4,3,16,0,877.0,90.0,2.6,24.0,609.0,263.09,170.04
2016,4,3,16,15,854.5,86.5,2.4,23.5,554.0,197.85,116.76
2016,4,3,16,30,832.0,83.0,2.2,23.0,499.0,141.49,75.32
2016,4,3,16,45,802.0,78.5,2.05,22.5,440.5,86.49,45.51
2016,4,3,17,0,772.0,74.0,1.9,22.0,382.0,52.05,39.47
2016,4,3,17,15,725.5,68.5,1.7,21.0,322.5,49.99,38.01
2016,4,3,17,30,679.0,63.0,1.5,20.0,263.0,43.51,32.57
2016,4,3,17,45,607.0,55.5,1.3,19.0,204.5,39.85,29.44
2016,4,3,18,0,535.0,48.0,1.1,18.0,146.0,36.03,25.93
2016,4,3,18,15,408.0,36.5,1.15,17.0,95.5,28.32,18.73
2016,4,3,18,30,281.0,25.0,1.2,16.0,45.0,20.17,8.88
2016,4,3,18,45,140.5,12.5,1.3,15.5,22.5,11.91,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,6,15,56.5,6.5,3.1,9.5,8.5,0.0,0.0
2016,4,4,6,30,113.0,13.0,3.3,10.0,17.0,64.0,0.0
2016,4,4,6,45,267.0,28.0,3.55,10.5,60.0,199.06,151.92
2016,4,4,7,0,421.0,43.0,3.8,11.0,103.0,313.77,259.23
2016,4,4,7,15,510.0,52.5,3.8,12.0,159.0,397.63,333.35
2016,4,4,7,30,599.0,62.0,3.8,13.0,215.0,488.35,409.58
2016,4,4,7,45,656.0,68.5,3.85,14.0,274.0,559.37,466.53
2016,4,4,8,0,713.0,75.0,3.9,15.0,333.0,633.13,521.91
2016,4,4,8,15,750.0,80.0,4.05,16.0,392.0,688.2,560.62
2016,4,4,8,30,787.0,85.0,4.2,17.0,451.0,747.48,601.33
2016,4,4,8,45,814.0,89.0,4.35,18.0,507.5,796.94,633.74
2016,4,4,9,0,841.0,93.0,4.5,19.0,564.0,845.07,664.7
2016,4,4,9,15,860.5,96.0,4.35,19.5,615.5,883.74,687.55
2016,4,4,9,30,880.0,99.0,4.2,20.0,667.0,912.59,703.62
2016,4,4,9,45,894.0,101.5,4.1,21.0,713.5,940.71,717.87
2016,4,4,10,0,908.0,104.0,4.0,22.0,760.0,965.88,729.88
2016,4,4,10,15,918.5,106.0,3.85,22.5,799.5,984.05,738.13
2016,4,4,10,30,929.0,108.0,3.7,23.0,839.0,998.82,744.13
2016,4,4,10,45,936.5,109.5,3.55,24.0,871.0,1006.7,744.11
2016,4,4,11,0,944.0,111.0,3.4,25.0,903.0,1010.95,741.82
2016,4,4,11,15,948.5,112.0,3.3,25.0,926.5,1008.17,738.36
2016,4,4,11,30,953.0,113.0,3.2,25.0,950.0,1001.72,732.69
2016,4,4,11,45,956.0,113.5,3.1,25.5,965.0,989.72,722.16
2016,4,4,12,0,959.0,114.0,3.0,26.0,980.0,974.14,709.51
2016,4,4,12,15,960.0,114.5,2.9,26.0,986.0,953.28,694.99
2016,4,4,12,30,961.0,115.0,2.8,26.0,992.0,929.08,678.41
2016,4,4,12,45,960.5,114.5,2.7,26.5,989.0,899.46,657.07
2016,4,4,13,0,960.0,114.0,2.6,27.0,986.0,866.84,633.9
2016,4,4,13,15,957.5,113.5,2.5,27.0,974.0,829.84,609.1
2016,4,4,13,30,955.0,113.0,2.4,27.0,962.0,790.25,582.53
2016,4,4,13,45,950.0,112.0,2.35,27.5,941.0,746.09,551.07
2016,4,4,14,0,945.0,111.0,2.3,28.0,920.0,699.9,516.72
2016,4,4,14,15,938.5,110.0,2.2,28.0,890.5,650.98,480.52
2016,4,4,14,30,932.0,109.0,2.1,28.0,861.0,600.56,442.38
2016,4,4,14,45,922.5,107.0,2.05,28.0,824.5,546.54,400.88
2016,4,4,15,0,913.0,105.0,2.0,28.0,788.0,491.76,357.61
2016,4,4,15,15,900.5,102.5,1.95,27.5,744.0,434.91,312.22
2016,4,4,15,30,888.0,100.0,1.9,27.0,700.0,378.1,265.49
2016,4,4,15,45,871.0,97.0,1.85,27.0,650.5,319.94,216.44
2016,4,4,16,0,854.0,94.0,1.8,27.0,601.0,256.26,163.25
2016,4,4,16,15,831.0,90.5,1.7,26.5,546.5,198.86,116.89
2016,4,4,16,30,808.0,87.0,1.6,26.0,492.0,143.8,76.86
2016,4,4,16,45,777.5,82.0,1.55,25.5,434.5,89.76,47.44
2016,4,4,17,0,747.0,77.0,1.5,25.0,377.0,54.28,40.84
2016,4,4,17,15,700.0,71.0,1.4,23.5,318.0,47.06,35.08
2016,4,4,17,30,653.0,65.0,1.3,22.0,259.0,44.91,33.51
2016,4,4,17,45,581.5,57.0,1.25,21.0,201.5,40.94,30.12
2016,4,4,18,0,510.0,49.0,1.2,20.0,144.0,36.76,26.34
2016,4,4,18,15,385.5,37.0,1.3,19.0,94.5,28.64,18.86
2016,4,4,18,30,261.0,25.0,1.4,18.0,45.0,20.05,9.04
2016,4,4,18,45,130.5,12.5,1.5,17.5,22.5,11.91,0.0
2016,4,4,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,6,15,73.5,7.5,2.35,11.0,10.0,0.0,0.0
2016,4,5,6,30,147.0,15.0,2.7,12.0,20.0,101.4,0.0
2016,4,5,6,45,301.0,28.5,3.05,13.0,65.0,217.74,167.14
2016,4,5,7,0,455.0,42.0,3.4,14.0,110.0,333.04,272.38
2016,4,5,7,15,541.5,51.0,3.3,14.5,166.5,416.47,345.4
2016,4,5,7,30,628.0,60.0,3.2,15.0,223.0,506.55,420.28
2016,4,5,7,45,680.5,66.5,3.15,16.0,282.5,575.75,474.36
2016,4,5,8,0,733.0,73.0,3.1,17.0,342.0,643.49,523.21
2016,4,5,8,15,769.0,78.0,3.2,18.0,401.0,702.68,564.02
2016,4,5,8,30,805.0,83.0,3.3,19.0,460.0,761.82,603.44
2016,4,5,8,45,830.5,86.5,3.45,20.0,516.0,809.97,634.07
2016,4,5,9,0,856.0,90.0,3.6,21.0,572.0,856.67,663.06
2016,4,5,9,15,874.0,93.0,3.65,21.5,624.0,887.0,680.84
2016,4,5,9,30,892.0,96.0,3.7,22.0,676.0,922.22,701.99
2016,4,5,9,45,905.5,98.5,3.75,23.0,722.0,950.1,716.5
2016,4,5,10,0,919.0,101.0,3.8,24.0,768.0,974.96,728.92
2016,4,5,10,15,929.0,103.0,3.9,24.0,807.5,992.77,739.79
2016,4,5,10,30,939.0,105.0,4.0,24.0,847.0,1007.13,748.53
2016,4,5,10,45,946.5,106.0,4.15,24.5,878.5,1014.49,751.6
2016,4,5,11,0,954.0,107.0,4.3,25.0,910.0,1018.2,752.43
2016,4,5,11,15,958.5,108.0,4.4,25.0,934.0,1015.37,750.25
2016,4,5,11,30,963.0,109.0,4.5,25.0,958.0,1008.83,745.79
2016,4,5,11,45,966.0,109.5,4.6,25.5,973.0,996.72,736.45
2016,4,5,12,0,969.0,110.0,4.7,26.0,988.0,980.98,724.98
2016,4,5,12,15,970.0,110.5,4.75,26.0,993.5,959.93,711.12
2016,4,5,12,30,971.0,111.0,4.8,26.0,999.0,935.51,695.02
2016,4,5,12,45,969.5,111.0,4.9,26.5,995.5,905.28,673.97
2016,4,5,13,0,968.0,111.0,5.0,27.0,992.0,872.07,650.85
2016,4,5,13,15,965.5,110.5,5.05,27.0,980.0,834.8,625.86
2016,4,5,13,30,963.0,110.0,5.1,27.0,968.0,794.93,598.9
2016,4,5,13,45,957.5,109.5,5.15,27.0,946.5,750.57,567.79
2016,4,5,14,0,952.0,109.0,5.2,27.0,925.0,704.19,533.32
2016,4,5,14,15,945.0,107.5,5.15,27.0,895.5,654.24,495.12
2016,4,5,14,30,938.0,106.0,5.1,27.0,866.0,602.83,454.94
2016,4,5,14,45,928.0,104.5,5.1,27.0,829.0,548.71,411.85
2016,4,5,15,0,918.0,103.0,5.1,27.0,792.0,493.87,367.03
2016,4,5,15,15,804.0,138.0,5.0,26.5,716.0,423.38,310.96
2016,4,5,15,30,690.0,173.0,4.9,26.0,640.0,362.77,262.51
2016,4,5,15,45,774.5,133.0,4.8,26.0,622.0,312.75,217.15
2016,4,5,16,0,859.0,93.0,4.7,26.0,604.0,258.11,166.79
2016,4,5,16,15,836.0,89.5,4.5,25.5,549.5,200.43,119.21
2016,4,5,16,30,813.0,86.0,4.3,25.0,495.0,145.07,78.13
2016,4,5,16,45,779.0,82.0,4.15,24.5,437.0,91.36,48.34
2016,4,5,17,0,745.0,78.0,4.0,24.0,379.0,54.97,41.62
2016,4,5,17,15,698.5,72.0,3.55,23.0,320.0,47.7,35.69
2016,4,5,17,30,652.0,66.0,3.1,22.0,261.0,45.6,34.08
2016,4,5,17,45,578.0,58.5,2.7,21.0,203.5,42.08,31.1
2016,4,5,18,0,504.0,51.0,2.3,20.0,146.0,38.41,27.76
2016,4,5,18,15,381.5,38.5,2.3,19.0,96.0,29.91,19.95
2016,4,5,18,30,259.0,26.0,2.3,18.0,46.0,20.9,9.98
2016,4,5,18,45,129.5,13.0,2.35,17.5,23.0,12.39,0.0
2016,4,5,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,6,6,15,18.5,7.5,2.65,13.5,8.0,7.15,0.0
2016,4,6,6,30,37.0,15.0,2.8,14.0,16.0,41.93,0.0
2016,4,6,6,45,125.0,38.0,3.0,15.0,55.0,129.27,97.9
2016,4,6,7,0,213.0,61.0,3.2,16.0,94.0,211.51,171.29
2016,4,6,7,15,293.0,79.5,3.45,16.5,145.0,299.98,247.31
2016,4,6,7,30,373.0,98.0,3.7,17.0,196.0,385.35,318.89
2016,4,6,7,45,186.5,55.0,4.0,17.5,104.0,211.05,175.44
2016,4,6,8,0,0.0,12.0,4.3,18.0,12.0,11.12,3.74
2016,4,6,8,15,0.0,14.5,4.65,18.5,14.5,13.45,5.67
2016,4,6,8,30,0.0,17.0,5.0,19.0,17.0,15.78,7.55
2016,4,6,8,45,377.0,67.0,5.4,19.5,280.5,411.42,339.62
2016,4,6,9,0,754.0,117.0,5.8,20.0,544.0,807.24,642.91
2016,4,6,9,15,777.0,121.0,5.95,20.5,595.5,843.41,665.0
2016,4,6,9,30,800.0,125.0,6.1,21.0,647.0,882.24,690.55
2016,4,6,9,45,832.0,121.0,6.25,21.5,697.0,918.08,713.75
2016,4,6,10,0,864.0,117.0,6.4,22.0,747.0,951.57,735.17
2016,4,6,10,15,877.5,119.5,6.35,22.5,787.5,964.51,740.93
2016,4,6,10,30,891.0,122.0,6.3,23.0,828.0,982.13,750.16
2016,4,6,10,45,662.5,238.0,6.3,23.5,774.5,899.39,688.83
2016,4,6,11,0,434.0,354.0,6.3,24.0,721.0,793.13,604.14
2016,4,6,11,15,447.0,361.0,6.2,24.0,748.0,804.08,611.44
2016,4,6,11,30,460.0,368.0,6.1,24.0,775.0,812.67,616.6
2016,4,6,11,45,714.5,240.0,6.05,24.5,883.5,908.8,689.74
2016,4,6,12,0,969.0,112.0,6.0,25.0,992.0,984.74,739.94
2016,4,6,12,15,972.5,112.5,5.9,25.0,1000.0,965.8,725.65
2016,4,6,12,30,976.0,113.0,5.8,25.0,1008.0,943.37,709.58
2016,4,6,12,45,984.5,108.5,5.75,25.5,1009.5,916.96,689.75
2016,4,6,13,0,993.0,104.0,5.7,26.0,1011.0,887.05,667.64
2016,4,6,13,15,992.0,103.5,5.6,26.0,999.5,850.12,641.79
2016,4,6,13,30,991.0,103.0,5.5,26.0,988.0,810.4,613.96
2016,4,6,13,45,993.0,99.0,5.45,26.0,969.0,766.97,583.38
2016,4,6,14,0,995.0,95.0,5.4,26.0,950.0,720.87,548.6
2016,4,6,14,15,989.0,94.0,5.35,26.0,920.5,670.14,509.58
2016,4,6,14,30,983.0,93.0,5.3,26.0,891.0,617.75,468.4
2016,4,6,14,45,957.5,100.0,5.25,26.0,849.5,561.05,422.9
2016,4,6,15,0,932.0,107.0,5.2,26.0,808.0,504.9,376.77
2016,4,6,15,15,919.5,105.0,5.05,25.5,763.5,447.42,329.04
2016,4,6,15,30,907.0,103.0,4.9,25.0,719.0,389.95,280.1
2016,4,6,15,45,897.0,97.0,4.8,25.0,670.0,330.28,228.16
2016,4,6,16,0,887.0,91.0,4.7,25.0,621.0,270.9,176.49
2016,4,6,16,15,864.5,87.5,4.4,24.5,565.0,205.06,122.17
2016,4,6,16,30,842.0,84.0,4.1,24.0,509.0,148.11,79.49
2016,4,6,16,45,817.5,78.0,3.8,23.5,451.5,91.57,47.02
2016,4,6,17,0,793.0,72.0,3.5,23.0,394.0,50.23,37.72
2016,4,6,17,15,748.5,67.0,2.95,22.0,333.5,48.5,36.54
2016,4,6,17,30,704.0,62.0,2.4,21.0,273.0,46.7,35.2
2016,4,6,17,45,639.5,54.0,1.9,20.0,214.5,38.4,28.04
2016,4,6,18,0,575.0,46.0,1.4,19.0,156.0,34.05,24.13
2016,4,6,18,15,452.5,35.5,1.35,18.0,104.0,27.16,17.74
2016,4,6,18,30,330.0,25.0,1.3,17.0,52.0,19.89,9.57
2016,4,6,18,45,165.0,12.5,1.3,16.5,26.0,11.91,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,8.5,2.15,11.0,8.5,8.1,0.0
2016,4,7,6,30,0.0,17.0,2.5,12.0,17.0,16.38,0.0
2016,4,7,6,45,69.5,37.5,2.85,13.5,48.5,89.61,67.32
2016,4,7,7,0,139.0,58.0,3.2,15.0,80.0,164.8,133.35
2016,4,7,7,15,166.5,81.5,3.25,15.5,118.5,215.06,177.32
2016,4,7,7,30,194.0,105.0,3.3,16.0,157.0,266.65,221.05
2016,4,7,7,45,214.0,126.5,3.4,17.0,196.5,311.72,257.5
2016,4,7,8,0,234.0,148.0,3.5,18.0,236.0,357.59,293.28
2016,4,7,8,15,298.5,164.0,3.65,19.0,294.5,431.56,351.11
2016,4,7,8,30,363.0,180.0,3.8,20.0,353.0,509.13,409.81
2016,4,7,8,45,503.5,162.0,4.0,21.0,432.5,627.6,499.48
2016,4,7,9,0,644.0,144.0,4.2,22.0,512.0,745.84,584.5
2016,4,7,9,15,774.0,121.5,4.2,22.5,602.5,843.34,650.67
2016,4,7,9,30,904.0,99.0,4.2,23.0,693.0,941.04,715.0
2016,4,7,9,45,921.0,99.5,4.2,24.0,740.0,969.94,729.37
2016,4,7,10,0,938.0,100.0,4.2,25.0,787.0,995.94,742.13
2016,4,7,10,15,947.0,102.0,4.15,25.5,826.0,1012.89,749.96
2016,4,7,10,30,956.0,104.0,4.1,26.0,865.0,1026.32,755.58
2016,4,7,10,45,771.5,205.0,4.1,26.5,834.5,970.08,715.54
2016,4,7,11,0,587.0,306.0,4.1,27.0,804.0,890.14,656.68
2016,4,7,11,15,779.5,209.0,4.1,27.0,888.5,966.61,711.06
2016,4,7,11,30,972.0,112.0,4.1,27.0,973.0,1024.0,747.72
2016,4,7,11,45,955.0,124.0,4.1,27.5,982.0,1004.67,732.6
2016,4,7,12,0,938.0,136.0,4.1,28.0,991.0,981.88,715.96
2016,4,7,12,15,938.5,136.5,4.0,28.0,996.0,960.53,701.24
2016,4,7,12,30,939.0,137.0,3.9,28.0,1001.0,935.95,684.47
2016,4,7,12,45,766.0,241.0,3.85,28.0,944.5,867.28,637.88
2016,4,7,13,0,593.0,345.0,3.8,28.0,888.0,796.16,584.84
2016,4,7,13,15,763.5,238.5,3.65,28.0,928.5,802.53,592.84
2016,4,7,13,30,934.0,132.0,3.5,28.0,969.0,796.59,590.62
2016,4,7,13,45,701.0,242.5,3.4,28.5,863.0,694.64,514.18
2016,4,7,14,0,468.0,353.0,3.3,29.0,757.0,606.94,447.32
2016,4,7,14,15,455.0,343.5,3.15,29.0,725.5,564.36,416.47
2016,4,7,14,30,442.0,334.0,3.0,29.0,694.0,522.32,385.34
2016,4,7,14,45,473.0,306.0,2.9,29.0,676.0,487.82,359.4
2016,4,7,15,0,504.0,278.0,2.8,29.0,658.0,449.96,330.07
2016,4,7,15,15,625.0,215.0,2.65,28.5,659.0,415.01,301.42
2016,4,7,15,30,746.0,152.0,2.5,28.0,660.0,366.92,260.44
2016,4,7,15,45,782.5,131.5,2.4,28.0,631.0,321.95,220.68
2016,4,7,16,0,819.0,111.0,2.3,28.0,602.0,266.9,172.7
2016,4,7,16,15,794.0,107.0,2.1,27.5,547.5,210.73,127.37
2016,4,7,16,30,769.0,103.0,1.9,27.0,493.0,151.29,83.5
2016,4,7,16,45,732.5,98.0,1.75,26.5,435.0,98.77,53.77
2016,4,7,17,0,696.0,93.0,1.6,26.0,377.0,60.29,45.73
2016,4,7,17,15,647.0,85.5,1.45,24.5,318.0,57.74,44.04
2016,4,7,17,30,598.0,78.0,1.3,23.0,259.0,55.0,42.04
2016,4,7,17,45,522.0,68.5,1.2,22.0,202.0,50.28,38.08
2016,4,7,18,0,446.0,59.0,1.1,21.0,145.0,45.33,33.66
2016,4,7,18,15,330.5,44.0,1.15,20.0,96.0,34.78,24.08
2016,4,7,18,30,215.0,29.0,1.2,19.0,47.0,22.73,11.87
2016,4,7,18,45,107.5,14.5,1.25,18.5,23.5,13.82,0.0
2016,4,7,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,8,6,15,0.0,11.0,3.2,12.5,11.0,10.48,0.0
2016,4,8,6,30,0.0,22.0,3.4,13.0,22.0,23.73,0.68
2016,4,8,6,45,145.0,40.5,3.6,13.5,64.0,142.88,111.27
2016,4,8,7,0,290.0,59.0,3.8,14.0,106.0,263.06,216.32
2016,4,8,7,15,369.5,74.0,4.05,14.5,158.5,341.22,284.58
2016,4,8,7,30,449.0,89.0,4.3,15.0,211.0,426.02,356.22
2016,4,8,7,45,511.0,98.5,4.55,16.0,268.0,497.33,413.9
2016,4,8,8,0,573.0,108.0,4.8,17.0,325.0,577.63,476.42
2016,4,8,8,15,531.5,131.0,5.1,17.5,357.0,586.74,481.36
2016,4,8,8,30,490.0,154.0,5.4,18.0,389.0,595.91,485.97
2016,4,8,8,45,491.5,174.5,5.7,19.0,433.5,633.43,511.91
2016,4,8,9,0,493.0,195.0,6.0,20.0,478.0,668.89,535.67
2016,4,8,9,15,432.0,235.5,5.95,20.5,499.5,668.91,530.72
2016,4,8,9,30,371.0,276.0,5.9,21.0,521.0,650.94,512.79
2016,4,8,9,45,453.5,266.0,5.85,21.5,585.5,731.56,572.0
2016,4,8,10,0,536.0,256.0,5.8,22.0,650.0,800.25,621.11
2016,4,8,10,15,519.5,279.5,5.7,22.5,677.5,810.84,624.65
2016,4,8,10,30,503.0,303.0,5.6,23.0,705.0,818.4,626.34
2016,4,8,10,45,329.0,366.5,5.5,23.5,634.0,704.55,537.27
2016,4,8,11,0,155.0,430.0,5.4,24.0,563.0,589.01,446.36
2016,4,8,11,15,247.5,426.5,5.3,24.0,644.0,676.21,511.59
2016,4,8,11,30,340.0,423.0,5.2,24.0,725.0,750.29,565.5
2016,4,8,11,45,409.0,405.0,5.1,24.5,775.0,784.88,589.35
2016,4,8,12,0,478.0,387.0,5.0,25.0,825.0,821.48,614.2
2016,4,8,12,15,309.0,431.5,4.8,25.0,715.5,694.4,519.47
2016,4,8,12,30,140.0,476.0,4.6,25.0,606.0,574.21,428.81
2016,4,8,12,45,197.5,470.5,4.45,25.5,652.5,606.71,452.59
2016,4,8,13,0,255.0,465.0,4.3,26.0,699.0,635.92,473.06
2016,4,8,13,15,255.0,458.5,4.2,26.0,690.0,614.26,457.27
2016,4,8,13,30,255.0,452.0,4.1,26.0,681.0,592.14,441.32
2016,4,8,13,45,242.0,443.0,4.0,26.0,656.5,561.38,418.89
2016,4,8,14,0,229.0,434.0,3.9,26.0,632.0,529.53,395.6
2016,4,8,14,15,177.5,419.5,3.9,26.0,570.5,471.07,352.69
2016,4,8,14,30,126.0,405.0,3.9,26.0,509.0,417.31,313.05
2016,4,8,14,45,297.5,348.0,3.9,26.0,577.0,439.95,330.46
2016,4,8,15,0,469.0,291.0,3.9,26.0,645.0,445.62,332.88
2016,4,8,15,15,611.0,221.5,3.9,25.5,656.0,415.96,307.66
2016,4,8,15,30,753.0,152.0,3.9,25.0,667.0,370.56,267.8
2016,4,8,15,45,737.5,145.5,3.95,25.0,620.0,316.34,221.67
2016,4,8,16,0,722.0,139.0,4.0,25.0,573.0,263.36,176.5
2016,4,8,16,15,695.0,133.0,3.9,24.5,520.0,210.28,133.26
2016,4,8,16,30,668.0,127.0,3.8,24.0,467.0,160.17,95.88
2016,4,8,16,45,628.5,120.5,3.75,24.0,411.0,112.2,67.68
2016,4,8,17,0,589.0,114.0,3.7,24.0,355.0,76.24,59.72
2016,4,8,17,15,538.5,104.0,3.3,23.0,299.0,72.46,56.94
2016,4,8,17,30,488.0,94.0,2.9,22.0,243.0,67.18,52.73
2016,4,8,17,45,407.5,82.0,2.5,21.0,188.5,60.11,46.76
2016,4,8,18,0,327.0,70.0,2.1,20.0,134.0,52.69,40.17
2016,4,8,18,15,230.0,50.5,2.05,19.0,88.0,38.81,27.65
2016,4,8,18,30,133.0,31.0,2.0,18.0,42.0,24.25,13.35
2016,4,8,18,45,66.5,15.5,2.0,17.5,21.0,14.77,0.0
2016,4,8,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,6,15,12.0,9.5,2.05,13.5,10.0,14.16,0.0
2016,4,9,6,30,24.0,19.0,2.3,14.0,20.0,37.21,9.66
2016,4,9,6,45,97.5,43.0,2.55,14.5,57.5,121.95,94.23
2016,4,9,7,0,171.0,67.0,2.8,15.0,95.0,196.75,160.22
2016,4,9,7,15,271.5,77.0,2.85,15.5,142.5,285.49,236.59
2016,4,9,7,30,372.0,87.0,2.9,16.0,190.0,373.62,310.51
2016,4,9,7,45,224.5,121.0,2.95,16.5,187.5,312.4,258.19
2016,4,9,8,0,77.0,155.0,3.0,17.0,185.0,226.69,184.52
2016,4,9,8,15,108.0,183.0,3.2,17.5,231.5,295.29,239.89
2016,4,9,8,30,139.0,211.0,3.4,18.0,278.0,353.51,285.42
2016,4,9,8,45,139.0,237.0,3.6,19.0,311.0,384.21,307.12
2016,4,9,9,0,139.0,263.0,3.8,20.0,344.0,414.06,327.82
2016,4,9,9,15,69.5,167.0,3.9,20.5,207.5,241.63,191.17
2016,4,9,9,30,0.0,71.0,4.0,21.0,71.0,66.16,48.21
2016,4,9,9,45,0.0,73.5,4.15,21.5,73.5,68.53,49.98
2016,4,9,10,0,0.0,76.0,4.3,22.0,76.0,70.89,51.64
2016,4,9,10,15,0.0,50.0,4.35,22.0,50.0,46.62,32.04
2016,4,9,10,30,0.0,24.0,4.4,22.0,24.0,22.37,12.44
2016,4,9,10,45,0.0,73.0,4.5,22.5,73.0,68.17,49.09
2016,4,9,11,0,0.0,122.0,4.6,23.0,122.0,114.47,85.52
2016,4,9,11,15,4.5,165.0,4.6,23.0,169.0,159.61,120.91
2016,4,9,11,30,9.0,208.0,4.6,23.0,216.0,204.62,155.8
2016,4,9,11,45,70.5,339.0,4.7,23.5,403.5,393.54,300.54
2016,4,9,12,0,132.0,470.0,4.8,24.0,591.0,579.65,436.4
2016,4,9,12,15,98.5,455.5,4.85,24.0,546.5,522.58,393.45
2016,4,9,12,30,65.0,441.0,4.9,24.0,502.0,473.46,356.82
2016,4,9,12,45,50.5,417.0,4.95,24.5,464.0,433.23,326.47
2016,4,9,13,0,36.0,393.0,5.0,25.0,426.0,394.39,297.04
2016,4,9,13,15,54.5,413.5,5.0,25.0,463.0,422.4,318.3
2016,4,9,13,30,73.0,434.0,5.0,25.0,500.0,448.15,337.58
2016,4,9,13,45,166.5,432.0,5.05,25.0,578.0,500.71,378.12
2016,4,9,14,0,260.0,430.0,5.1,25.0,656.0,542.69,409.95
2016,4,9,14,15,525.5,302.0,5.1,25.0,738.5,573.17,435.53
2016,4,9,14,30,791.0,174.0,5.1,25.0,821.0,583.24,443.69
2016,4,9,14,45,780.0,170.5,5.15,25.0,785.5,532.96,403.65
2016,4,9,15,0,769.0,167.0,5.2,25.0,750.0,478.05,359.41
2016,4,9,15,15,454.0,246.5,5.2,24.5,586.0,375.84,281.99
2016,4,9,15,30,139.0,326.0,5.2,24.0,422.0,313.83,238.11
2016,4,9,15,45,421.0,235.5,5.2,24.0,496.0,299.98,219.55
2016,4,9,16,0,703.0,145.0,5.2,24.0,570.0,265.11,179.93
2016,4,9,16,15,551.0,167.5,5.05,23.5,482.0,215.37,144.11
2016,4,9,16,30,399.0,190.0,4.9,23.0,394.0,179.77,123.1
2016,4,9,16,45,370.5,175.5,4.8,23.0,348.0,148.19,104.12
2016,4,9,17,0,342.0,161.0,4.7,23.0,302.0,116.16,93.92
2016,4,9,17,15,414.0,128.0,4.4,22.5,273.0,89.19,71.39
2016,4,9,17,30,486.0,95.0,4.1,22.0,244.0,67.83,53.29
2016,4,9,17,45,417.5,82.0,3.8,22.0,191.0,60.06,46.52
2016,4,9,18,0,349.0,69.0,3.5,22.0,138.0,51.87,39.13
2016,4,9,18,15,244.0,51.0,3.55,21.5,91.5,39.17,27.67
2016,4,9,18,30,139.0,33.0,3.6,21.0,45.0,25.85,14.59
2016,4,9,18,45,69.5,16.5,3.65,20.5,22.5,15.73,0.0
2016,4,9,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,16.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,10,6,15,35.0,11.5,3.75,15.5,13.5,25.96,0.0
2016,4,10,6,30,70.0,23.0,3.9,16.0,27.0,73.21,31.78
2016,4,10,6,45,180.5,43.0,4.05,16.5,69.5,175.74,137.69
2016,4,10,7,0,291.0,63.0,4.2,17.0,112.0,270.22,220.49
2016,4,10,7,15,372.5,77.0,4.5,17.5,165.0,348.82,288.44
2016,4,10,7,30,454.0,91.0,4.8,18.0,218.0,434.25,359.84
2016,4,10,7,45,227.0,72.5,5.15,18.5,136.0,265.22,220.32
2016,4,10,8,0,0.0,54.0,5.5,19.0,54.0,50.19,36.42
2016,4,10,8,15,0.0,77.0,5.65,19.5,77.0,71.67,54.1
2016,4,10,8,30,0.0,100.0,5.8,20.0,100.0,94.13,72.23
2016,4,10,8,45,0.0,108.5,5.95,21.0,108.5,102.21,78.23
2016,4,10,9,0,0.0,117.0,6.1,22.0,117.0,110.31,84.17
2016,4,10,9,15,9.0,177.5,6.1,22.5,183.5,178.76,138.72
2016,4,10,9,30,18.0,238.0,6.1,23.0,250.0,248.35,192.93
2016,4,10,9,45,12.0,216.5,6.15,23.5,225.0,219.58,169.34
2016,4,10,10,0,6.0,195.0,6.2,24.0,200.0,191.69,146.67
2016,4,10,10,15,8.0,207.5,6.2,24.5,214.0,205.45,156.88
2016,4,10,10,30,10.0,220.0,6.2,25.0,228.0,219.15,166.92
2016,4,10,10,45,9.5,216.0,6.2,25.5,224.5,214.23,162.51
2016,4,10,11,0,9.0,212.0,6.2,26.0,221.0,209.39,158.24
2016,4,10,11,15,9.5,212.5,6.2,25.5,221.5,209.89,158.78
2016,4,10,11,30,10.0,213.0,6.2,25.0,222.0,210.35,159.32
2016,4,10,11,45,11.0,214.0,6.2,25.0,224.0,211.71,160.28
2016,4,10,12,0,12.0,215.0,6.2,25.0,226.0,212.97,161.19
2016,4,10,12,15,11.0,214.5,6.1,24.5,225.5,210.96,159.83
2016,4,10,12,30,10.0,214.0,6.0,24.0,225.0,208.94,158.49
2016,4,10,12,45,10.5,216.0,5.95,24.0,227.0,210.52,159.7
2016,4,10,13,0,11.0,218.0,5.9,24.0,229.0,211.99,160.85
2016,4,10,13,15,16.0,272.5,5.7,24.0,287.5,265.11,201.62
2016,4,10,13,30,21.0,327.0,5.5,24.0,346.0,316.82,240.8
2016,4,10,13,45,18.0,300.5,5.3,24.0,316.5,288.79,219.46
2016,4,10,14,0,15.0,274.0,5.1,24.0,287.0,261.27,198.6
2016,4,10,14,15,8.5,212.0,5.25,24.0,219.5,200.35,152.06
2016,4,10,14,30,2.0,150.0,5.4,24.0,152.0,140.03,105.36
2016,4,10,14,45,3.0,160.0,5.6,24.5,162.5,149.22,112.58
2016,4,10,15,0,4.0,170.0,5.8,25.0,173.0,158.09,119.5
2016,4,10,15,15,32.5,237.0,5.85,25.0,260.0,220.8,168.23
2016,4,10,15,30,61.0,304.0,5.9,25.0,347.0,278.36,212.15
2016,4,10,15,45,36.0,253.0,5.95,25.0,278.0,225.49,171.96
2016,4,10,16,0,11.0,202.0,6.0,25.0,209.0,182.45,139.53
2016,4,10,16,15,41.5,210.5,5.9,24.5,232.5,183.72,139.96
2016,4,10,16,30,72.0,219.0,5.8,24.0,256.0,186.16,141.39
2016,4,10,16,45,82.0,195.5,5.7,24.0,233.0,161.53,122.83
2016,4,10,17,0,92.0,172.0,5.6,24.0,210.0,136.95,111.12
2016,4,10,17,15,76.0,148.5,5.3,23.5,176.5,119.72,97.09
2016,4,10,17,30,60.0,125.0,5.0,23.0,143.0,102.07,82.4
2016,4,10,17,45,42.0,99.5,4.7,22.5,111.0,82.69,65.88
2016,4,10,18,0,24.0,74.0,4.4,22.0,79.0,62.84,48.56
2016,4,10,18,15,12.0,49.0,4.35,21.5,51.5,43.76,31.59
2016,4,10,18,30,0.0,24.0,4.3,21.0,24.0,22.26,11.94
2016,4,10,18,45,0.0,12.0,4.25,21.0,12.0,11.44,0.0
2016,4,10,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,19.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,18.5,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,1.0,3.9,19.0,1.0,0.95,0.0
2016,4,11,6,30,0.0,2.0,3.9,19.0,2.0,1.85,0.0
2016,4,11,6,45,0.0,5.5,3.95,19.5,5.5,5.09,0.0
2016,4,11,7,0,0.0,9.0,4.0,20.0,9.0,8.33,1.26
2016,4,11,7,15,0.0,13.0,4.25,20.5,13.0,12.04,4.43
2016,4,11,7,30,0.0,17.0,4.5,21.0,17.0,15.75,7.56
2016,4,11,7,45,4.5,76.0,4.8,21.5,78.0,74.85,56.79
2016,4,11,8,0,9.0,135.0,5.1,22.0,139.0,141.16,110.86
2016,4,11,8,15,284.0,143.5,5.1,22.5,283.0,397.14,322.16
2016,4,11,8,30,559.0,152.0,5.1,23.0,427.0,653.59,521.01
2016,4,11,8,45,445.0,198.0,5.1,23.5,432.5,624.65,492.69
2016,4,11,9,0,331.0,244.0,5.1,24.0,438.0,573.34,449.14
2016,4,11,9,15,267.0,279.5,4.95,24.5,444.5,560.78,435.27
2016,4,11,9,30,203.0,315.0,4.8,25.0,451.0,529.82,407.98
2016,4,11,9,45,483.0,237.5,4.7,26.0,590.0,730.87,558.72
2016,4,11,10,0,763.0,160.0,4.6,27.0,729.0,918.42,687.25
2016,4,11,10,15,776.5,163.0,4.35,27.5,767.0,932.88,691.76
2016,4,11,10,30,790.0,166.0,4.1,28.0,805.0,949.79,699.1
2016,4,11,10,45,813.0,160.5,3.9,28.5,839.5,963.79,704.67
2016,4,11,11,0,836.0,155.0,3.7,29.0,874.0,974.55,708.08
2016,4,11,11,15,843.0,156.0,3.45,29.0,897.0,973.43,704.86
2016,4,11,11,30,850.0,157.0,3.2,29.0,920.0,968.9,699.55
2016,4,11,11,45,864.0,151.5,3.0,29.5,938.0,953.88,686.53
2016,4,11,12,0,878.0,146.0,2.8,30.0,956.0,943.3,676.6
2016,4,11,12,15,880.5,146.5,2.65,30.0,962.0,924.68,663.29
2016,4,11,12,30,883.0,147.0,2.5,30.0,968.0,902.96,648.16
2016,4,11,12,45,889.5,142.5,2.45,30.5,967.5,877.09,629.95
2016,4,11,13,0,896.0,138.0,2.4,31.0,967.0,848.19,609.91
2016,4,11,13,15,894.0,137.0,2.35,31.0,955.5,812.88,586.94
2016,4,11,13,30,892.0,136.0,2.3,31.0,944.0,775.22,562.37
2016,4,11,13,45,893.0,132.0,2.3,31.0,925.0,734.81,535.08
2016,4,11,14,0,894.0,128.0,2.3,31.0,906.0,692.13,505.1
2016,4,11,14,15,887.5,126.5,2.25,31.0,878.0,644.9,470.92
2016,4,11,14,30,881.0,125.0,2.2,31.0,850.0,596.33,434.97
2016,4,11,14,45,872.5,122.5,2.2,31.0,814.0,544.78,396.14
2016,4,11,15,0,864.0,120.0,2.2,31.0,778.0,492.52,355.62
2016,4,11,15,15,851.0,117.0,2.15,31.0,735.5,432.49,308.31
2016,4,11,15,30,838.0,114.0,2.1,31.0,693.0,377.25,263.23
2016,4,11,15,45,827.5,108.0,2.05,31.0,645.5,320.83,216.35
2016,4,11,16,0,817.0,102.0,2.0,31.0,598.0,264.94,169.63
2016,4,11,16,15,794.0,98.5,1.85,30.5,545.0,209.64,125.14
2016,4,11,16,30,771.0,95.0,1.7,30.0,492.0,156.71,86.0
2016,4,11,16,45,744.0,88.5,1.55,29.5,436.0,103.73,54.53
2016,4,11,17,0,717.0,82.0,1.4,29.0,380.0,51.8,38.0
2016,4,11,17,15,672.0,76.0,1.2,28.5,322.5,50.0,36.75
2016,4,11,17,30,627.0,70.0,1.0,28.0,265.0,48.06,35.27
2016,4,11,17,45,559.0,61.5,0.8,27.5,208.5,43.88,31.77
2016,4,11,18,0,491.0,53.0,0.6,27.0,152.0,39.45,27.88
2016,4,11,18,15,377.0,41.0,0.5,26.5,102.5,31.51,20.78
2016,4,11,18,30,263.0,29.0,0.4,26.0,53.0,23.11,12.48
2016,4,11,18,45,131.5,14.5,0.35,25.5,26.5,13.82,0.0
2016,4,11,19,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,15,0.0,2.5,3.7,13.0,2.5,2.38,0.0
2016,4,12,6,30,0.0,5.0,3.7,13.0,5.0,4.62,0.0
2016,4,12,6,45,0.0,12.5,3.75,13.5,12.5,11.57,3.96
2016,4,12,7,0,0.0,20.0,3.8,14.0,20.0,18.54,10.1
2016,4,12,7,15,0.0,29.0,3.7,14.5,29.0,26.9,17.38
2016,4,12,7,30,0.0,38.0,3.6,15.0,38.0,35.28,24.56
2016,4,12,7,45,0.0,56.5,3.5,15.5,56.5,52.52,39.13
2016,4,12,8,0,0.0,75.0,3.4,16.0,75.0,69.82,53.48
2016,4,12,8,15,0.0,92.5,3.45,16.5,92.5,87.0,67.5
2016,4,12,8,30,0.0,110.0,3.5,17.0,110.0,104.16,81.27
2016,4,12,8,45,0.0,114.0,3.6,17.5,114.0,107.65,83.65
2016,4,12,9,0,0.0,118.0,3.7,18.0,118.0,111.26,86.12
2016,4,12,9,15,0.0,129.0,3.7,18.5,129.0,121.84,94.23
2016,4,12,9,30,0.0,140.0,3.7,19.0,140.0,132.4,102.24
2016,4,12,9,45,0.0,143.5,3.7,19.5,143.5,135.58,104.3
2016,4,12,10,0,0.0,147.0,3.7,20.0,147.0,138.79,106.39
2016,4,12,10,15,6.5,199.5,3.65,20.0,205.0,196.1,151.66
2016,4,12,10,30,13.0,252.0,3.6,20.0,263.0,253.63,196.26
2016,4,12,10,45,10.5,222.5,3.55,20.5,231.5,221.53,170.55
2016,4,12,11,0,8.0,193.0,3.5,21.0,200.0,190.1,145.58
2016,4,12,11,15,5.5,173.5,3.5,21.0,179.0,168.71,128.71
2016,4,12,11,30,3.0,154.0,3.5,21.0,158.0,147.57,111.98
2016,4,12,11,45,8.0,205.0,3.5,21.5,213.0,200.4,152.98
2016,4,12,12,0,13.0,256.0,3.5,22.0,268.0,252.81,192.83
2016,4,12,12,15,14.0,267.5,3.5,22.0,280.5,263.65,200.9
2016,4,12,12,30,15.0,279.0,3.5,22.0,293.0,274.24,208.88
2016,4,12,12,45,14.0,269.5,3.55,22.5,283.0,263.33,200.17
2016,4,12,13,0,13.0,260.0,3.6,23.0,273.0,252.55,191.65
2016,4,12,13,15,13.5,265.5,3.65,23.0,278.5,256.82,194.99
2016,4,12,13,30,14.0,271.0,3.7,23.0,284.0,260.92,198.2
2016,4,12,13,45,10.5,225.5,3.75,23.5,235.5,215.83,163.55
2016,4,12,14,0,7.0,180.0,3.8,24.0,187.0,171.26,129.15
2016,4,12,14,15,9.5,210.5,3.85,24.0,219.0,199.65,151.28
2016,4,12,14,30,12.0,241.0,3.9,24.0,251.0,227.12,172.51
2016,4,12,14,45,7.5,201.5,4.0,24.0,207.5,188.56,143.02
2016,4,12,15,0,3.0,162.0,4.1,24.0,164.0,150.55,113.77
2016,4,12,15,15,4.0,176.0,4.1,24.0,179.0,162.72,123.56
2016,4,12,15,30,5.0,190.0,4.1,24.0,194.0,174.29,132.85
2016,4,12,15,45,10.5,202.0,4.1,24.0,209.0,184.67,141.13
2016,4,12,16,0,16.0,214.0,4.1,24.0,224.0,193.51,148.19
2016,4,12,16,15,8.0,136.5,4.05,23.5,141.5,125.73,95.57
2016,4,12,16,30,0.0,59.0,4.0,23.0,59.0,54.89,39.29
2016,4,12,16,45,0.0,69.5,3.95,22.5,69.5,64.67,47.58
2016,4,12,17,0,0.0,80.0,3.9,22.0,80.0,74.28,58.54
2016,4,12,17,15,0.0,67.5,3.75,21.5,67.5,62.79,48.94
2016,4,12,17,30,0.0,55.0,3.6,21.0,55.0,51.13,39.02
2016,4,12,17,45,131.5,67.5,3.45,20.5,94.0,53.07,40.77
2016,4,12,18,0,263.0,80.0,3.3,20.0,133.0,62.51,48.73
2016,4,12,18,15,180.0,57.5,3.5,19.5,88.5,45.85,33.73
2016,4,12,18,30,97.0,35.0,3.7,19.0,44.0,28.58,17.47
2016,4,12,18,45,48.5,17.5,3.95,18.5,22.0,16.68,0.0
2016,4,12,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
