Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,21,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,13,6,15,64.0,13.0,2.7,14.0,17.5,40.38,0.0
2016,4,13,6,30,128.0,26.0,2.8,14.0,35.0,118.53,75.91
2016,4,13,6,45,236.0,43.5,2.9,14.5,79.0,206.28,165.24
2016,4,13,7,0,344.0,61.0,3.0,15.0,123.0,300.12,247.34
2016,4,13,7,15,172.0,34.5,3.0,15.0,65.5,164.35,136.73
2016,4,13,7,30,0.0,8.0,3.0,15.0,8.0,7.41,0.69
2016,4,13,7,45,0.0,16.0,3.0,15.5,16.0,14.83,7.04
2016,4,13,8,0,0.0,24.0,3.0,16.0,24.0,22.27,13.31
2016,4,13,8,15,0.0,56.5,2.95,16.5,56.5,52.54,38.7
2016,4,13,8,30,0.0,89.0,2.9,17.0,89.0,83.08,63.83
2016,4,13,8,45,0.0,113.0,2.85,17.5,113.0,106.62,82.77
2016,4,13,9,0,0.0,137.0,2.8,18.0,137.0,130.21,101.44
2016,4,13,9,15,0.0,146.5,2.75,18.0,146.5,139.21,108.31
2016,4,13,9,30,0.0,156.0,2.7,18.0,156.0,148.21,115.19
2016,4,13,9,45,3.5,177.5,2.65,18.5,180.5,172.38,134.02
2016,4,13,10,0,7.0,199.0,2.6,19.0,205.0,196.56,152.58
2016,4,13,10,15,8.0,204.0,2.6,19.5,210.5,201.96,156.18
2016,4,13,10,30,9.0,209.0,2.6,20.0,216.0,207.38,159.84
2016,4,13,10,45,8.5,203.5,2.6,20.5,211.0,201.11,154.39
2016,4,13,11,0,8.0,198.0,2.6,21.0,206.0,194.93,149.09
2016,4,13,11,15,14.5,262.5,2.6,21.0,276.0,262.97,201.39
2016,4,13,11,30,21.0,327.0,2.6,21.0,346.0,330.61,252.2
2016,4,13,11,45,24.5,348.5,2.6,21.5,371.0,360.56,273.63
2016,4,13,12,0,28.0,370.0,2.6,22.0,396.0,381.64,288.45
2016,4,13,12,15,22.5,336.5,2.65,22.0,357.5,336.44,254.77
2016,4,13,12,30,17.0,303.0,2.7,22.0,319.0,298.5,226.45
2016,4,13,12,45,15.0,280.0,2.75,22.5,294.5,273.97,207.7
2016,4,13,13,0,13.0,257.0,2.8,23.0,270.0,249.79,189.13
2016,4,13,13,15,10.0,217.5,2.8,23.0,227.5,209.97,158.91
2016,4,13,13,30,7.0,178.0,2.8,23.0,185.0,170.63,128.79
2016,4,13,13,45,10.0,217.0,2.8,23.5,226.5,207.76,157.25
2016,4,13,14,0,13.0,256.0,2.8,24.0,268.0,243.93,184.51
2016,4,13,14,15,40.0,320.5,2.75,24.0,355.0,311.01,235.38
2016,4,13,14,30,67.0,385.0,2.7,24.0,442.0,374.86,282.75
2016,4,13,14,45,466.0,250.5,2.65,24.0,610.0,443.57,335.3
2016,4,13,15,0,865.0,116.0,2.6,24.0,778.0,492.46,367.49
2016,4,13,15,15,463.5,211.5,2.5,23.5,564.5,354.91,264.76
2016,4,13,15,30,62.0,307.0,2.4,23.0,351.0,281.59,213.91
2016,4,13,15,45,58.0,283.0,2.35,23.0,322.0,254.8,193.84
2016,4,13,16,0,54.0,259.0,2.3,23.0,293.0,228.7,174.05
2016,4,13,16,15,409.5,177.0,2.2,22.5,392.5,201.69,139.1
2016,4,13,16,30,765.0,95.0,2.1,22.0,492.0,158.93,90.78
2016,4,13,16,45,733.5,90.0,2.05,22.0,436.0,107.23,58.53
2016,4,13,17,0,702.0,85.0,2.0,22.0,380.0,53.69,40.8
2016,4,13,17,15,657.5,78.5,1.8,21.5,322.5,51.63,39.3
2016,4,13,17,30,613.0,72.0,1.6,21.0,265.0,49.39,37.54
2016,4,13,17,45,544.5,64.0,1.4,20.5,209.0,45.71,34.39
2016,4,13,18,0,476.0,56.0,1.2,20.0,153.0,41.83,30.87
2016,4,13,18,15,367.5,43.5,1.15,19.0,104.0,33.56,23.34
2016,4,13,18,30,259.0,31.0,1.1,18.0,55.0,24.79,14.65
2016,4,13,18,45,129.5,15.5,1.1,17.5,27.5,12.24,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,14,6,15,115.0,12.5,2.3,12.5,21.0,62.54,0.0
2016,4,14,6,30,230.0,25.0,2.5,13.0,42.0,170.48,116.99
2016,4,14,6,45,353.5,37.5,2.75,13.5,90.0,264.47,213.93
2016,4,14,7,0,477.0,50.0,3.0,14.0,138.0,368.15,304.68
2016,4,14,7,15,550.5,58.5,3.0,14.5,194.5,446.05,371.14
2016,4,14,7,30,624.0,67.0,3.0,15.0,251.0,529.16,438.69
2016,4,14,7,45,312.0,84.0,3.0,16.0,176.0,343.39,285.6
2016,4,14,8,0,0.0,101.0,3.0,17.0,101.0,96.59,75.26
2016,4,14,8,15,0.0,125.0,3.0,17.5,125.0,120.63,94.92
2016,4,14,8,30,0.0,149.0,3.0,18.0,149.0,144.54,113.83
2016,4,14,8,45,1.0,158.5,3.05,19.0,159.5,153.93,120.54
2016,4,14,9,0,2.0,168.0,3.1,20.0,170.0,163.49,127.32
2016,4,14,9,15,5.5,190.0,3.05,20.5,194.5,188.23,146.37
2016,4,14,9,30,9.0,212.0,3.0,21.0,219.0,212.98,165.14
2016,4,14,9,45,15.5,246.5,2.95,21.5,258.5,253.3,195.79
2016,4,14,10,0,22.0,281.0,2.9,22.0,298.0,293.54,225.8
2016,4,14,10,15,28.5,310.0,2.85,22.5,333.0,340.74,260.49
2016,4,14,10,30,35.0,339.0,2.8,23.0,368.0,375.13,285.05
2016,4,14,10,45,68.0,384.5,2.8,23.5,443.0,451.78,341.19
2016,4,14,11,0,101.0,430.0,2.8,24.0,518.0,527.19,394.82
2016,4,14,11,15,258.5,411.5,2.8,24.0,644.5,673.4,501.93
2016,4,14,11,30,416.0,393.0,2.8,24.0,771.0,801.72,592.51
2016,4,14,11,45,675.0,257.5,2.8,24.5,880.5,898.74,662.83
2016,4,14,12,0,934.0,122.0,2.8,25.0,990.0,975.37,711.38
2016,4,14,12,15,935.0,122.5,2.75,25.0,995.0,954.52,696.44
2016,4,14,12,30,936.0,123.0,2.7,25.0,1000.0,930.48,680.38
2016,4,14,12,45,935.5,122.5,2.7,25.5,996.0,901.17,660.01
2016,4,14,13,0,935.0,122.0,2.7,26.0,992.0,869.03,637.83
2016,4,14,13,15,932.0,121.5,2.65,26.0,979.5,832.23,613.44
2016,4,14,13,30,929.0,121.0,2.6,26.0,967.0,793.03,587.34
2016,4,14,13,45,924.5,119.5,2.6,26.0,945.5,749.67,558.13
2016,4,14,14,0,920.0,118.0,2.6,26.0,924.0,704.36,525.58
2016,4,14,14,15,913.0,116.5,2.55,26.0,895.0,655.78,489.71
2016,4,14,14,30,906.0,115.0,2.5,26.0,866.0,605.86,451.98
2016,4,14,14,45,896.5,113.0,2.5,26.0,829.0,553.13,411.39
2016,4,14,15,0,887.0,111.0,2.5,26.0,792.0,499.74,369.09
2016,4,14,15,15,874.5,108.5,2.5,25.5,749.0,444.3,324.69
2016,4,14,15,30,862.0,106.0,2.5,25.0,706.0,388.99,278.99
2016,4,14,15,45,845.5,103.0,2.5,25.0,657.0,326.27,226.27
2016,4,14,16,0,829.0,100.0,2.5,25.0,608.0,270.49,178.45
2016,4,14,16,15,806.5,96.0,2.45,24.5,554.5,214.22,131.79
2016,4,14,16,30,784.0,92.0,2.4,24.0,501.0,160.26,90.25
2016,4,14,16,45,752.5,87.5,2.4,24.0,444.0,107.85,57.49
2016,4,14,17,0,721.0,83.0,2.4,24.0,387.0,53.52,40.31
2016,4,14,17,15,677.0,77.0,2.2,23.0,329.5,50.46,38.04
2016,4,14,17,30,633.0,71.0,2.0,22.0,272.0,48.55,36.64
2016,4,14,17,45,565.0,63.0,1.8,21.0,215.0,44.81,33.53
2016,4,14,18,0,497.0,55.0,1.6,20.0,158.0,40.87,30.04
2016,4,14,18,15,388.0,43.5,1.6,19.0,108.5,33.47,23.27
2016,4,14,18,30,279.0,32.0,1.6,18.0,59.0,25.65,15.46
2016,4,14,18,45,139.5,16.0,1.6,17.5,29.5,12.81,0.0
2016,4,14,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,72.0,15.0,1.25,12.5,20.5,46.2,0.0
2016,4,15,6,30,144.0,30.0,1.5,13.0,41.0,135.88,95.44
2016,4,15,6,45,250.5,47.5,1.75,14.0,87.0,220.5,177.55
2016,4,15,7,0,357.0,65.0,2.0,15.0,133.0,314.64,258.73
2016,4,15,7,15,178.5,59.0,2.05,15.5,93.0,191.81,158.89
2016,4,15,7,30,0.0,53.0,2.1,16.0,53.0,49.26,36.22
2016,4,15,7,45,13.5,102.5,2.2,17.0,108.0,109.62,87.08
2016,4,15,8,0,27.0,152.0,2.3,18.0,163.0,183.79,147.53
2016,4,15,8,15,61.5,185.5,2.25,18.5,215.0,248.57,199.59
2016,4,15,8,30,96.0,219.0,2.2,19.0,267.0,314.91,251.42
2016,4,15,8,45,69.0,232.0,2.2,19.5,268.5,305.18,241.31
2016,4,15,9,0,42.0,245.0,2.2,20.0,270.0,294.09,230.47
2016,4,15,9,15,101.5,284.5,2.2,20.5,352.5,390.46,304.78
2016,4,15,9,30,161.0,324.0,2.2,21.0,435.0,502.13,387.19
2016,4,15,9,45,502.0,225.5,2.25,21.5,600.0,739.23,564.89
2016,4,15,10,0,843.0,127.0,2.3,22.0,765.0,959.3,712.89
2016,4,15,10,15,853.5,129.5,2.35,22.5,802.5,976.58,719.71
2016,4,15,10,30,864.0,132.0,2.4,23.0,840.0,982.33,721.17
2016,4,15,10,45,875.5,131.0,2.45,23.5,871.5,990.51,724.46
2016,4,15,11,0,887.0,130.0,2.5,24.0,903.0,995.37,725.7
2016,4,15,11,15,892.0,131.0,2.55,24.5,925.0,992.59,722.16
2016,4,15,11,30,897.0,132.0,2.6,25.0,947.0,986.37,716.61
2016,4,15,11,45,895.5,136.0,2.7,25.5,959.5,973.56,707.4
2016,4,15,12,0,894.0,140.0,2.8,26.0,972.0,957.44,696.18
2016,4,15,12,15,894.5,140.0,2.85,26.0,977.0,936.21,682.64
2016,4,15,12,30,895.0,140.0,2.9,26.0,982.0,911.98,667.18
2016,4,15,12,45,894.5,139.5,3.0,26.5,978.0,883.58,648.0
2016,4,15,13,0,894.0,139.0,3.1,27.0,974.0,852.49,627.0
2016,4,15,13,15,891.0,138.5,3.2,27.0,961.5,816.89,604.07
2016,4,15,13,30,888.0,138.0,3.3,27.0,949.0,779.03,579.39
2016,4,15,13,45,883.0,137.0,3.4,27.0,928.0,737.23,550.73
2016,4,15,14,0,878.0,136.0,3.5,27.0,907.0,693.64,519.4
2016,4,15,14,15,870.0,134.0,3.55,27.0,877.5,645.78,484.09
2016,4,15,14,30,862.0,132.0,3.6,27.0,848.0,596.77,447.05
2016,4,15,14,45,853.5,129.0,3.7,27.0,812.0,545.77,407.62
2016,4,15,15,0,845.0,126.0,3.8,27.0,776.0,489.78,363.42
2016,4,15,15,15,831.0,123.5,3.8,27.0,733.0,435.28,318.88
2016,4,15,15,30,817.0,121.0,3.8,27.0,690.0,381.24,273.59
2016,4,15,15,45,797.0,118.0,3.85,27.0,641.5,325.72,226.59
2016,4,15,16,0,777.0,115.0,3.9,27.0,593.0,271.82,180.68
2016,4,15,16,15,753.0,110.5,3.9,26.5,540.0,217.83,136.2
2016,4,15,16,30,729.0,106.0,3.9,26.0,487.0,160.46,92.09
2016,4,15,16,45,694.5,101.0,3.9,25.5,431.0,110.22,60.55
2016,4,15,17,0,660.0,96.0,3.9,25.0,375.0,64.08,49.11
2016,4,15,17,15,614.0,88.5,3.65,24.0,318.5,58.95,45.13
2016,4,15,17,30,568.0,81.0,3.4,23.0,262.0,56.32,43.17
2016,4,15,17,45,498.5,71.5,3.15,22.5,207.0,51.74,39.29
2016,4,15,18,0,429.0,62.0,2.9,22.0,152.0,46.89,34.96
2016,4,15,18,15,327.5,48.0,2.85,21.0,104.0,36.55,25.7
2016,4,15,18,30,226.0,34.0,2.8,20.0,56.0,26.46,16.06
2016,4,15,18,45,113.0,17.0,2.8,19.5,28.0,13.41,0.0
2016,4,15,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,6,15,35.5,15.0,3.55,16.0,18.0,30.13,0.0
2016,4,16,6,30,71.0,30.0,3.7,16.0,36.0,88.86,61.66
2016,4,16,6,45,155.0,53.5,3.85,16.5,79.5,167.04,133.19
2016,4,16,7,0,239.0,77.0,4.0,17.0,123.0,251.22,206.1
2016,4,16,7,15,119.5,57.5,4.2,17.5,80.5,152.31,124.78
2016,4,16,7,30,0.0,38.0,4.4,18.0,38.0,35.28,24.18
2016,4,16,7,45,0.0,44.5,4.6,18.5,44.5,41.34,29.21
2016,4,16,8,0,0.0,51.0,4.8,19.0,51.0,47.4,34.11
2016,4,16,8,15,0.0,78.0,5.05,19.5,78.0,72.61,54.78
2016,4,16,8,30,0.0,105.0,5.3,20.0,105.0,98.96,76.05
2016,4,16,8,45,0.0,109.0,5.55,20.5,109.0,102.56,78.53
2016,4,16,9,0,0.0,113.0,5.8,21.0,113.0,106.25,81.08
2016,4,16,9,15,2.5,148.5,5.85,21.5,150.0,143.39,110.56
2016,4,16,9,30,5.0,184.0,5.9,22.0,187.0,180.76,139.74
2016,4,16,9,45,4.0,172.5,6.0,22.5,175.0,167.84,128.85
2016,4,16,10,0,3.0,161.0,6.1,23.0,163.0,155.27,118.4
2016,4,16,10,15,1.5,146.0,6.1,23.5,147.0,139.09,105.16
2016,4,16,10,30,0.0,131.0,6.1,24.0,131.0,123.14,92.18
2016,4,16,10,45,0.0,130.5,6.15,24.5,130.5,122.62,91.45
2016,4,16,11,0,0.0,130.0,6.2,25.0,130.0,122.11,90.75
2016,4,16,11,15,4.0,156.0,6.2,25.0,159.5,150.62,113.03
2016,4,16,11,30,8.0,182.0,6.2,25.0,189.0,178.96,135.01
2016,4,16,11,45,6.0,167.5,6.25,25.5,173.0,163.0,122.24
2016,4,16,12,0,4.0,153.0,6.3,26.0,157.0,147.2,109.67
2016,4,16,12,15,11.0,234.0,6.25,26.0,244.5,229.45,172.97
2016,4,16,12,30,18.0,315.0,6.2,26.0,332.0,310.69,234.41
2016,4,16,12,45,12.0,241.0,6.2,26.5,253.0,235.19,176.76
2016,4,16,13,0,6.0,167.0,6.2,27.0,174.0,160.71,119.57
2016,4,16,13,15,10.0,217.5,6.2,26.5,227.5,210.02,157.8
2016,4,16,13,30,14.0,268.0,6.2,26.0,281.0,258.28,194.95
2016,4,16,13,45,17.0,292.5,6.25,26.0,308.0,281.11,212.36
2016,4,16,14,0,20.0,317.0,6.3,26.0,335.0,303.09,229.13
2016,4,16,14,15,23.0,319.0,6.3,25.5,339.0,304.37,230.76
2016,4,16,14,30,26.0,321.0,6.3,25.0,343.0,299.3,227.61
2016,4,16,14,45,21.5,295.0,6.3,25.0,313.0,277.48,211.22
2016,4,16,15,0,17.0,269.0,6.3,25.0,283.0,250.5,190.86
2016,4,16,15,15,12.0,235.0,6.2,25.0,245.0,217.17,165.48
2016,4,16,15,30,7.0,201.0,6.1,25.0,207.0,184.57,140.55
2016,4,16,15,45,7.0,195.5,6.1,25.0,200.5,178.41,136.09
2016,4,16,16,0,7.0,190.0,6.1,25.0,194.0,172.09,131.49
2016,4,16,16,15,3.5,149.5,5.9,24.5,151.5,136.06,103.73
2016,4,16,16,30,0.0,109.0,5.7,24.0,109.0,100.27,75.77
2016,4,16,16,45,0.0,118.0,5.55,23.5,118.0,107.08,81.74
2016,4,16,17,0,0.0,127.0,5.4,23.0,127.0,112.73,91.0
2016,4,16,17,15,0.0,107.5,5.2,22.5,107.5,96.13,77.31
2016,4,16,17,30,0.0,88.0,5.0,22.0,88.0,79.42,63.28
2016,4,16,17,45,146.0,83.5,4.85,22.0,114.5,64.67,50.54
2016,4,16,18,0,292.0,79.0,4.7,22.0,141.0,59.07,45.44
2016,4,16,18,15,206.0,59.0,4.65,21.5,96.0,47.04,34.59
2016,4,16,18,30,120.0,39.0,4.6,21.0,51.0,31.69,20.34
2016,4,16,18,45,60.0,19.5,4.6,21.0,25.5,16.25,0.0
2016,4,16,19,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.6,20.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,3.5,3.05,19.0,3.5,3.34,0.0
2016,4,17,6,30,0.0,7.0,3.2,19.0,7.0,6.48,0.0
2016,4,17,6,45,0.0,17.5,3.35,19.5,17.5,16.22,7.69
2016,4,17,7,0,0.0,28.0,3.5,20.0,28.0,25.97,16.03
2016,4,17,7,15,0.0,41.5,3.65,20.0,41.5,38.54,26.7
2016,4,17,7,30,0.0,55.0,3.8,20.0,55.0,51.13,37.26
2016,4,17,7,45,0.0,68.5,4.0,20.5,68.5,63.73,47.57
2016,4,17,8,0,0.0,82.0,4.2,21.0,82.0,76.72,58.02
2016,4,17,8,15,0.0,96.0,4.35,21.5,96.0,90.36,68.82
2016,4,17,8,30,0.0,110.0,4.5,22.0,110.0,103.96,79.44
2016,4,17,8,45,0.0,122.5,4.7,22.5,122.5,116.03,88.68
2016,4,17,9,0,0.0,135.0,4.9,23.0,135.0,128.07,97.82
2016,4,17,9,15,20.0,216.5,4.95,23.0,230.5,228.63,177.62
2016,4,17,9,30,40.0,298.0,5.0,23.0,326.0,346.52,268.49
2016,4,17,9,45,42.0,317.0,5.05,23.5,348.0,366.56,282.27
2016,4,17,10,0,44.0,336.0,5.1,24.0,370.0,386.32,295.96
2016,4,17,10,15,45.5,352.0,5.05,24.0,388.5,402.01,307.01
2016,4,17,10,30,47.0,368.0,5.0,24.0,407.0,417.37,317.81
2016,4,17,10,45,49.0,381.5,5.0,24.0,423.5,430.2,326.82
2016,4,17,11,0,51.0,395.0,5.0,24.0,440.0,442.64,335.56
2016,4,17,11,15,41.0,385.0,4.95,24.0,422.0,419.15,317.39
2016,4,17,11,30,31.0,375.0,4.9,24.0,404.0,396.11,299.68
2016,4,17,11,45,33.0,378.5,4.85,24.5,409.5,398.06,300.38
2016,4,17,12,0,35.0,382.0,4.8,25.0,415.0,399.73,300.85
2016,4,17,12,15,85.5,434.5,4.7,24.5,515.5,491.51,369.92
2016,4,17,12,30,136.0,487.0,4.6,24.0,616.0,582.33,436.63
2016,4,17,12,45,153.0,486.5,4.55,24.0,631.0,586.15,439.2
2016,4,17,13,0,170.0,486.0,4.5,24.0,646.0,588.46,441.03
2016,4,17,13,15,91.5,366.0,4.5,24.0,452.0,408.93,309.47
2016,4,17,13,30,13.0,246.0,4.5,24.0,258.0,237.49,179.61
2016,4,17,13,45,6.5,183.5,4.5,24.0,189.5,174.8,131.8
2016,4,17,14,0,0.0,121.0,4.5,24.0,121.0,112.69,83.55
2016,4,17,14,15,6.0,183.5,4.5,23.5,189.0,173.25,131.27
2016,4,17,14,30,12.0,246.0,4.5,23.0,257.0,231.71,176.88
2016,4,17,14,45,6.0,164.5,4.55,23.0,170.0,154.87,117.38
2016,4,17,15,0,0.0,83.0,4.6,23.0,83.0,77.47,56.51
2016,4,17,15,15,3.0,138.5,4.7,23.0,141.0,129.17,97.75
2016,4,17,15,30,6.0,194.0,4.8,23.0,199.0,178.26,136.58
2016,4,17,15,45,3.0,120.0,4.95,23.0,122.5,111.87,84.39
2016,4,17,16,0,0.0,46.0,5.1,23.0,46.0,42.81,29.18
2016,4,17,16,15,0.0,31.0,5.05,22.5,31.0,28.82,17.96
2016,4,17,16,30,0.0,16.0,5.0,22.0,16.0,14.86,6.6
2016,4,17,16,45,0.0,13.0,5.0,22.0,13.0,12.06,4.33
2016,4,17,17,0,0.0,10.0,5.0,22.0,10.0,9.27,2.4
2016,4,17,17,15,0.0,8.5,4.85,21.5,8.5,7.88,1.22
2016,4,17,17,30,0.0,7.0,4.7,21.0,7.0,6.48,0.03
2016,4,17,17,45,0.0,5.5,4.55,21.0,5.5,5.09,0.0
2016,4,17,18,0,0.0,4.0,4.4,21.0,4.0,3.7,0.0
2016,4,17,18,15,0.0,2.5,4.25,20.5,2.5,2.31,0.0
2016,4,17,18,30,0.0,1.0,4.1,20.0,1.0,0.92,0.0
2016,4,17,18,45,0.0,0.5,3.95,20.0,0.5,0.46,0.0
2016,4,17,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,3.0,2.8,16.0,3.0,2.86,0.0
2016,4,18,6,30,0.0,6.0,2.9,16.0,6.0,5.55,0.0
2016,4,18,6,45,0.0,12.0,3.05,16.5,12.0,11.11,3.61
2016,4,18,7,0,0.0,18.0,3.2,17.0,18.0,16.68,8.45
2016,4,18,7,15,0.0,25.5,3.3,17.0,25.5,23.65,14.46
2016,4,18,7,30,0.0,33.0,3.4,17.0,33.0,30.62,20.4
2016,4,18,7,45,0.0,33.0,3.5,17.5,33.0,30.63,20.3
2016,4,18,8,0,0.0,33.0,3.6,18.0,33.0,30.64,20.18
2016,4,18,8,15,0.0,88.0,3.6,18.5,88.0,82.28,62.99
2016,4,18,8,30,0.0,143.0,3.6,19.0,143.0,137.84,107.95
2016,4,18,8,45,0.0,96.5,3.6,19.5,96.5,90.2,68.62
2016,4,18,9,0,0.0,50.0,3.6,20.0,50.0,46.53,32.66
2016,4,18,9,15,39.5,182.5,3.7,20.0,210.0,220.33,173.85
2016,4,18,9,30,79.0,315.0,3.8,20.0,370.0,401.95,314.4
2016,4,18,9,45,253.0,313.0,3.9,20.5,504.0,589.19,457.87
2016,4,18,10,0,427.0,311.0,4.0,21.0,638.0,764.91,586.32
2016,4,18,10,15,222.0,297.0,3.75,21.5,467.5,538.73,414.9
2016,4,18,10,30,17.0,283.0,3.5,22.0,297.0,288.25,220.18
2016,4,18,10,45,33.5,339.0,3.3,22.5,368.0,370.73,282.45
2016,4,18,11,0,50.0,395.0,3.1,23.0,439.0,441.66,333.6
2016,4,18,11,15,63.5,419.5,3.05,23.0,477.0,475.94,358.13
2016,4,18,11,30,77.0,444.0,3.0,23.0,515.0,509.13,381.78
2016,4,18,11,45,140.0,464.0,2.95,23.0,594.5,590.37,440.98
2016,4,18,12,0,203.0,484.0,2.9,23.0,674.0,659.46,490.17
2016,4,18,12,15,109.5,391.5,2.9,23.0,494.5,477.02,358.43
2016,4,18,12,30,16.0,299.0,2.9,23.0,315.0,293.98,221.79
2016,4,18,12,45,22.0,336.5,2.95,23.0,358.0,332.55,251.29
2016,4,18,13,0,28.0,374.0,3.0,23.0,401.0,370.7,279.56
2016,4,18,13,15,27.5,368.5,2.95,23.0,395.0,361.36,272.53
2016,4,18,13,30,27.0,363.0,2.9,23.0,389.0,352.1,265.75
2016,4,18,13,45,28.5,353.5,2.85,23.0,380.0,340.81,257.55
2016,4,18,14,0,30.0,344.0,2.8,23.0,371.0,329.5,249.34
2016,4,18,14,15,42.0,360.5,2.65,22.5,397.0,346.63,262.81
2016,4,18,14,30,54.0,377.0,2.5,22.0,423.0,361.71,274.56
2016,4,18,14,45,27.0,225.5,2.35,22.0,248.5,215.76,164.38
2016,4,18,15,0,0.0,74.0,2.2,22.0,74.0,69.05,49.9
2016,4,18,15,15,0.0,98.0,2.05,22.0,98.0,91.36,67.98
2016,4,18,15,30,0.0,122.0,1.9,22.0,122.0,112.97,85.31
2016,4,18,15,45,6.5,165.5,1.8,22.0,169.5,152.76,116.81
2016,4,18,16,0,13.0,209.0,1.7,22.0,217.0,189.28,145.41
2016,4,18,16,15,6.5,110.5,1.6,21.5,114.5,103.24,78.03
2016,4,18,16,30,0.0,12.0,1.5,21.0,12.0,11.14,3.57
2016,4,18,16,45,29.5,92.5,1.45,21.0,105.5,84.73,63.24
2016,4,18,17,0,59.0,173.0,1.4,21.0,199.0,139.35,108.23
2016,4,18,17,15,50.5,149.0,1.25,20.5,169.0,120.73,98.59
2016,4,18,17,30,42.0,125.0,1.1,20.0,139.0,102.81,83.73
2016,4,18,17,45,30.0,101.0,1.0,20.0,110.0,84.45,67.97
2016,4,18,18,0,18.0,77.0,0.9,20.0,81.0,65.64,51.49
2016,4,18,18,15,9.0,54.0,0.85,19.5,56.0,48.2,35.97
2016,4,18,18,30,0.0,31.0,0.8,19.0,31.0,28.4,18.05
2016,4,18,18,45,0.0,15.5,0.75,19.0,15.5,14.39,0.0
2016,4,18,19,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,6,15,56.0,17.5,1.4,17.0,23.0,54.5,0.0
2016,4,19,6,30,112.0,35.0,1.6,17.0,46.0,116.64,86.16
2016,4,19,6,45,197.0,56.0,1.85,17.5,90.0,193.45,154.8
2016,4,19,7,0,282.0,77.0,2.1,18.0,134.0,288.21,235.03
2016,4,19,7,15,141.0,76.5,2.05,18.0,105.0,192.26,157.17
2016,4,19,7,30,0.0,76.0,2.0,18.0,76.0,72.26,55.14
2016,4,19,7,45,12.0,115.5,2.0,18.5,120.5,122.53,97.04
2016,4,19,8,0,24.0,155.0,2.0,19.0,165.0,173.84,138.58
2016,4,19,8,15,16.0,163.5,1.95,19.5,170.5,174.58,137.97
2016,4,19,8,30,8.0,172.0,1.9,20.0,176.0,175.24,137.38
2016,4,19,8,45,15.0,199.5,1.85,20.5,208.0,208.95,163.46
2016,4,19,9,0,22.0,227.0,1.8,21.0,240.0,242.79,189.06
2016,4,19,9,15,16.0,220.5,1.75,21.0,230.5,229.04,177.45
2016,4,19,9,30,10.0,214.0,1.7,21.0,221.0,215.72,166.41
2016,4,19,9,45,15.5,247.5,1.7,21.5,259.5,254.1,195.37
2016,4,19,10,0,21.0,281.0,1.7,22.0,298.0,292.39,223.56
2016,4,19,10,15,17.5,272.5,1.7,22.0,287.0,279.24,212.93
2016,4,19,10,30,14.0,264.0,1.7,22.0,276.0,266.41,202.81
2016,4,19,10,45,12.5,247.5,1.7,22.5,258.5,247.92,188.18
2016,4,19,11,0,11.0,231.0,1.7,23.0,241.0,229.78,173.89
2016,4,19,11,15,18.0,293.0,1.7,23.0,310.0,295.99,223.63
2016,4,19,11,30,25.0,355.0,1.7,23.0,379.0,370.39,278.01
2016,4,19,11,45,21.0,329.0,1.75,23.5,349.0,331.18,248.28
2016,4,19,12,0,17.0,303.0,1.8,24.0,319.0,301.26,225.81
2016,4,19,12,15,14.0,264.0,1.8,24.0,277.5,260.47,195.53
2016,4,19,12,30,11.0,225.0,1.8,24.0,236.0,220.28,165.43
2016,4,19,12,45,11.0,224.0,1.8,24.0,235.0,218.55,164.25
2016,4,19,13,0,11.0,223.0,1.8,24.0,234.0,216.79,162.94
2016,4,19,13,15,102.5,348.0,1.8,24.0,443.0,401.48,302.05
2016,4,19,13,30,194.0,473.0,1.8,24.0,652.0,570.8,422.28
2016,4,19,13,45,115.0,423.5,1.8,24.0,529.5,459.74,341.57
2016,4,19,14,0,36.0,374.0,1.8,24.0,407.0,359.37,268.45
2016,4,19,14,15,70.5,392.5,1.85,24.0,453.5,391.07,292.82
2016,4,19,14,30,105.0,411.0,1.9,24.0,500.0,418.38,312.96
2016,4,19,14,45,59.0,329.5,1.95,24.0,379.5,319.35,240.34
2016,4,19,15,0,13.0,248.0,2.0,24.0,259.0,230.79,174.5
2016,4,19,15,15,18.5,256.5,2.05,23.5,270.0,238.28,181.1
2016,4,19,15,30,24.0,265.0,2.1,23.0,281.0,244.56,186.46
2016,4,19,15,45,12.0,193.5,2.15,23.0,201.5,178.36,136.0
2016,4,19,16,0,0.0,122.0,2.2,23.0,122.0,112.48,84.98
2016,4,19,16,15,42.0,175.5,2.2,23.0,197.5,159.11,120.65
2016,4,19,16,30,84.0,229.0,2.2,23.0,273.0,197.22,149.11
2016,4,19,16,45,44.5,186.5,2.2,23.0,209.5,155.98,119.02
2016,4,19,17,0,5.0,144.0,2.2,23.0,146.0,126.03,97.14
2016,4,19,17,15,226.0,125.0,1.95,22.5,199.0,92.55,74.06
2016,4,19,17,30,447.0,106.0,1.7,22.0,252.0,74.95,59.34
2016,4,19,17,45,377.0,93.0,1.5,21.5,199.5,67.49,53.07
2016,4,19,18,0,307.0,80.0,1.3,21.0,147.0,59.63,46.16
2016,4,19,18,15,223.5,60.5,1.25,20.5,101.5,46.1,34.05
2016,4,19,18,30,140.0,41.0,1.2,20.0,56.0,33.27,22.07
2016,4,19,18,45,70.0,20.5,1.15,20.0,28.0,17.09,0.0
2016,4,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,20,6,15,0.5,15.5,0.55,17.5,15.5,14.79,0.0
2016,4,20,6,30,1.0,31.0,0.6,18.0,31.0,31.78,19.54
2016,4,20,6,45,27.5,56.0,0.7,18.5,61.5,80.7,61.32
2016,4,20,7,0,54.0,81.0,0.8,19.0,92.0,126.17,99.98
2016,4,20,7,15,84.5,103.0,0.75,19.0,127.0,181.21,145.92
2016,4,20,7,30,115.0,125.0,0.7,19.0,162.0,229.11,184.95
2016,4,20,7,45,284.5,130.0,0.65,19.5,244.0,371.38,298.75
2016,4,20,8,0,454.0,135.0,0.6,20.0,326.0,530.14,417.25
2016,4,20,8,15,507.0,148.0,0.6,20.0,389.5,602.15,466.83
2016,4,20,8,30,560.0,161.0,0.6,20.0,453.0,676.0,517.01
2016,4,20,8,45,597.5,165.0,0.65,20.5,506.0,732.83,553.65
2016,4,20,9,0,635.0,169.0,0.7,21.0,559.0,784.66,585.82
2016,4,20,9,15,657.0,175.0,0.75,21.5,607.0,823.68,608.87
2016,4,20,9,30,679.0,181.0,0.8,22.0,655.0,860.92,630.66
2016,4,20,9,45,704.5,181.0,0.9,22.5,699.5,892.87,649.7
2016,4,20,10,0,730.0,181.0,1.0,23.0,744.0,922.61,667.31
2016,4,20,10,15,742.5,184.0,1.05,23.0,780.5,940.59,677.89
2016,4,20,10,30,755.0,187.0,1.1,23.0,817.0,955.67,686.9
2016,4,20,10,45,764.5,189.5,1.15,23.5,846.5,964.26,690.63
2016,4,20,11,0,774.0,192.0,1.2,24.0,876.0,964.13,689.09
2016,4,20,11,15,780.5,193.5,1.2,24.0,897.0,962.75,687.51
2016,4,20,11,30,787.0,195.0,1.2,24.0,918.0,958.16,684.08
2016,4,20,11,45,825.5,171.5,1.2,24.0,940.0,955.94,682.31
2016,4,20,12,0,864.0,148.0,1.2,24.0,962.0,943.25,674.05
2016,4,20,12,15,865.0,148.5,1.2,24.0,966.5,923.34,661.46
2016,4,20,12,30,866.0,149.0,1.2,24.0,971.0,900.53,647.15
2016,4,20,12,45,864.0,149.5,1.2,24.0,967.0,872.41,629.48
2016,4,20,13,0,862.0,150.0,1.2,24.0,963.0,841.81,610.21
2016,4,20,13,15,859.0,149.5,1.15,24.0,950.5,807.21,587.64
2016,4,20,13,30,856.0,149.0,1.1,24.0,938.0,770.48,563.61
2016,4,20,13,45,515.0,300.5,1.1,24.0,772.0,628.9,462.1
2016,4,20,14,0,174.0,452.0,1.1,24.0,606.0,512.43,375.85
2016,4,20,14,15,502.0,297.0,1.1,24.0,722.0,562.74,416.96
2016,4,20,14,30,830.0,142.0,1.1,24.0,838.0,590.48,437.82
2016,4,20,14,45,544.5,257.0,1.1,24.0,705.5,494.18,365.61
2016,4,20,15,0,259.0,372.0,1.1,24.0,573.0,426.36,315.46
2016,4,20,15,15,325.0,333.5,1.15,23.5,572.0,404.98,299.84
2016,4,20,15,30,391.0,295.0,1.2,23.0,571.0,376.93,277.54
2016,4,20,15,45,262.5,291.0,1.3,23.0,471.0,308.98,228.17
2016,4,20,16,0,134.0,287.0,1.4,23.0,371.0,262.32,196.11
2016,4,20,16,15,427.0,195.5,1.45,23.0,429.0,224.44,155.54
2016,4,20,16,30,720.0,104.0,1.5,23.0,487.0,164.78,96.23
2016,4,20,16,45,687.0,99.5,1.55,23.0,432.5,115.51,63.66
2016,4,20,17,0,654.0,95.0,1.6,23.0,378.0,70.14,45.02
2016,4,20,17,15,610.0,88.0,1.45,22.5,322.5,57.92,44.5
2016,4,20,17,30,566.0,81.0,1.3,22.0,267.0,55.67,42.78
2016,4,20,17,45,499.0,72.0,1.2,21.5,212.5,51.51,39.28
2016,4,20,18,0,432.0,63.0,1.1,21.0,158.0,47.1,35.37
2016,4,20,18,15,336.0,50.0,1.1,20.5,110.5,37.88,27.05
2016,4,20,18,30,240.0,37.0,1.1,20.0,63.0,28.68,18.34
2016,4,20,18,45,120.0,18.5,1.1,20.0,31.5,14.51,0.0
2016,4,20,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,0.5,0.3,18.0,0.5,0.46,0.0
2016,4,21,6,30,0.0,1.0,0.4,18.0,1.0,0.92,0.0
2016,4,21,6,45,0.0,1.5,0.55,18.5,1.5,1.39,0.0
2016,4,21,7,0,0.0,2.0,0.7,19.0,2.0,1.85,0.0
2016,4,21,7,15,0.0,3.0,0.7,19.0,3.0,2.78,0.0
2016,4,21,7,30,0.0,4.0,0.7,19.0,4.0,3.7,0.0
2016,4,21,7,45,0.0,5.5,0.75,19.5,5.5,5.1,0.0
2016,4,21,8,0,0.0,7.0,0.8,20.0,7.0,6.49,0.0
2016,4,21,8,15,0.0,20.5,0.8,20.5,20.5,19.03,10.24
2016,4,21,8,30,0.0,34.0,0.8,21.0,34.0,31.6,20.54
2016,4,21,8,45,0.0,45.5,0.85,21.5,45.5,42.32,29.18
2016,4,21,9,0,0.0,57.0,0.9,22.0,57.0,53.07,37.71
2016,4,21,9,15,0.0,71.5,0.9,22.0,71.5,66.63,48.5
2016,4,21,9,30,0.0,86.0,0.9,22.0,86.0,80.21,59.2
2016,4,21,9,45,21.0,207.0,0.95,22.5,223.0,227.42,174.4
2016,4,21,10,0,42.0,328.0,1.0,23.0,360.0,375.34,283.38
2016,4,21,10,15,201.0,354.5,1.0,23.0,521.5,568.45,424.23
2016,4,21,10,30,360.0,381.0,1.0,23.0,683.0,761.06,555.35
2016,4,21,10,45,590.0,271.5,1.05,23.5,785.5,879.86,635.95
2016,4,21,11,0,820.0,162.0,1.1,24.0,888.0,979.33,697.94
2016,4,21,11,15,826.0,163.0,1.15,24.0,909.5,976.95,695.28
2016,4,21,11,30,832.0,164.0,1.2,24.0,931.0,971.26,692.03
2016,4,21,11,45,852.5,153.5,1.3,24.5,948.5,957.05,683.03
2016,4,21,12,0,873.0,143.0,1.4,25.0,966.0,947.87,677.29
2016,4,21,12,15,874.0,143.5,1.5,25.0,971.0,927.83,665.9
2016,4,21,12,30,875.0,144.0,1.6,25.0,976.0,904.87,652.65
2016,4,21,12,45,874.0,144.0,1.7,25.0,972.0,876.96,636.08
2016,4,21,13,0,873.0,144.0,1.8,25.0,968.0,846.5,617.66
2016,4,21,13,15,870.0,143.5,1.85,25.0,955.5,811.61,595.63
2016,4,21,13,30,867.0,143.0,1.9,25.0,943.0,774.55,571.95
2016,4,21,13,45,858.5,143.5,2.0,25.0,921.5,732.45,544.05
2016,4,21,14,0,850.0,144.0,2.1,25.0,900.0,688.9,513.63
2016,4,21,14,15,842.5,142.0,2.15,25.0,871.0,640.91,479.06
2016,4,21,14,30,835.0,140.0,2.2,25.0,842.0,592.74,443.36
2016,4,21,14,45,825.5,137.0,2.25,25.0,806.5,541.87,404.66
2016,4,21,15,0,816.0,134.0,2.3,25.0,771.0,490.61,364.48
2016,4,21,15,15,802.0,131.0,2.3,24.5,728.0,437.31,322.12
2016,4,21,15,30,788.0,128.0,2.3,24.0,685.0,384.54,278.86
2016,4,21,15,45,771.0,123.5,2.3,24.0,637.5,330.38,233.11
2016,4,21,16,0,754.0,119.0,2.3,24.0,590.0,277.55,188.01
2016,4,21,16,15,432.5,177.0,2.2,23.5,442.0,212.5,146.28
2016,4,21,16,30,111.0,235.0,2.1,23.0,294.0,205.51,154.22
2016,4,21,16,45,188.0,204.5,2.05,23.0,291.5,171.78,126.21
2016,4,21,17,0,265.0,174.0,2.0,23.0,289.0,129.57,96.71
2016,4,21,17,15,248.0,150.5,1.9,22.5,246.5,109.51,88.43
2016,4,21,17,30,231.0,127.0,1.8,22.0,204.0,94.56,76.12
2016,4,21,17,45,202.5,104.5,1.7,22.0,162.5,79.53,63.28
2016,4,21,18,0,174.0,82.0,1.6,22.0,121.0,63.79,49.56
2016,4,21,18,15,129.5,60.5,1.55,21.5,84.5,48.08,35.64
2016,4,21,18,30,85.0,39.0,1.5,21.0,48.0,31.74,20.84
2016,4,21,18,45,42.5,19.5,1.5,20.5,24.0,17.16,2.13
2016,4,21,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,6,15,170.0,15.5,1.8,13.5,33.5,115.87,23.07
2016,4,22,6,30,340.0,31.0,2.1,14.0,67.0,240.68,188.4
2016,4,22,6,45,444.0,41.5,2.4,15.0,118.0,327.24,266.96
2016,4,22,7,0,548.0,52.0,2.7,16.0,169.0,423.52,348.93
2016,4,22,7,15,611.5,59.0,2.6,16.5,226.5,497.32,409.55
2016,4,22,7,30,675.0,66.0,2.5,17.0,284.0,575.28,470.18
2016,4,22,7,45,716.0,71.5,2.45,18.0,342.5,634.75,511.75
2016,4,22,8,0,757.0,77.0,2.4,19.0,401.0,699.21,555.2
2016,4,22,8,15,786.5,81.0,2.35,19.5,458.5,753.15,590.4
2016,4,22,8,30,816.0,85.0,2.3,20.0,516.0,806.52,624.18
2016,4,22,8,45,836.5,89.0,2.25,21.0,570.0,851.11,649.71
2016,4,22,9,0,857.0,93.0,2.2,22.0,624.0,886.32,668.24
2016,4,22,9,15,873.0,95.5,2.25,22.0,673.5,921.05,689.75
2016,4,22,9,30,889.0,98.0,2.3,22.0,723.0,953.33,709.54
2016,4,22,9,45,900.0,101.0,2.4,22.5,767.0,978.71,723.86
2016,4,22,10,0,911.0,104.0,2.5,23.0,811.0,1001.0,736.24
2016,4,22,10,15,920.0,105.5,2.55,23.0,848.0,1016.46,745.18
2016,4,22,10,30,929.0,107.0,2.6,23.0,885.0,1028.53,752.13
2016,4,22,10,45,934.0,109.0,2.65,23.5,914.5,1033.73,753.34
2016,4,22,11,0,939.0,111.0,2.7,24.0,944.0,1035.33,752.43
2016,4,22,11,15,943.5,112.0,2.7,24.0,966.0,1031.8,749.39
2016,4,22,11,30,948.0,113.0,2.7,24.0,988.0,1024.66,744.22
2016,4,22,11,45,950.5,113.0,2.75,24.5,1001.0,1011.07,734.08
2016,4,22,12,0,953.0,113.0,2.8,25.0,1014.0,994.03,721.9
2016,4,22,12,15,953.5,113.5,2.8,25.0,1018.5,972.3,707.75
2016,4,22,12,30,954.0,114.0,2.8,25.0,1023.0,947.38,691.61
2016,4,22,12,45,952.5,114.0,2.8,25.0,1018.5,917.25,672.06
2016,4,22,13,0,951.0,114.0,2.8,25.0,1014.0,884.32,650.65
2016,4,22,13,15,948.0,113.5,2.75,25.0,1000.5,847.11,625.96
2016,4,22,13,30,945.0,113.0,2.7,25.0,987.0,807.49,599.56
2016,4,22,13,45,939.5,112.5,2.7,25.0,965.0,763.86,570.55
2016,4,22,14,0,934.0,112.0,2.7,25.0,943.0,718.34,538.19
2016,4,22,14,15,927.0,110.5,2.65,25.0,913.5,669.35,502.04
2016,4,22,14,30,920.0,109.0,2.6,25.0,884.0,619.02,464.05
2016,4,22,14,45,909.5,108.0,2.6,25.0,846.5,566.17,423.39
2016,4,22,15,0,899.0,107.0,2.6,25.0,809.0,512.75,381.1
2016,4,22,15,15,886.5,104.5,2.5,25.0,765.5,456.95,335.62
2016,4,22,15,30,874.0,102.0,2.4,25.0,722.0,401.28,289.08
2016,4,22,15,45,857.5,99.0,2.35,25.0,672.5,344.36,240.82
2016,4,22,16,0,841.0,96.0,2.3,25.0,623.0,281.86,187.92
2016,4,22,16,15,819.5,92.5,2.15,24.5,569.5,225.67,140.84
2016,4,22,16,30,798.0,89.0,2.0,24.0,516.0,171.65,98.06
2016,4,22,16,45,769.0,84.5,1.85,24.0,459.5,118.64,62.31
2016,4,22,17,0,740.0,80.0,1.7,24.0,403.0,69.08,40.93
2016,4,22,17,15,698.5,75.0,1.5,23.0,345.5,48.29,36.12
2016,4,22,17,30,657.0,70.0,1.3,22.0,288.0,47.04,35.32
2016,4,22,17,45,596.5,62.5,1.15,21.5,231.5,43.65,32.48
2016,4,22,18,0,536.0,55.0,1.0,21.0,175.0,40.06,29.3
2016,4,22,18,15,435.0,44.5,1.0,20.0,123.5,33.55,23.42
2016,4,22,18,30,334.0,34.0,1.0,19.0,72.0,26.66,16.86
2016,4,22,18,45,167.0,17.0,1.05,18.5,36.0,13.14,1.1
2016,4,22,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
