Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,23,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,23,6,15,158.5,16.5,1.0,14.5,34.0,113.28,36.78
2016,4,23,6,30,317.0,33.0,1.1,15.0,68.0,231.91,181.05
2016,4,23,6,45,422.5,44.0,1.2,16.0,119.0,319.22,258.06
2016,4,23,7,0,528.0,55.0,1.3,17.0,170.0,416.29,338.62
2016,4,23,7,15,592.5,62.5,1.2,17.5,227.0,490.69,397.67
2016,4,23,7,30,657.0,70.0,1.1,18.0,284.0,569.31,456.61
2016,4,23,7,45,698.5,75.5,1.0,19.0,342.0,631.95,498.25
2016,4,23,8,0,740.0,81.0,0.9,20.0,400.0,692.32,536.05
2016,4,23,8,15,769.5,85.5,1.0,20.5,457.0,746.3,571.19
2016,4,23,8,30,799.0,90.0,1.1,21.0,514.0,799.73,605.2
2016,4,23,8,45,819.0,94.5,1.25,21.5,567.5,843.95,633.05
2016,4,23,9,0,839.0,99.0,1.4,22.0,621.0,886.4,659.45
2016,4,23,9,15,855.0,102.0,1.45,22.5,670.0,921.31,679.31
2016,4,23,9,30,871.0,105.0,1.5,23.0,719.0,945.8,692.34
2016,4,23,9,45,881.0,108.0,1.55,23.5,762.0,969.79,705.16
2016,4,23,10,0,891.0,111.0,1.6,24.0,805.0,990.74,716.05
2016,4,23,10,15,900.0,113.0,1.6,24.0,841.5,1006.44,724.38
2016,4,23,10,30,909.0,115.0,1.6,24.0,878.0,1018.8,730.78
2016,4,23,10,45,913.0,118.0,1.65,24.5,907.0,1023.88,732.09
2016,4,23,11,0,917.0,121.0,1.7,25.0,936.0,1025.42,731.4
2016,4,23,11,15,921.0,122.0,1.7,25.0,957.5,1021.35,728.11
2016,4,23,11,30,925.0,123.0,1.7,25.0,979.0,1013.78,722.83
2016,4,23,11,45,927.5,123.5,1.7,25.0,991.5,1000.82,714.35
2016,4,23,12,0,930.0,124.0,1.7,25.0,1004.0,984.48,703.91
2016,4,23,12,15,930.5,124.0,1.7,25.0,1008.5,962.58,690.06
2016,4,23,12,30,931.0,124.0,1.7,25.0,1013.0,937.6,674.35
2016,4,23,12,45,928.0,125.0,1.75,25.5,1008.0,907.61,654.74
2016,4,23,13,0,925.0,126.0,1.8,26.0,1003.0,874.99,633.41
2016,4,23,13,15,922.0,125.5,1.85,26.0,990.0,838.54,610.7
2016,4,23,13,30,919.0,125.0,1.9,26.0,977.0,799.78,586.23
2016,4,23,13,45,913.5,124.5,1.95,26.0,955.5,757.08,558.8
2016,4,23,14,0,908.0,124.0,2.0,26.0,934.0,712.58,527.78
2016,4,23,14,15,901.0,122.5,2.1,25.5,904.5,664.68,494.82
2016,4,23,14,30,894.0,121.0,2.2,25.0,875.0,615.51,459.72
2016,4,23,14,45,884.5,119.0,2.3,25.0,838.5,563.55,420.45
2016,4,23,15,0,875.0,117.0,2.4,25.0,802.0,510.99,379.4
2016,4,23,15,15,862.0,114.5,2.45,25.0,759.0,456.18,335.25
2016,4,23,15,30,849.0,112.0,2.5,25.0,716.0,395.94,285.86
2016,4,23,15,45,832.0,109.0,2.6,25.0,667.0,339.78,238.48
2016,4,23,16,0,815.0,106.0,2.7,25.0,618.0,284.86,191.5
2016,4,23,16,15,792.0,102.0,2.65,24.5,564.5,229.43,145.16
2016,4,23,16,30,769.0,98.0,2.6,24.0,511.0,176.39,103.14
2016,4,23,16,45,736.5,94.0,2.55,24.0,454.5,125.18,68.47
2016,4,23,17,0,704.0,90.0,2.5,24.0,398.0,71.78,42.72
2016,4,23,17,15,661.5,83.5,2.3,23.0,341.0,54.34,41.31
2016,4,23,17,30,619.0,77.0,2.1,22.0,284.0,52.28,39.84
2016,4,23,17,45,551.5,69.5,1.9,21.5,227.5,49.17,37.26
2016,4,23,18,0,484.0,62.0,1.7,21.0,171.0,45.91,34.37
2016,4,23,18,15,387.0,50.0,1.65,20.0,121.5,38.34,27.55
2016,4,23,18,30,290.0,38.0,1.6,19.0,72.0,30.3,19.96
2016,4,23,18,45,145.0,19.0,1.6,18.5,36.0,14.85,2.67
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,3.0,18.5,1.9,15.5,18.5,18.9,3.24
2016,4,24,6,30,6.0,37.0,2.1,16.0,37.0,41.26,27.99
2016,4,24,6,45,29.5,61.0,2.35,16.5,67.0,87.29,67.67
2016,4,24,7,0,53.0,85.0,2.6,17.0,97.0,129.56,104.1
2016,4,24,7,15,78.5,108.0,2.8,17.5,131.0,172.9,140.86
2016,4,24,7,30,104.0,131.0,3.0,18.0,165.0,228.87,187.01
2016,4,24,7,45,79.5,152.5,3.2,18.5,181.5,225.41,182.84
2016,4,24,8,0,55.0,174.0,3.4,19.0,198.0,230.71,185.48
2016,4,24,8,15,28.0,166.0,3.5,19.0,178.5,196.63,156.62
2016,4,24,8,30,1.0,158.0,3.6,19.0,159.0,153.94,120.71
2016,4,24,8,45,38.0,217.0,3.75,19.5,241.0,259.7,205.77
2016,4,24,9,0,75.0,276.0,3.9,20.0,323.0,358.48,282.49
2016,4,24,9,15,37.5,199.5,3.95,20.0,223.0,236.78,185.89
2016,4,24,9,30,0.0,123.0,4.0,20.0,123.0,115.66,88.1
2016,4,24,9,45,14.0,214.0,4.1,20.5,225.5,218.6,169.84
2016,4,24,10,0,28.0,305.0,4.2,21.0,328.0,336.73,260.38
2016,4,24,10,15,30.5,318.0,4.2,21.0,343.5,350.63,270.16
2016,4,24,10,30,33.0,331.0,4.2,21.0,359.0,364.31,280.07
2016,4,24,10,45,21.5,274.5,4.25,21.5,293.5,292.48,224.45
2016,4,24,11,0,10.0,218.0,4.3,22.0,228.0,216.25,165.16
2016,4,24,11,15,14.0,263.5,4.3,22.0,277.0,263.54,201.52
2016,4,24,11,30,18.0,309.0,4.3,22.0,326.0,310.43,236.93
2016,4,24,11,45,23.5,346.0,4.3,22.5,368.5,357.12,271.35
2016,4,24,12,0,29.0,383.0,4.3,23.0,411.0,395.22,298.91
2016,4,24,12,15,20.0,302.5,4.2,23.0,322.0,302.31,229.24
2016,4,24,12,30,11.0,222.0,4.1,23.0,233.0,217.54,164.84
2016,4,24,12,45,7.0,184.5,4.1,23.5,191.5,178.4,134.51
2016,4,24,13,0,3.0,147.0,4.1,24.0,150.0,139.74,104.34
2016,4,24,13,15,13.5,249.5,4.05,24.0,262.0,242.37,183.49
2016,4,24,13,30,24.0,352.0,4.0,24.0,374.0,342.19,258.52
2016,4,24,13,45,19.0,311.0,3.95,24.0,328.5,299.44,226.34
2016,4,24,14,0,14.0,270.0,3.9,24.0,283.0,257.47,194.87
2016,4,24,14,15,171.5,333.0,3.85,24.0,478.5,400.04,304.56
2016,4,24,14,30,329.0,396.0,3.8,24.0,674.0,523.74,395.34
2016,4,24,14,45,297.5,385.0,3.75,24.0,628.5,476.91,359.57
2016,4,24,15,0,266.0,374.0,3.7,24.0,583.0,432.95,326.38
2016,4,24,15,15,281.5,348.5,3.7,24.0,559.0,400.57,301.38
2016,4,24,15,30,297.0,323.0,3.7,24.0,535.0,366.7,274.55
2016,4,24,15,45,202.5,305.5,3.7,24.0,445.5,310.83,232.9
2016,4,24,16,0,108.0,288.0,3.7,24.0,356.0,265.64,200.49
2016,4,24,16,15,211.5,254.0,3.65,23.5,373.0,243.26,179.53
2016,4,24,16,30,315.0,220.0,3.6,23.0,390.0,209.31,148.94
2016,4,24,16,45,452.0,168.5,3.55,23.0,383.0,154.69,102.78
2016,4,24,17,0,589.0,117.0,3.5,23.0,376.0,90.96,59.49
2016,4,24,17,15,544.5,108.0,3.3,22.5,321.5,73.1,57.5
2016,4,24,17,30,500.0,99.0,3.1,22.0,267.0,69.57,54.75
2016,4,24,17,45,443.0,86.5,2.9,22.0,214.5,62.37,48.58
2016,4,24,18,0,386.0,74.0,2.7,22.0,162.0,54.75,41.84
2016,4,24,18,15,297.0,58.5,2.6,21.0,114.5,44.28,32.54
2016,4,24,18,30,208.0,43.0,2.5,20.0,67.0,33.3,22.42
2016,4,24,18,45,104.0,21.5,2.45,19.5,33.5,16.82,4.41
2016,4,24,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,109.5,20.5,2.55,19.5,33.0,95.54,45.43
2016,4,25,6,30,219.0,41.0,2.7,20.0,66.0,190.93,147.7
2016,4,25,6,45,313.5,56.0,2.85,20.5,114.0,271.25,217.84
2016,4,25,7,0,408.0,71.0,3.0,21.0,162.0,360.62,292.91
2016,4,25,7,15,472.5,81.5,3.2,21.5,216.0,436.38,354.63
2016,4,25,7,30,537.0,92.0,3.4,22.0,270.0,514.07,415.63
2016,4,25,7,45,380.0,135.5,3.6,22.5,273.5,464.93,373.82
2016,4,25,8,0,223.0,179.0,3.8,23.0,277.0,393.4,313.97
2016,4,25,8,15,123.5,189.5,3.9,23.5,245.0,315.2,249.69
2016,4,25,8,30,24.0,200.0,4.0,24.0,213.0,218.51,169.95
2016,4,25,8,45,38.5,233.0,4.15,24.5,256.0,278.54,216.3
2016,4,25,9,0,53.0,266.0,4.3,25.0,299.0,326.91,252.52
2016,4,25,9,15,100.5,302.5,4.35,25.0,371.5,409.83,315.79
2016,4,25,9,30,148.0,339.0,4.4,25.0,444.0,507.74,388.45
2016,4,25,9,45,221.0,352.5,4.45,25.5,520.5,590.54,448.86
2016,4,25,10,0,294.0,366.0,4.5,26.0,597.0,687.9,517.89
2016,4,25,10,15,317.0,378.5,4.5,26.0,638.0,721.42,540.43
2016,4,25,10,30,340.0,391.0,4.5,26.0,679.0,753.68,562.26
2016,4,25,10,45,578.0,278.5,4.5,26.5,786.5,878.05,653.23
2016,4,25,11,0,816.0,166.0,4.5,27.0,894.0,983.62,723.73
2016,4,25,11,15,821.0,166.5,4.5,27.0,914.5,979.65,719.64
2016,4,25,11,30,826.0,167.0,4.5,27.0,935.0,972.43,714.29
2016,4,25,11,45,851.5,152.5,4.55,27.5,953.0,958.99,703.79
2016,4,25,12,0,877.0,138.0,4.6,28.0,971.0,950.75,696.93
2016,4,25,12,15,877.5,138.0,4.55,28.0,975.5,929.75,682.55
2016,4,25,12,30,878.0,138.0,4.5,28.0,980.0,905.88,666.4
2016,4,25,12,45,873.5,140.5,4.5,28.5,974.5,877.25,646.02
2016,4,25,13,0,869.0,143.0,4.5,29.0,969.0,846.23,624.1
2016,4,25,13,15,866.0,142.0,4.45,29.0,956.0,811.13,600.44
2016,4,25,13,30,863.0,141.0,4.4,29.0,943.0,773.9,575.25
2016,4,25,13,45,487.0,295.0,4.35,29.0,746.0,607.44,452.1
2016,4,25,14,0,111.0,449.0,4.3,29.0,549.0,473.53,349.18
2016,4,25,14,15,471.0,294.0,4.25,29.0,696.0,544.31,406.36
2016,4,25,14,30,831.0,139.0,4.2,29.0,843.0,594.1,444.02
2016,4,25,14,45,816.0,139.5,4.2,29.0,806.0,543.65,404.67
2016,4,25,15,0,801.0,140.0,4.2,29.0,769.0,493.34,364.9
2016,4,25,15,15,787.0,137.0,4.1,29.0,727.0,440.92,322.51
2016,4,25,15,30,773.0,134.0,4.0,29.0,685.0,389.06,279.58
2016,4,25,15,45,750.0,132.0,3.95,29.0,637.0,336.03,235.28
2016,4,25,16,0,727.0,130.0,3.9,29.0,589.0,279.34,188.02
2016,4,25,16,15,702.5,125.0,3.75,28.5,537.5,227.33,145.26
2016,4,25,16,30,678.0,120.0,3.6,28.0,486.0,177.94,106.62
2016,4,25,16,45,644.5,114.0,3.5,28.0,432.0,129.83,73.89
2016,4,25,17,0,611.0,108.0,3.4,28.0,378.0,85.73,53.05
2016,4,25,17,15,566.5,100.0,3.2,27.5,323.0,66.53,50.78
2016,4,25,17,30,522.0,92.0,3.0,27.0,268.0,63.95,48.86
2016,4,25,17,45,456.0,82.0,2.8,26.5,215.0,58.99,44.79
2016,4,25,18,0,390.0,72.0,2.6,26.0,162.0,53.16,39.78
2016,4,25,18,15,300.5,57.0,2.65,25.5,115.0,43.05,30.87
2016,4,25,18,30,211.0,42.0,2.7,25.0,68.0,32.44,21.23
2016,4,25,18,45,105.5,21.0,2.8,24.5,34.0,16.39,4.5
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,20.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,91.0,22.0,4.05,20.0,33.0,80.7,41.98
2016,4,26,6,30,182.0,44.0,4.1,20.0,66.0,176.12,136.58
2016,4,26,6,45,259.0,63.0,4.15,20.5,112.5,250.15,201.27
2016,4,26,7,0,336.0,82.0,4.2,21.0,159.0,331.19,269.77
2016,4,26,7,15,399.0,95.5,4.3,21.0,211.5,402.35,328.94
2016,4,26,7,30,462.0,109.0,4.4,21.0,264.0,478.19,389.98
2016,4,26,7,45,346.0,144.5,4.55,21.5,273.0,437.97,355.36
2016,4,26,8,0,230.0,180.0,4.7,22.0,282.0,400.32,321.89
2016,4,26,8,15,139.5,200.0,4.8,22.5,264.5,341.13,271.99
2016,4,26,8,30,49.0,220.0,4.9,23.0,247.0,275.1,216.19
2016,4,26,8,45,360.5,190.0,5.05,23.5,415.5,553.8,438.45
2016,4,26,9,0,672.0,160.0,5.2,24.0,584.0,814.57,632.05
2016,4,26,9,15,691.5,165.5,5.25,24.0,631.0,851.43,655.39
2016,4,26,9,30,711.0,171.0,5.3,24.0,678.0,886.34,678.43
2016,4,26,9,45,726.0,175.0,5.4,24.5,719.5,913.08,694.59
2016,4,26,10,0,741.0,179.0,5.5,25.0,761.0,937.29,709.02
2016,4,26,10,15,752.0,182.5,5.55,25.0,796.5,954.32,719.65
2016,4,26,10,30,763.0,186.0,5.6,25.0,832.0,968.41,728.41
2016,4,26,10,45,765.5,192.0,5.7,25.5,859.0,967.77,726.04
2016,4,26,11,0,768.0,198.0,5.8,26.0,886.0,969.99,725.85
2016,4,26,11,15,773.0,199.5,5.85,26.0,906.0,967.0,723.37
2016,4,26,11,30,778.0,201.0,5.9,26.0,926.0,960.86,718.9
2016,4,26,11,45,780.5,202.0,5.95,26.5,937.5,948.76,709.03
2016,4,26,12,0,783.0,203.0,6.0,27.0,949.0,933.68,697.28
2016,4,26,12,15,438.0,342.5,5.95,27.0,760.0,737.22,553.17
2016,4,26,12,30,93.0,482.0,5.9,27.0,571.0,537.67,400.16
2016,4,26,12,45,234.5,459.5,5.9,27.5,683.0,632.08,471.71
2016,4,26,13,0,376.0,437.0,5.9,28.0,795.0,714.76,532.17
2016,4,26,13,15,301.0,456.5,5.85,28.0,741.0,653.61,486.43
2016,4,26,13,30,226.0,476.0,5.8,28.0,687.0,598.95,445.58
2016,4,26,13,45,153.5,455.5,5.8,28.0,597.5,515.28,384.24
2016,4,26,14,0,81.0,435.0,5.8,28.0,508.0,441.89,329.77
2016,4,26,14,15,197.5,418.5,5.7,28.0,588.5,487.68,365.23
2016,4,26,14,30,314.0,402.0,5.6,28.0,669.0,520.93,390.02
2016,4,26,14,45,209.0,391.0,5.6,28.0,565.5,442.53,331.32
2016,4,26,15,0,104.0,380.0,5.6,28.0,462.0,375.35,281.29
2016,4,26,15,15,116.0,360.5,5.5,27.5,447.5,348.16,261.49
2016,4,26,15,30,128.0,341.0,5.4,27.0,433.0,326.58,245.36
2016,4,26,15,45,97.0,308.5,5.3,27.0,375.5,288.56,216.87
2016,4,26,16,0,66.0,276.0,5.2,27.0,318.0,246.96,185.92
2016,4,26,16,15,118.5,258.5,4.95,26.5,326.0,228.85,170.42
2016,4,26,16,30,171.0,241.0,4.7,26.0,334.0,212.33,155.85
2016,4,26,16,45,85.5,182.5,4.5,26.0,229.0,158.44,118.13
2016,4,26,17,0,0.0,124.0,4.3,26.0,124.0,111.05,84.18
2016,4,26,17,15,141.5,136.0,4.1,25.5,184.0,106.78,85.21
2016,4,26,17,30,283.0,148.0,3.9,25.0,244.0,108.53,87.09
2016,4,26,17,45,230.5,125.0,3.7,24.5,194.0,93.48,74.56
2016,4,26,18,0,178.0,102.0,3.5,24.0,144.0,77.75,61.12
2016,4,26,18,15,123.0,74.0,3.5,23.5,99.5,59.87,45.46
2016,4,26,18,30,68.0,46.0,3.5,23.0,55.0,38.56,26.58
2016,4,26,18,45,34.0,23.0,3.55,23.0,27.5,20.09,7.45
2016,4,26,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,21.5,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,27,6,15,118.0,22.5,3.35,16.0,36.5,104.77,61.59
2016,4,27,6,30,236.0,45.0,3.4,16.0,73.0,205.91,163.2
2016,4,27,6,45,358.5,56.5,3.45,16.0,126.5,298.57,244.94
2016,4,27,7,0,481.0,68.0,3.5,16.0,180.0,406.87,337.18
2016,4,27,7,15,548.0,77.5,3.4,16.5,237.5,484.16,400.48
2016,4,27,7,30,615.0,87.0,3.3,17.0,295.0,565.7,464.34
2016,4,27,7,45,676.5,89.5,3.25,17.5,357.0,638.4,518.26
2016,4,27,8,0,738.0,92.0,3.2,18.0,419.0,713.63,571.3
2016,4,27,8,15,769.5,97.0,3.15,19.0,477.0,765.36,604.19
2016,4,27,8,30,801.0,102.0,3.1,20.0,535.0,821.08,639.01
2016,4,27,8,45,831.5,103.0,3.05,21.0,592.0,870.4,668.24
2016,4,27,9,0,862.0,104.0,3.0,22.0,649.0,918.41,695.82
2016,4,27,9,15,878.5,107.0,2.95,22.5,699.5,954.14,715.84
2016,4,27,9,30,895.0,110.0,2.9,23.0,750.0,979.16,728.55
2016,4,27,9,45,909.5,111.5,2.9,24.0,795.0,1005.94,741.42
2016,4,27,10,0,924.0,113.0,2.9,25.0,840.0,1029.75,752.22
2016,4,27,10,15,932.5,114.5,2.8,25.5,877.0,1044.5,757.69
2016,4,27,10,30,941.0,116.0,2.7,26.0,914.0,1055.82,761.09
2016,4,27,10,45,947.0,117.0,2.65,26.5,944.0,1060.64,760.95
2016,4,27,11,0,953.0,118.0,2.6,27.0,974.0,1061.85,758.75
2016,4,27,11,15,956.5,119.0,2.6,27.0,995.0,1057.0,754.94
2016,4,27,11,30,960.0,120.0,2.6,27.0,1016.0,1048.53,749.05
2016,4,27,11,45,965.0,118.5,2.6,27.5,1029.5,1035.45,738.95
2016,4,27,12,0,970.0,117.0,2.6,28.0,1043.0,1018.87,726.83
2016,4,27,12,15,970.0,117.5,2.6,28.0,1046.5,996.2,712.43
2016,4,27,12,30,970.0,118.0,2.6,28.0,1050.0,970.36,696.09
2016,4,27,12,45,968.5,117.5,2.6,28.0,1045.0,939.29,676.41
2016,4,27,13,0,967.0,117.0,2.6,28.0,1040.0,905.43,654.9
2016,4,27,13,15,964.0,116.0,2.55,28.0,1026.0,867.29,630.12
2016,4,27,13,30,961.0,115.0,2.5,28.0,1012.0,826.73,603.66
2016,4,27,13,45,955.5,114.5,2.5,28.0,989.5,782.56,574.94
2016,4,27,14,0,950.0,114.0,2.5,28.0,967.0,736.5,543.21
2016,4,27,14,15,943.0,112.5,2.4,28.0,936.5,686.94,507.16
2016,4,27,14,30,936.0,111.0,2.3,28.0,906.0,636.03,469.34
2016,4,27,14,45,925.5,109.5,2.25,28.0,868.0,582.14,428.67
2016,4,27,15,0,915.0,108.0,2.2,28.0,830.0,527.68,386.43
2016,4,27,15,15,902.5,106.0,2.0,28.0,786.0,471.64,341.41
2016,4,27,15,30,890.0,104.0,1.8,28.0,742.0,415.71,295.4
2016,4,27,15,45,872.0,102.0,1.65,28.0,691.5,358.39,247.7
2016,4,27,16,0,854.0,100.0,1.5,28.0,641.0,295.74,195.62
2016,4,27,16,15,832.5,96.5,1.35,28.0,587.0,238.94,148.48
2016,4,27,16,30,811.0,93.0,1.2,28.0,533.0,184.31,105.29
2016,4,27,16,45,779.0,89.0,1.1,28.0,475.5,130.76,68.71
2016,4,27,17,0,747.0,85.0,1.0,28.0,418.0,80.99,45.21
2016,4,27,17,15,705.5,79.5,0.85,27.5,359.5,51.13,37.76
2016,4,27,17,30,664.0,74.0,0.7,27.0,301.0,49.65,36.75
2016,4,27,17,45,598.5,67.0,0.55,26.5,243.0,46.8,34.45
2016,4,27,18,0,533.0,60.0,0.4,26.0,185.0,43.79,31.87
2016,4,27,18,15,435.5,49.5,0.45,25.5,133.0,37.47,26.24
2016,4,27,18,30,338.0,39.0,0.5,25.0,81.0,30.8,20.01
2016,4,27,18,45,169.0,19.5,0.6,24.5,40.5,15.04,4.5
2016,4,27,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,4,28,6,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,28,6,15,129.0,22.0,1.45,16.0,38.0,109.92,68.58
2016,4,28,6,30,258.0,44.0,1.7,17.0,76.0,216.13,170.68
2016,4,28,6,45,356.0,57.0,2.0,18.0,126.5,298.31,241.92
2016,4,28,7,0,454.0,70.0,2.3,19.0,177.0,393.24,320.79
2016,4,28,7,15,517.0,79.5,2.45,19.5,232.0,466.82,380.28
2016,4,28,7,30,580.0,89.0,2.6,20.0,287.0,544.31,440.48
2016,4,28,7,45,626.5,95.5,2.8,20.5,344.0,609.32,488.97
2016,4,28,8,0,673.0,102.0,3.0,21.0,401.0,675.93,536.29
2016,4,28,8,15,704.0,107.0,3.25,21.5,456.5,729.17,572.85
2016,4,28,8,30,735.0,112.0,3.5,22.0,512.0,782.12,608.59
2016,4,28,8,45,760.0,115.5,3.8,22.5,564.5,822.96,635.4
2016,4,28,9,0,785.0,119.0,4.1,23.0,617.0,867.12,664.33
2016,4,28,9,15,801.5,122.5,4.1,23.5,665.0,901.66,684.83
2016,4,28,9,30,818.0,126.0,4.1,24.0,713.0,933.87,703.57
2016,4,28,9,45,831.0,129.0,4.2,24.5,755.5,959.59,718.34
2016,4,28,10,0,844.0,132.0,4.3,25.0,798.0,982.45,731.2
2016,4,28,10,15,853.0,134.0,4.3,25.0,833.5,997.25,739.61
2016,4,28,10,30,862.0,136.0,4.3,25.0,869.0,1000.16,740.26
2016,4,28,10,45,866.0,139.5,4.35,25.5,897.0,1005.21,741.41
2016,4,28,11,0,870.0,143.0,4.4,26.0,925.0,1006.88,740.43
2016,4,28,11,15,874.0,144.0,4.4,26.0,945.0,1002.67,736.91
2016,4,28,11,30,878.0,145.0,4.4,26.0,965.0,995.13,731.36
2016,4,28,11,45,873.0,150.0,4.45,26.5,975.0,979.57,719.47
2016,4,28,12,0,868.0,155.0,4.5,27.0,985.0,960.92,705.71
2016,4,28,12,15,867.5,155.5,4.45,27.0,988.0,939.37,691.02
2016,4,28,12,30,867.0,156.0,4.4,27.0,991.0,915.06,674.56
2016,4,28,12,45,853.5,163.5,4.4,27.5,982.0,888.11,655.3
2016,4,28,13,0,840.0,171.0,4.4,28.0,973.0,853.72,631.08
2016,4,28,13,15,834.5,170.5,4.35,28.0,959.0,816.78,606.16
2016,4,28,13,30,829.0,170.0,4.3,28.0,945.0,778.04,579.9
2016,4,28,13,45,800.0,182.5,4.25,28.0,917.0,732.31,546.74
2016,4,28,14,0,771.0,195.0,4.2,28.0,889.0,686.85,513.29
2016,4,28,14,15,760.5,193.0,4.15,28.0,859.5,638.96,478.04
2016,4,28,14,30,750.0,191.0,4.1,28.0,830.0,592.03,442.72
2016,4,28,14,45,386.5,242.5,4.05,28.0,571.0,405.36,303.9
2016,4,28,15,0,23.0,294.0,4.0,28.0,312.0,275.43,205.88
2016,4,28,15,15,53.5,312.5,3.95,27.5,352.0,292.15,219.19
2016,4,28,15,30,84.0,331.0,3.9,27.0,392.0,310.92,233.29
2016,4,28,15,45,57.0,289.0,3.85,27.0,329.0,262.09,196.96
2016,4,28,16,0,30.0,247.0,3.8,27.0,266.0,216.79,163.45
2016,4,28,16,15,65.0,243.0,3.65,26.5,280.0,215.44,161.76
2016,4,28,16,30,100.0,239.0,3.5,26.0,294.0,209.28,156.13
2016,4,28,16,45,50.0,172.5,3.35,26.0,200.0,148.83,111.67
2016,4,28,17,0,0.0,106.0,3.2,26.0,106.0,96.55,72.51
2016,4,28,17,15,0.0,90.0,3.0,25.5,90.0,82.44,64.65
2016,4,28,17,30,0.0,74.0,2.8,25.0,74.0,68.35,53.0
2016,4,28,17,45,67.0,90.0,2.65,24.5,106.0,73.7,57.74
2016,4,28,18,0,134.0,106.0,2.5,24.0,138.0,83.03,65.63
2016,4,28,18,15,92.0,75.0,2.55,23.5,94.0,60.65,46.16
2016,4,28,18,30,50.0,44.0,2.6,23.0,50.0,37.22,25.57
2016,4,28,18,45,25.5,23.0,2.7,23.0,26.0,20.16,8.43
2016,4,28,19,0,1.0,2.0,2.8,23.0,2.0,1.91,0.0
2016,4,28,19,15,0.5,1.0,2.95,23.0,1.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,45,2.5,2.0,2.7,20.5,2.0,0.0,0.0
2016,4,29,6,0,5.0,4.0,2.7,21.0,4.0,5.96,0.0
2016,4,29,6,15,56.0,26.0,2.8,21.0,32.5,64.13,38.67
2016,4,29,6,30,107.0,48.0,2.9,21.0,61.0,131.67,101.24
2016,4,29,6,45,158.5,73.0,3.05,21.5,104.5,196.43,156.7
2016,4,29,7,0,210.0,98.0,3.2,22.0,148.0,264.51,213.7
2016,4,29,7,15,131.5,115.5,3.55,22.5,150.0,227.75,183.47
2016,4,29,7,30,53.0,133.0,3.9,23.0,152.0,183.36,145.73
2016,4,29,7,45,110.5,161.0,4.25,23.5,208.0,270.52,216.26
2016,4,29,8,0,168.0,189.0,4.6,24.0,264.0,350.13,279.08
2016,4,29,8,15,92.5,191.5,4.75,24.0,233.5,279.28,220.83
2016,4,29,8,30,17.0,194.0,4.9,24.0,203.0,205.61,159.8
2016,4,29,8,45,14.5,202.0,5.1,24.5,210.5,210.32,162.68
2016,4,29,9,0,12.0,210.0,5.3,25.0,218.0,215.11,165.51
2016,4,29,9,15,12.0,219.0,5.35,25.5,227.0,223.28,171.02
2016,4,29,9,30,12.0,228.0,5.4,26.0,236.0,231.51,176.55
2016,4,29,9,45,41.0,296.5,5.45,26.5,328.5,342.14,260.84
2016,4,29,10,0,70.0,365.0,5.5,27.0,421.0,442.4,334.9
2016,4,29,10,15,103.0,395.5,5.45,27.0,481.5,504.65,380.56
2016,4,29,10,30,136.0,426.0,5.4,27.0,542.0,578.82,434.04
2016,4,29,10,45,140.5,442.0,5.4,27.5,565.5,595.3,444.08
2016,4,29,11,0,145.0,458.0,5.4,28.0,589.0,610.81,453.59
2016,4,29,11,15,78.0,335.5,5.35,28.0,406.5,405.11,303.69
2016,4,29,11,30,11.0,213.0,5.3,28.0,224.0,211.56,157.59
2016,4,29,11,45,32.0,327.5,5.25,28.0,358.5,347.03,259.54
2016,4,29,12,0,53.0,442.0,5.2,28.0,493.0,474.97,352.56
2016,4,29,12,15,111.0,472.0,5.15,28.0,579.0,556.16,411.81
2016,4,29,12,30,169.0,502.0,5.1,28.0,665.0,626.83,462.66
2016,4,29,12,45,212.0,494.5,5.05,28.5,698.0,645.61,475.56
2016,4,29,13,0,255.0,487.0,5.0,29.0,731.0,661.12,486.17
2016,4,29,13,15,215.0,485.0,4.9,29.0,689.0,613.24,451.27
2016,4,29,13,30,175.0,483.0,4.8,29.0,647.0,567.43,417.96
2016,4,29,13,45,214.5,466.5,4.75,29.0,663.0,568.62,419.7
2016,4,29,14,0,254.0,450.0,4.7,29.0,679.0,562.06,415.57
2016,4,29,14,15,282.0,427.5,4.6,28.5,674.5,543.49,403.18
2016,4,29,14,30,310.0,405.0,4.5,28.0,670.0,522.4,388.59
2016,4,29,14,45,373.5,378.5,4.4,28.0,684.0,514.18,382.19
2016,4,29,15,0,437.0,352.0,4.3,28.0,698.0,494.21,366.41
2016,4,29,15,15,419.5,340.5,4.1,28.0,658.5,455.58,336.27
2016,4,29,15,30,402.0,329.0,3.9,28.0,619.0,413.0,303.02
2016,4,29,15,45,370.5,320.0,3.75,28.0,573.0,369.36,269.09
2016,4,29,16,0,339.0,311.0,3.6,28.0,527.0,328.76,237.59
2016,4,29,16,15,288.0,294.5,3.35,27.5,467.5,282.07,203.09
2016,4,29,16,30,237.0,278.0,3.1,27.0,408.0,247.59,178.92
2016,4,29,16,45,275.0,225.5,2.9,27.0,361.0,190.24,134.68
2016,4,29,17,0,313.0,173.0,2.7,27.0,314.0,136.28,96.98
2016,4,29,17,15,226.0,170.5,2.55,26.5,265.0,122.07,97.45
2016,4,29,17,30,139.0,168.0,2.4,26.0,216.0,125.14,100.5
2016,4,29,17,45,114.0,136.5,2.25,25.5,171.0,104.19,83.2
2016,4,29,18,0,89.0,105.0,2.1,25.0,126.0,82.39,64.78
2016,4,29,18,15,54.0,73.5,2.05,24.5,85.0,61.76,46.92
2016,4,29,18,30,19.0,42.0,2.0,24.0,44.0,37.14,25.43
2016,4,29,18,45,9.5,22.0,2.0,24.0,23.0,20.16,8.74
2016,4,29,19,0,0.0,2.0,2.0,24.0,2.0,1.91,0.0
2016,4,29,19,15,0.0,1.0,2.05,23.5,1.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,30,5,45,8.0,4.0,3.15,13.0,4.0,0.0,0.0
2016,4,30,6,0,16.0,8.0,3.3,13.0,8.0,14.53,0.0
2016,4,30,6,15,119.5,28.5,3.4,13.5,43.0,107.97,73.21
2016,4,30,6,30,223.0,49.0,3.5,14.0,78.0,205.09,164.94
2016,4,30,6,45,322.0,63.5,3.65,14.5,128.5,288.47,238.54
2016,4,30,7,0,421.0,78.0,3.8,15.0,179.0,381.22,317.85
2016,4,30,7,15,320.0,106.0,3.9,16.0,194.5,364.88,303.26
2016,4,30,7,30,219.0,134.0,4.0,17.0,210.0,326.04,269.23
2016,4,30,7,45,436.0,122.5,4.15,18.0,308.0,494.24,406.16
2016,4,30,8,0,653.0,111.0,4.3,19.0,406.0,672.95,543.01
2016,4,30,8,15,685.0,117.0,4.25,19.5,461.5,727.6,579.67
2016,4,30,8,30,717.0,123.0,4.2,20.0,517.0,782.02,615.92
2016,4,30,8,45,747.5,125.5,4.2,20.5,571.0,830.38,647.18
2016,4,30,9,0,778.0,128.0,4.2,21.0,625.0,872.97,673.83
2016,4,30,9,15,528.0,229.5,4.0,21.5,578.5,768.15,592.75
2016,4,30,9,30,278.0,331.0,3.8,22.0,532.0,636.49,488.05
2016,4,30,9,45,394.5,312.5,3.6,22.5,615.5,728.12,555.01
2016,4,30,10,0,511.0,294.0,3.4,23.0,699.0,835.45,628.85
2016,4,30,10,15,690.5,216.5,3.2,23.5,790.0,933.9,695.5
2016,4,30,10,30,870.0,139.0,3.0,24.0,881.0,1012.98,742.97
2016,4,30,10,45,880.5,138.0,2.8,24.5,911.0,1019.75,742.38
2016,4,30,11,0,891.0,137.0,2.6,25.0,941.0,1023.21,740.31
2016,4,30,11,15,895.5,138.0,2.35,25.0,962.0,1019.4,734.53
2016,4,30,11,30,900.0,139.0,2.1,25.0,983.0,1012.19,726.59
2016,4,30,11,45,907.5,136.5,1.9,25.5,997.0,1001.09,715.38
2016,4,30,12,0,915.0,134.0,1.7,26.0,1011.0,986.66,702.15
2016,4,30,12,15,915.5,134.5,1.6,26.0,1015.0,965.35,687.42
2016,4,30,12,30,916.0,135.0,1.5,26.0,1019.0,941.07,670.96
2016,4,30,12,45,916.5,133.5,1.4,26.5,1015.0,912.15,650.38
2016,4,30,13,0,917.0,132.0,1.3,27.0,1011.0,880.55,628.25
2016,4,30,13,15,914.0,131.5,1.3,27.0,998.0,844.48,605.83
2016,4,30,13,30,911.0,131.0,1.3,27.0,985.0,806.17,581.83
2016,4,30,13,45,907.5,129.0,1.35,27.0,963.5,764.1,555.69
2016,4,30,14,0,904.0,127.0,1.4,27.0,942.0,720.12,526.19
2016,4,30,14,15,897.5,125.5,1.35,27.0,913.0,672.96,492.65
2016,4,30,14,30,891.0,124.0,1.3,27.0,884.0,624.5,457.4
2016,4,30,14,45,883.5,121.0,1.3,27.0,848.5,573.18,419.57
2016,4,30,15,0,876.0,118.0,1.3,27.0,813.0,521.1,379.99
2016,4,30,15,15,863.5,115.5,1.25,27.0,770.0,466.74,337.31
2016,4,30,15,30,851.0,113.0,1.2,27.0,727.0,406.94,289.58
2016,4,30,15,45,838.0,109.0,1.15,27.0,679.5,351.37,243.76
2016,4,30,16,0,825.0,105.0,1.1,27.0,632.0,296.61,197.83
2016,4,30,16,15,803.5,101.0,1.05,26.5,579.0,241.11,152.18
2016,4,30,16,30,782.0,97.0,1.0,26.0,526.0,187.81,109.96
2016,4,30,16,45,756.0,92.0,0.95,26.0,471.0,135.68,73.24
2016,4,30,17,0,730.0,87.0,0.9,26.0,416.0,86.66,48.17
2016,4,30,17,15,689.5,81.5,0.85,25.5,358.5,52.24,39.03
2016,4,30,17,30,649.0,76.0,0.8,25.0,301.0,50.85,38.09
2016,4,30,17,45,592.0,68.5,0.8,24.5,245.0,47.68,35.51
2016,4,30,18,0,535.0,61.0,0.8,24.0,189.0,44.31,32.62
2016,4,30,18,15,442.0,50.5,0.85,23.0,137.5,38.02,27.06
2016,4,30,18,30,349.0,40.0,0.9,22.0,86.0,31.38,20.9
2016,4,30,18,45,203.0,25.0,0.95,21.5,48.5,19.91,9.03
2016,4,30,19,0,57.0,10.0,1.0,21.0,11.0,9.53,0.0
2016,4,30,19,15,28.5,5.0,1.0,20.5,5.5,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,5,45,16.5,5.0,2.7,14.5,5.5,0.0,0.0
2016,5,1,6,0,33.0,10.0,3.0,15.0,11.0,23.85,0.0
2016,5,1,6,15,150.5,28.0,3.25,15.5,46.5,133.61,93.23
2016,5,1,6,30,268.0,46.0,3.5,16.0,82.0,224.84,180.24
2016,5,1,6,45,355.0,59.5,3.75,16.5,131.0,302.56,248.78
2016,5,1,7,0,442.0,73.0,4.0,17.0,180.0,388.39,321.88
2016,5,1,7,15,221.0,78.5,4.1,17.5,132.0,249.67,207.33
2016,5,1,7,30,0.0,84.0,4.2,18.0,84.0,79.86,61.45
2016,5,1,7,45,0.0,100.0,4.35,18.5,100.0,95.53,74.26
2016,5,1,8,0,0.0,116.0,4.5,19.0,116.0,111.14,86.67
2016,5,1,8,15,11.0,159.0,4.5,19.5,165.5,164.35,129.85
2016,5,1,8,30,22.0,202.0,4.5,20.0,215.0,218.4,172.71
2016,5,1,8,45,14.5,197.5,4.55,20.5,206.0,205.43,161.14
2016,5,1,9,0,7.0,193.0,4.6,21.0,197.0,192.82,150.05
2016,5,1,9,15,14.0,228.5,4.55,21.0,238.5,234.87,182.94
2016,5,1,9,30,21.0,264.0,4.5,21.0,280.0,277.01,215.37
2016,5,1,9,45,29.0,296.5,4.5,21.5,319.0,330.45,255.59
2016,5,1,10,0,37.0,329.0,4.5,22.0,358.0,370.93,285.31
2016,5,1,10,15,29.5,321.5,4.5,22.0,345.5,353.04,270.9
2016,5,1,10,30,22.0,314.0,4.5,22.0,333.0,323.91,248.21
2016,5,1,10,45,18.0,289.5,4.5,22.5,305.0,294.56,225.1
2016,5,1,11,0,14.0,265.0,4.5,23.0,277.0,265.79,202.48
2016,5,1,11,15,64.5,370.5,4.5,23.0,430.5,427.3,325.26
2016,5,1,11,30,115.0,476.0,4.5,23.0,584.0,587.01,441.63
2016,5,1,11,45,105.5,478.5,4.5,23.5,579.0,565.82,424.3
2016,5,1,12,0,96.0,481.0,4.5,24.0,574.0,553.14,413.87
2016,5,1,12,15,54.0,358.5,4.5,24.0,411.5,390.96,295.14
2016,5,1,12,30,12.0,236.0,4.5,24.0,249.0,231.66,174.87
2016,5,1,12,45,34.5,342.0,4.5,24.0,376.0,350.54,265.28
2016,5,1,13,0,57.0,448.0,4.5,24.0,503.0,462.67,347.85
2016,5,1,13,15,70.0,454.0,4.55,24.0,521.0,472.37,355.01
2016,5,1,13,30,83.0,460.0,4.6,24.0,539.0,480.7,361.51
2016,5,1,13,45,141.0,459.5,4.65,24.0,589.0,510.74,384.87
2016,5,1,14,0,199.0,459.0,4.7,24.0,639.0,537.73,405.49
2016,5,1,14,15,151.0,439.0,4.7,23.5,573.5,476.78,360.88
2016,5,1,14,30,103.0,419.0,4.7,23.0,508.0,426.18,323.73
2016,5,1,14,45,199.5,395.0,4.75,23.0,557.5,442.44,336.86
2016,5,1,15,0,296.0,371.0,4.8,23.0,607.0,448.17,340.78
2016,5,1,15,15,482.5,281.5,4.75,23.0,641.0,431.89,326.54
2016,5,1,15,30,669.0,192.0,4.7,23.0,675.0,399.69,297.2
2016,5,1,15,45,543.5,220.5,4.7,23.0,596.0,344.18,252.94
2016,5,1,16,0,418.0,249.0,4.7,23.0,517.0,299.22,218.38
2016,5,1,16,15,519.0,194.0,4.55,22.5,498.5,251.79,175.73
2016,5,1,16,30,620.0,139.0,4.4,22.0,480.0,191.87,122.9
2016,5,1,16,45,582.5,132.0,4.3,22.0,426.0,145.87,89.83
2016,5,1,17,0,545.0,125.0,4.2,22.0,372.0,104.38,67.21
2016,5,1,17,15,477.5,124.0,3.95,21.5,319.0,84.23,67.24
2016,5,1,17,30,410.0,123.0,3.7,21.0,266.0,86.16,69.26
2016,5,1,17,45,351.5,107.5,3.5,20.5,214.5,77.3,61.83
2016,5,1,18,0,293.0,92.0,3.3,20.0,163.0,71.12,56.46
2016,5,1,18,15,220.5,72.0,3.3,19.5,117.5,56.65,43.59
2016,5,1,18,30,148.0,52.0,3.3,19.0,72.0,41.66,29.95
2016,5,1,18,45,74.0,29.5,3.3,19.0,39.5,24.26,12.71
2016,5,1,19,0,0.0,7.0,3.3,19.0,7.0,6.67,0.0
2016,5,1,19,15,0.0,3.5,3.4,18.5,3.5,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,15.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,2,5,45,21.5,5.0,4.65,13.0,5.5,0.0,0.0
2016,5,2,6,0,43.0,10.0,4.8,13.0,11.0,28.27,0.0
2016,5,2,6,15,155.0,27.5,4.95,13.0,46.0,135.49,97.54
2016,5,2,6,30,267.0,45.0,5.1,13.0,81.0,222.99,181.66
2016,5,2,6,45,133.5,47.5,5.3,13.0,65.5,143.8,118.57
2016,5,2,7,0,0.0,50.0,5.5,13.0,50.0,46.47,34.27
2016,5,2,7,15,0.0,65.0,5.55,13.0,65.0,60.86,46.69
2016,5,2,7,30,0.0,80.0,5.6,13.0,80.0,75.57,59.17
2016,5,2,7,45,12.5,124.5,5.65,13.5,130.0,131.37,106.43
2016,5,2,8,0,25.0,169.0,5.7,14.0,180.0,188.59,153.87
2016,5,2,8,15,27.5,190.5,5.7,14.0,204.5,224.05,182.49
2016,5,2,8,30,30.0,212.0,5.7,14.0,229.0,248.56,201.86
2016,5,2,8,45,15.0,150.5,5.7,14.0,159.0,157.15,125.97
2016,5,2,9,0,0.0,89.0,5.7,14.0,89.0,82.98,63.75
2016,5,2,9,15,0.0,109.0,5.6,14.0,109.0,102.13,79.43
2016,5,2,9,30,0.0,129.0,5.5,14.0,129.0,121.45,95.07
2016,5,2,9,45,6.0,187.5,5.45,14.5,192.5,184.39,146.06
2016,5,2,10,0,12.0,246.0,5.4,15.0,256.0,247.94,196.46
2016,5,2,10,15,6.0,153.0,5.25,15.0,158.0,150.28,117.58
2016,5,2,10,30,0.0,60.0,5.1,15.0,60.0,56.03,40.54
2016,5,2,10,45,2.0,107.5,5.0,15.0,109.5,102.78,78.76
2016,5,2,11,0,4.0,155.0,4.9,15.0,159.0,149.92,116.79
2016,5,2,11,15,5.0,157.5,4.85,15.0,163.0,153.14,119.25
2016,5,2,11,30,6.0,160.0,4.8,15.0,167.0,156.31,121.73
2016,5,2,11,45,6.5,162.0,4.75,15.5,169.0,158.45,123.13
2016,5,2,12,0,7.0,164.0,4.7,16.0,171.0,160.52,124.5
2016,5,2,12,15,19.0,268.0,4.75,16.0,286.5,272.56,213.21
2016,5,2,12,30,31.0,372.0,4.8,16.0,402.0,379.31,295.6
2016,5,2,12,45,28.5,373.5,4.85,16.5,401.0,374.77,291.22
2016,5,2,13,0,26.0,375.0,4.9,17.0,400.0,370.26,287.22
2016,5,2,13,15,30.0,384.0,4.9,17.0,412.5,377.73,293.1
2016,5,2,13,30,34.0,393.0,4.9,17.0,425.0,384.56,298.48
2016,5,2,13,45,23.0,314.0,4.9,17.5,335.5,302.59,235.1
2016,5,2,14,0,12.0,235.0,4.9,18.0,246.0,224.83,174.35
2016,5,2,14,15,9.5,210.5,4.8,18.0,219.5,200.06,155.11
2016,5,2,14,30,7.0,186.0,4.7,18.0,193.0,175.66,135.97
2016,5,2,14,45,7.5,196.0,4.6,18.0,203.0,184.12,142.87
2016,5,2,15,0,8.0,206.0,4.5,18.0,213.0,192.28,149.52
2016,5,2,15,15,9.5,214.5,4.35,18.0,222.5,199.18,155.19
2016,5,2,15,30,11.0,223.0,4.2,18.0,232.0,205.53,160.43
2016,5,2,15,45,19.5,235.0,4.1,18.0,248.5,216.32,169.08
2016,5,2,16,0,28.0,247.0,4.0,18.0,265.0,216.87,169.52
2016,5,2,16,15,14.0,198.0,3.8,17.5,207.0,179.1,140.47
2016,5,2,16,30,0.0,149.0,3.6,17.0,149.0,134.49,105.62
2016,5,2,16,45,0.0,125.5,3.45,17.0,125.5,113.88,89.16
2016,5,2,17,0,0.0,102.0,3.3,17.0,102.0,93.35,72.55
2016,5,2,17,15,0.0,88.0,3.0,16.5,88.0,80.87,65.66
2016,5,2,17,30,0.0,74.0,2.7,16.0,74.0,68.45,55.08
2016,5,2,17,45,0.0,60.0,2.4,16.0,60.0,55.8,44.0
2016,5,2,18,0,0.0,46.0,2.1,16.0,46.0,42.74,32.37
2016,5,2,18,15,135.5,46.0,1.8,15.5,64.5,37.26,27.33
2016,5,2,18,30,271.0,46.0,1.5,15.0,83.0,35.36,25.1
2016,5,2,18,45,156.5,28.5,1.2,14.5,47.5,22.27,11.79
2016,5,2,19,0,42.0,11.0,0.9,14.0,12.0,10.48,0.0
2016,5,2,19,15,21.0,5.5,0.9,13.5,6.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
