Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,5,45,40.0,6.5,1.55,9.5,7.5,0.0,0.0
2016,5,3,6,0,80.0,13.0,1.7,10.0,15.0,47.41,0.0
2016,5,3,6,15,220.5,28.0,1.85,10.5,54.5,170.37,126.52
2016,5,3,6,30,361.0,43.0,2.0,11.0,94.0,273.24,223.45
2016,5,3,6,45,458.5,52.5,2.15,12.0,147.0,358.86,298.51
2016,5,3,7,0,556.0,62.0,2.3,13.0,200.0,452.71,377.18
2016,5,3,7,15,613.0,69.0,2.45,13.5,257.0,523.6,434.97
2016,5,3,7,30,670.0,76.0,2.6,14.0,314.0,597.85,492.64
2016,5,3,7,45,712.5,80.5,2.8,15.0,372.5,660.78,537.76
2016,5,3,8,0,755.0,85.0,3.0,16.0,431.0,721.43,579.75
2016,5,3,8,15,782.5,89.0,3.05,16.5,487.0,773.59,614.71
2016,5,3,8,30,810.0,93.0,3.1,17.0,543.0,825.01,648.4
2016,5,3,8,45,830.5,96.5,3.15,17.5,596.5,868.53,675.84
2016,5,3,9,0,851.0,100.0,3.2,18.0,650.0,910.29,701.69
2016,5,3,9,15,866.5,103.0,3.2,18.5,698.5,936.72,716.3
2016,5,3,9,30,882.0,106.0,3.2,19.0,747.0,968.57,734.66
2016,5,3,9,45,893.0,108.5,3.2,19.5,789.5,992.81,747.69
2016,5,3,10,0,904.0,111.0,3.2,20.0,832.0,1014.04,758.73
2016,5,3,10,15,912.5,112.5,3.2,20.0,868.5,1028.53,766.82
2016,5,3,10,30,921.0,114.0,3.2,20.0,905.0,1039.69,772.88
2016,5,3,10,45,926.0,116.0,3.2,20.5,933.5,1044.48,773.41
2016,5,3,11,0,931.0,118.0,3.2,21.0,962.0,1045.74,771.82
2016,5,3,11,15,935.0,119.0,3.2,21.0,983.0,1041.45,768.26
2016,5,3,11,30,939.0,120.0,3.2,21.0,1004.0,1033.64,762.58
2016,5,3,11,45,942.5,119.5,3.2,21.5,1017.0,1020.4,752.04
2016,5,3,12,0,946.0,119.0,3.2,22.0,1030.0,1003.79,739.48
2016,5,3,12,15,946.5,119.5,3.2,22.0,1033.5,982.08,725.11
2016,5,3,12,30,947.0,120.0,3.2,22.0,1037.0,957.3,708.79
2016,5,3,12,45,945.5,119.5,3.2,22.5,1032.5,926.97,687.44
2016,5,3,13,0,944.0,119.0,3.2,23.0,1028.0,893.97,664.38
2016,5,3,13,15,941.5,118.5,3.2,23.0,1014.5,857.62,640.3
2016,5,3,13,30,939.0,118.0,3.2,23.0,1001.0,818.92,614.49
2016,5,3,13,45,934.0,117.0,3.2,23.5,979.0,775.76,584.27
2016,5,3,14,0,929.0,116.0,3.2,24.0,957.0,730.75,551.43
2016,5,3,14,15,922.5,114.5,3.15,24.0,927.5,682.7,515.82
2016,5,3,14,30,916.0,113.0,3.1,24.0,898.0,633.31,478.42
2016,5,3,14,45,906.5,111.5,3.1,24.0,861.5,581.19,438.22
2016,5,3,15,0,897.0,110.0,3.1,24.0,825.0,528.45,396.41
2016,5,3,15,15,885.5,107.5,3.1,23.5,782.0,473.63,352.56
2016,5,3,15,30,874.0,105.0,3.1,23.0,739.0,418.87,307.34
2016,5,3,15,45,859.5,101.5,3.1,23.0,690.5,362.62,259.3
2016,5,3,16,0,845.0,98.0,3.1,23.0,642.0,300.65,206.26
2016,5,3,16,15,824.5,95.0,3.0,22.5,589.0,245.17,158.83
2016,5,3,16,30,804.0,92.0,2.9,22.0,536.0,191.74,114.78
2016,5,3,16,45,776.5,87.5,2.8,22.0,480.0,138.68,75.72
2016,5,3,17,0,749.0,83.0,2.7,22.0,424.0,88.87,48.32
2016,5,3,17,15,710.5,78.0,2.4,21.0,367.0,54.81,42.02
2016,5,3,17,30,672.0,73.0,2.1,20.0,310.0,48.34,36.72
2016,5,3,17,45,613.0,66.5,1.8,19.5,253.0,45.83,34.67
2016,5,3,18,0,554.0,60.0,1.5,19.0,196.0,43.18,32.36
2016,5,3,18,15,465.5,50.0,1.45,18.0,144.0,37.28,27.07
2016,5,3,18,30,377.0,40.0,1.4,17.0,92.0,31.05,21.21
2016,5,3,18,45,232.0,26.0,1.35,16.5,53.0,20.56,10.54
2016,5,3,19,0,87.0,12.0,1.3,16.0,14.0,11.44,0.0
2016,5,3,19,15,43.5,6.0,1.3,15.5,7.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,5,45,38.0,6.5,1.9,11.5,8.0,0.0,0.0
2016,5,4,6,0,76.0,13.0,2.1,12.0,16.0,45.8,0.0
2016,5,4,6,15,211.5,29.0,2.4,13.0,55.0,165.17,123.05
2016,5,4,6,30,347.0,45.0,2.7,14.0,94.0,268.43,217.92
2016,5,4,6,45,439.0,55.5,3.05,15.0,146.5,351.64,290.61
2016,5,4,7,0,531.0,66.0,3.4,16.0,199.0,442.54,366.91
2016,5,4,7,15,589.5,73.5,3.4,16.5,256.0,514.15,424.94
2016,5,4,7,30,648.0,81.0,3.4,17.0,313.0,589.23,483.13
2016,5,4,7,45,690.0,86.5,3.45,18.0,371.0,652.24,527.74
2016,5,4,8,0,732.0,92.0,3.5,19.0,429.0,716.46,571.68
2016,5,4,8,15,761.0,96.5,3.55,19.5,485.0,765.56,604.3
2016,5,4,8,30,790.0,101.0,3.6,20.0,541.0,818.21,638.85
2016,5,4,8,45,812.0,104.5,3.7,21.0,594.5,862.48,665.76
2016,5,4,9,0,834.0,108.0,3.8,22.0,648.0,905.09,691.06
2016,5,4,9,15,850.0,111.0,3.8,22.5,696.5,939.54,711.16
2016,5,4,9,30,866.0,114.0,3.8,23.0,745.0,963.18,723.78
2016,5,4,9,45,878.0,116.5,3.85,23.5,788.5,988.0,737.58
2016,5,4,10,0,890.0,119.0,3.9,24.0,832.0,1009.89,749.39
2016,5,4,10,15,899.0,121.0,3.9,24.0,868.5,1025.16,758.02
2016,5,4,10,30,908.0,123.0,3.9,24.0,905.0,1037.15,764.63
2016,5,4,10,45,914.5,124.5,3.9,24.5,934.0,1042.73,765.68
2016,5,4,11,0,921.0,126.0,3.9,25.0,963.0,1044.84,764.64
2016,5,4,11,15,925.5,127.0,3.85,25.0,984.5,1040.97,761.02
2016,5,4,11,30,930.0,128.0,3.8,25.0,1006.0,1033.6,755.31
2016,5,4,11,45,936.5,126.5,3.8,25.5,1019.5,1022.25,746.03
2016,5,4,12,0,943.0,125.0,3.8,26.0,1033.0,1007.49,734.69
2016,5,4,12,15,943.5,125.0,3.8,26.0,1037.5,985.29,720.06
2016,5,4,12,30,944.0,125.0,3.8,26.0,1042.0,960.06,703.52
2016,5,4,12,45,944.0,124.5,3.8,26.5,1037.5,931.05,683.16
2016,5,4,13,0,944.0,124.0,3.8,27.0,1033.0,899.31,661.04
2016,5,4,13,15,941.0,123.5,3.8,27.0,1020.0,862.55,636.84
2016,5,4,13,30,938.0,123.0,3.8,27.0,1007.0,823.48,610.95
2016,5,4,13,45,934.5,121.5,3.8,27.0,985.5,781.01,582.55
2016,5,4,14,0,931.0,120.0,3.8,27.0,964.0,736.57,551.32
2016,5,4,14,15,924.5,118.5,3.75,27.0,935.0,688.45,515.87
2016,5,4,14,30,918.0,117.0,3.7,27.0,906.0,638.98,478.65
2016,5,4,14,45,908.5,115.5,3.7,27.0,869.0,586.78,438.63
2016,5,4,15,0,899.0,114.0,3.7,27.0,832.0,533.95,397.05
2016,5,4,15,15,887.5,112.0,3.6,27.0,789.0,479.45,352.91
2016,5,4,15,30,876.0,110.0,3.5,27.0,746.0,424.99,307.68
2016,5,4,15,45,861.5,106.5,3.45,27.0,697.5,362.53,255.67
2016,5,4,16,0,847.0,103.0,3.4,27.0,649.0,306.67,207.89
2016,5,4,16,15,826.0,99.5,3.15,26.5,596.0,250.59,160.63
2016,5,4,16,30,805.0,96.0,2.9,26.0,543.0,196.63,116.76
2016,5,4,16,45,779.5,91.0,2.65,25.5,487.0,143.33,77.99
2016,5,4,17,0,754.0,86.0,2.4,25.0,431.0,93.06,50.28
2016,5,4,17,15,715.0,81.0,2.1,24.0,373.0,51.6,38.72
2016,5,4,17,30,676.0,76.0,1.8,23.0,315.0,50.54,38.14
2016,5,4,17,45,621.5,68.5,1.55,22.5,258.5,47.35,35.54
2016,5,4,18,0,567.0,61.0,1.3,22.0,202.0,43.95,32.61
2016,5,4,18,15,475.5,51.5,1.25,21.0,149.0,38.52,27.79
2016,5,4,18,30,384.0,42.0,1.2,20.0,96.0,32.81,22.44
2016,5,4,18,45,236.0,28.0,1.2,19.5,56.0,22.37,11.97
2016,5,4,19,0,88.0,14.0,1.2,19.0,16.0,13.34,0.0
2016,5,4,19,15,44.0,7.0,1.2,18.5,8.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,69.5,7.5,1.15,14.5,10.0,7.15,0.0
2016,5,5,6,0,139.0,15.0,1.1,15.0,20.0,94.01,0.0
2016,5,5,6,15,286.5,28.0,1.3,16.0,62.0,203.41,151.55
2016,5,5,6,30,434.0,41.0,1.5,17.0,104.0,311.76,249.15
2016,5,5,6,45,518.5,49.5,1.7,18.0,157.5,391.98,317.71
2016,5,5,7,0,603.0,58.0,1.9,19.0,211.0,479.22,388.73
2016,5,5,7,15,656.0,64.5,1.85,19.5,268.5,548.81,442.71
2016,5,5,7,30,709.0,71.0,1.8,20.0,326.0,617.66,492.51
2016,5,5,7,45,743.0,76.0,1.8,20.5,383.5,676.71,532.76
2016,5,5,8,0,777.0,81.0,1.8,21.0,441.0,736.15,571.92
2016,5,5,8,15,802.5,85.0,1.8,22.0,496.5,787.34,602.91
2016,5,5,8,30,828.0,89.0,1.8,23.0,552.0,837.63,632.39
2016,5,5,8,45,843.0,93.5,1.8,24.0,604.0,877.93,654.38
2016,5,5,9,0,858.0,98.0,1.8,25.0,656.0,908.3,669.43
2016,5,5,9,15,872.0,101.0,1.75,25.0,703.5,941.35,688.17
2016,5,5,9,30,886.0,104.0,1.7,25.0,751.0,971.86,705.05
2016,5,5,9,45,892.5,107.5,1.7,25.5,792.0,992.9,715.09
2016,5,5,10,0,899.0,111.0,1.7,26.0,833.0,1010.78,723.26
2016,5,5,10,15,906.5,113.0,1.7,26.0,868.0,1024.76,730.5
2016,5,5,10,30,914.0,115.0,1.7,26.0,903.0,1035.41,735.82
2016,5,5,10,45,917.0,117.5,1.7,26.5,930.0,1038.69,735.3
2016,5,5,11,0,920.0,120.0,1.7,27.0,957.0,1038.48,732.84
2016,5,5,11,15,923.0,121.0,1.7,27.0,977.0,1033.25,728.92
2016,5,5,11,30,926.0,122.0,1.7,27.0,997.0,1024.57,723.07
2016,5,5,11,45,693.0,275.0,1.75,27.5,934.5,948.3,673.93
2016,5,5,12,0,460.0,428.0,1.8,28.0,872.0,858.12,608.77
2016,5,5,12,15,696.5,274.5,1.85,28.0,950.0,911.81,651.68
2016,5,5,12,30,933.0,121.0,1.9,28.0,1028.0,947.4,674.97
2016,5,5,12,45,930.5,121.0,2.0,28.0,1022.0,917.09,656.46
2016,5,5,13,0,928.0,121.0,2.1,28.0,1016.0,884.23,636.75
2016,5,5,13,15,715.0,260.0,2.15,28.0,944.5,808.55,586.19
2016,5,5,13,30,502.0,399.0,2.2,28.0,873.0,738.8,534.69
2016,5,5,13,45,471.5,390.5,2.25,28.5,827.5,683.36,496.53
2016,5,5,14,0,441.0,382.0,2.3,29.0,782.0,629.68,458.89
2016,5,5,14,15,432.5,370.0,2.3,28.5,752.5,589.05,431.49
2016,5,5,14,30,424.0,358.0,2.3,28.0,723.0,548.72,403.6
2016,5,5,14,45,359.0,365.5,2.35,28.0,666.0,499.4,367.62
2016,5,5,15,0,294.0,373.0,2.4,28.0,609.0,450.74,332.04
2016,5,5,15,15,442.5,300.5,2.4,28.0,633.5,432.64,317.68
2016,5,5,15,30,591.0,228.0,2.4,28.0,658.0,404.77,293.56
2016,5,5,15,45,619.0,198.5,2.4,28.0,622.5,354.19,252.24
2016,5,5,16,0,647.0,169.0,2.4,28.0,587.0,301.4,208.13
2016,5,5,16,15,524.5,188.5,2.3,27.5,509.5,252.9,172.25
2016,5,5,16,30,402.0,208.0,2.2,27.0,432.0,215.31,147.04
2016,5,5,16,45,275.5,201.5,2.15,27.0,347.5,178.37,124.74
2016,5,5,17,0,149.0,195.0,2.1,27.0,263.0,155.45,114.51
2016,5,5,17,15,141.0,170.0,1.85,26.0,228.0,128.54,102.81
2016,5,5,17,30,133.0,145.0,1.6,25.0,193.0,111.79,89.54
2016,5,5,17,45,122.0,120.5,1.35,24.5,158.5,94.73,75.47
2016,5,5,18,0,111.0,96.0,1.1,24.0,124.0,77.05,60.54
2016,5,5,18,15,89.5,73.0,1.1,23.0,91.5,59.79,45.69
2016,5,5,18,30,68.0,50.0,1.1,22.0,59.0,41.99,30.01
2016,5,5,18,45,34.0,30.0,1.1,21.5,34.5,25.85,14.75
2016,5,5,19,0,0.0,10.0,1.1,21.0,10.0,9.53,0.0
2016,5,5,19,15,0.0,5.0,1.1,20.5,5.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,45,59.0,7.5,1.05,14.5,10.0,7.15,0.0
2016,5,6,6,0,118.0,15.0,1.1,15.0,20.0,83.23,0.0
2016,5,6,6,15,256.5,29.5,1.3,15.5,61.0,190.69,143.45
2016,5,6,6,30,395.0,44.0,1.5,16.0,102.0,294.68,236.85
2016,5,6,6,45,476.0,54.0,1.7,16.5,154.5,373.14,304.64
2016,5,6,7,0,557.0,64.0,1.9,17.0,207.0,458.27,375.11
2016,5,6,7,15,612.5,71.5,1.95,17.5,263.5,528.99,430.94
2016,5,6,7,30,668.0,79.0,2.0,18.0,320.0,602.91,486.36
2016,5,6,7,45,705.5,84.5,2.05,19.0,377.5,663.28,527.58
2016,5,6,8,0,743.0,90.0,2.1,20.0,435.0,720.61,565.16
2016,5,6,8,15,770.5,94.0,2.3,20.5,490.5,772.35,599.8
2016,5,6,8,30,798.0,98.0,2.5,21.0,546.0,823.37,633.34
2016,5,6,8,45,820.5,101.0,2.7,22.0,599.0,867.68,660.46
2016,5,6,9,0,843.0,104.0,2.9,23.0,652.0,910.35,686.07
2016,5,6,9,15,858.0,106.5,2.85,23.5,700.5,935.33,698.89
2016,5,6,9,30,873.0,109.0,2.8,24.0,749.0,965.88,715.47
2016,5,6,9,45,886.0,110.5,2.75,24.5,792.0,990.71,728.06
2016,5,6,10,0,899.0,112.0,2.7,25.0,835.0,1012.64,738.74
2016,5,6,10,15,907.5,114.0,2.65,25.0,871.0,1027.58,746.36
2016,5,6,10,30,916.0,116.0,2.6,25.0,907.0,1039.19,752.0
2016,5,6,10,45,923.0,116.5,2.55,25.5,936.0,1044.33,752.16
2016,5,6,11,0,930.0,117.0,2.5,26.0,965.0,1046.01,750.31
2016,5,6,11,15,934.0,118.0,2.45,26.0,985.5,1041.73,746.35
2016,5,6,11,30,938.0,119.0,2.4,26.0,1006.0,1033.96,740.37
2016,5,6,11,45,946.5,115.0,2.35,26.5,1020.5,1022.13,730.55
2016,5,6,12,0,955.0,111.0,2.3,27.0,1035.0,1006.87,718.76
2016,5,6,12,15,955.5,111.0,2.25,27.0,1038.5,984.67,704.16
2016,5,6,12,30,956.0,111.0,2.2,27.0,1042.0,959.4,687.73
2016,5,6,12,45,955.5,110.5,2.15,27.5,1037.5,929.89,667.32
2016,5,6,13,0,955.0,110.0,2.1,28.0,1033.0,897.62,645.25
2016,5,6,13,15,952.5,109.5,2.1,28.0,1019.5,861.13,622.18
2016,5,6,13,30,950.0,109.0,2.1,28.0,1006.0,822.25,597.41
2016,5,6,13,45,944.5,109.0,2.1,28.0,984.0,779.39,569.8
2016,5,6,14,0,939.0,109.0,2.1,28.0,962.0,734.68,539.9
2016,5,6,14,15,932.5,107.5,2.15,28.0,933.0,686.39,505.93
2016,5,6,14,30,926.0,106.0,2.2,28.0,904.0,636.76,470.04
2016,5,6,14,45,914.5,106.0,2.25,28.0,866.5,584.54,431.19
2016,5,6,15,0,903.0,106.0,2.3,28.0,829.0,531.86,390.8
2016,5,6,15,15,891.5,104.0,2.4,27.5,786.0,477.34,348.62
2016,5,6,15,30,880.0,102.0,2.5,27.0,743.0,422.85,304.92
2016,5,6,15,45,862.0,100.5,2.65,27.0,694.5,366.88,258.41
2016,5,6,16,0,844.0,99.0,2.8,27.0,646.0,305.58,207.1
2016,5,6,16,15,824.0,95.5,2.75,26.5,593.0,249.97,160.36
2016,5,6,16,30,804.0,92.0,2.7,26.0,540.0,196.35,116.63
2016,5,6,16,45,775.5,88.5,2.65,26.0,484.5,144.03,78.18
2016,5,6,17,0,747.0,85.0,2.6,26.0,429.0,95.06,50.61
2016,5,6,17,15,709.5,79.5,2.35,25.0,372.0,50.32,37.45
2016,5,6,17,30,672.0,74.0,2.1,24.0,315.0,48.82,36.49
2016,5,6,17,45,619.0,67.0,1.9,23.5,259.0,45.96,34.17
2016,5,6,18,0,566.0,60.0,1.7,23.0,203.0,42.9,31.56
2016,5,6,18,15,482.0,50.5,1.65,22.0,151.0,37.43,26.75
2016,5,6,18,30,398.0,41.0,1.6,21.0,99.0,31.66,21.41
2016,5,6,18,45,265.5,27.5,1.55,20.0,59.0,21.7,11.72
2016,5,6,19,0,133.0,14.0,1.5,19.0,19.0,13.34,0.0
2016,5,6,19,15,66.5,7.0,1.55,18.5,9.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,5,45,31.5,7.5,2.65,14.5,9.0,19.66,0.0
2016,5,7,6,0,63.0,15.0,2.9,15.0,18.0,52.32,0.0
2016,5,7,6,15,165.5,34.0,2.9,15.5,55.5,150.29,113.43
2016,5,7,6,30,268.0,53.0,2.9,16.0,93.0,235.82,190.54
2016,5,7,6,45,352.0,66.5,2.95,16.5,143.0,312.63,257.3
2016,5,7,7,0,436.0,80.0,3.0,17.0,193.0,397.09,328.09
2016,5,7,7,15,366.5,106.5,3.2,17.5,217.0,399.84,329.62
2016,5,7,7,30,297.0,133.0,3.4,18.0,241.0,382.02,313.91
2016,5,7,7,45,317.0,154.5,3.6,19.0,287.5,432.2,352.18
2016,5,7,8,0,337.0,176.0,3.8,20.0,334.0,482.72,389.33
2016,5,7,8,15,521.0,149.5,4.1,20.5,427.0,627.96,502.16
2016,5,7,8,30,705.0,123.0,4.4,21.0,520.0,777.56,611.09
2016,5,7,8,45,725.5,128.5,4.7,22.0,570.5,820.18,638.18
2016,5,7,9,0,746.0,134.0,5.0,23.0,621.0,861.31,664.51
2016,5,7,9,15,763.0,137.5,5.0,23.0,667.5,890.22,682.83
2016,5,7,9,30,780.0,141.0,5.0,23.0,714.0,921.98,703.17
2016,5,7,9,45,788.5,146.5,5.05,23.5,754.0,945.23,716.45
2016,5,7,10,0,797.0,152.0,5.1,24.0,794.0,965.6,727.8
2016,5,7,10,15,806.5,154.5,5.05,24.5,828.5,980.76,734.91
2016,5,7,10,30,816.0,157.0,5.0,25.0,863.0,992.85,740.01
2016,5,7,10,45,820.5,160.5,5.0,25.5,890.0,997.86,740.83
2016,5,7,11,0,825.0,164.0,5.0,26.0,917.0,999.6,739.63
2016,5,7,11,15,829.5,165.5,5.0,26.0,937.0,996.02,736.52
2016,5,7,11,30,834.0,167.0,5.0,26.0,957.0,989.19,731.41
2016,5,7,11,45,863.0,149.5,5.0,26.5,976.0,976.15,720.81
2016,5,7,12,0,892.0,132.0,5.0,27.0,995.0,968.53,714.03
2016,5,7,12,15,705.5,273.0,4.95,27.0,957.5,919.75,680.11
2016,5,7,12,30,519.0,414.0,4.9,27.0,920.0,862.0,634.13
2016,5,7,12,45,318.5,453.5,4.9,27.5,763.5,702.42,518.65
2016,5,7,13,0,118.0,493.0,4.9,28.0,607.0,554.84,409.07
2016,5,7,13,15,75.0,440.5,4.85,28.0,512.5,464.73,344.31
2016,5,7,13,30,32.0,388.0,4.8,28.0,418.0,378.85,281.33
2016,5,7,13,45,30.5,376.0,4.8,28.0,404.5,362.87,269.99
2016,5,7,14,0,29.0,364.0,4.8,28.0,391.0,347.2,258.68
2016,5,7,14,15,242.5,356.5,4.8,28.0,566.5,462.73,347.22
2016,5,7,14,30,456.0,349.0,4.8,28.0,742.0,561.33,419.53
2016,5,7,14,45,347.0,368.0,4.8,28.0,660.0,496.02,369.96
2016,5,7,15,0,238.0,387.0,4.8,28.0,578.0,442.1,329.46
2016,5,7,15,15,168.5,364.0,4.75,27.5,496.0,376.83,281.72
2016,5,7,15,30,99.0,341.0,4.7,27.0,414.0,326.43,245.04
2016,5,7,15,45,225.5,305.5,4.7,27.0,456.5,324.35,241.01
2016,5,7,16,0,352.0,270.0,4.7,27.0,499.0,308.34,224.22
2016,5,7,16,15,514.5,199.5,4.65,26.5,503.5,261.02,180.78
2016,5,7,16,30,677.0,129.0,4.6,26.0,508.0,200.6,125.64
2016,5,7,16,45,657.5,119.0,4.55,26.0,456.0,150.89,88.43
2016,5,7,17,0,638.0,109.0,4.5,26.0,404.0,103.59,59.99
2016,5,7,17,15,598.0,101.5,4.4,25.5,349.5,66.2,50.86
2016,5,7,17,30,558.0,94.0,4.3,25.0,295.0,64.03,49.3
2016,5,7,17,45,516.0,82.5,4.25,24.5,243.0,58.25,44.55
2016,5,7,18,0,474.0,71.0,4.2,24.0,191.0,52.0,39.22
2016,5,7,18,15,392.0,59.0,4.0,23.5,141.5,44.75,32.82
2016,5,7,18,30,310.0,47.0,3.8,23.0,92.0,35.94,24.83
2016,5,7,18,45,155.0,32.5,3.65,22.5,55.0,25.32,14.55
2016,5,7,19,0,0.0,18.0,3.5,22.0,18.0,16.26,0.0
2016,5,7,19,15,0.0,9.0,3.45,21.5,9.0,8.58,0.0
2016,5,7,19,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,17.5,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,0.5,3.1,17.0,0.5,0.48,0.0
2016,5,8,6,0,0.0,1.0,3.1,17.0,1.0,0.92,0.0
2016,5,8,6,15,0.0,5.0,3.4,17.5,5.0,4.62,0.0
2016,5,8,6,30,0.0,9.0,3.7,18.0,9.0,8.33,1.26
2016,5,8,6,45,0.0,14.0,4.05,18.5,14.0,12.97,5.26
2016,5,8,7,0,0.0,19.0,4.4,19.0,19.0,17.61,9.21
2016,5,8,7,15,0.0,24.5,4.65,19.5,24.5,22.72,13.5
2016,5,8,7,30,0.0,30.0,4.9,20.0,30.0,27.84,17.72
2016,5,8,7,45,0.0,40.5,5.15,20.5,40.5,37.62,25.74
2016,5,8,8,0,0.0,51.0,5.4,21.0,51.0,47.41,33.66
2016,5,8,8,15,0.0,50.0,5.3,21.0,50.0,46.5,32.76
2016,5,8,8,30,0.0,49.0,5.2,21.0,49.0,45.58,31.87
2016,5,8,8,45,0.0,86.5,5.15,21.5,86.5,80.62,60.16
2016,5,8,9,0,0.0,124.0,5.1,22.0,124.0,116.84,88.91
2016,5,8,9,15,0.0,108.5,5.0,22.0,108.5,101.64,76.47
2016,5,8,9,30,0.0,93.0,4.9,22.0,93.0,86.79,64.4
2016,5,8,9,45,0.0,96.0,4.8,22.0,96.0,89.7,66.57
2016,5,8,10,0,0.0,99.0,4.7,22.0,99.0,92.62,68.74
2016,5,8,10,15,3.0,137.0,4.6,22.0,139.5,131.93,99.87
2016,5,8,10,30,6.0,175.0,4.5,22.0,180.0,171.42,130.73
2016,5,8,10,45,6.5,177.0,4.45,22.5,183.0,173.66,132.0
2016,5,8,11,0,7.0,179.0,4.4,23.0,186.0,175.87,133.31
2016,5,8,11,15,3.5,143.0,4.35,23.0,146.5,137.92,103.53
2016,5,8,11,30,0.0,107.0,4.3,23.0,107.0,100.38,73.95
2016,5,8,11,45,4.5,150.0,4.25,23.0,154.5,145.24,109.19
2016,5,8,12,0,9.0,193.0,4.2,23.0,202.0,189.83,143.75
2016,5,8,12,15,7.5,178.0,4.05,23.0,185.5,173.86,131.25
2016,5,8,12,30,6.0,163.0,3.9,23.0,169.0,158.02,118.93
2016,5,8,12,45,26.0,299.0,3.8,23.5,324.5,303.29,229.91
2016,5,8,13,0,46.0,435.0,3.7,24.0,480.0,442.05,331.57
2016,5,8,13,15,65.5,450.0,3.6,23.5,513.0,465.76,349.35
2016,5,8,13,30,85.0,465.0,3.5,23.0,546.0,487.4,365.96
2016,5,8,13,45,61.5,426.0,3.45,23.0,484.0,428.96,322.98
2016,5,8,14,0,38.0,387.0,3.4,23.0,422.0,373.22,281.85
2016,5,8,14,15,30.5,353.0,3.6,23.0,380.5,334.66,253.66
2016,5,8,14,30,23.0,319.0,3.8,23.0,339.0,303.06,230.32
2016,5,8,14,45,14.5,251.5,4.0,23.0,264.0,237.15,180.61
2016,5,8,15,0,6.0,184.0,4.2,23.0,189.0,171.98,130.64
2016,5,8,15,15,25.5,246.5,4.7,22.5,266.0,228.07,174.94
2016,5,8,15,30,45.0,309.0,5.2,22.0,343.0,281.48,216.72
2016,5,8,15,45,24.0,238.5,5.7,22.0,256.5,214.16,165.03
2016,5,8,16,0,3.0,168.0,6.2,22.0,170.0,153.5,118.09
2016,5,8,16,15,127.0,204.5,6.15,21.5,276.0,196.08,148.1
2016,5,8,16,30,251.0,241.0,6.1,21.0,382.0,223.61,164.85
2016,5,8,16,45,143.0,209.5,6.05,21.0,288.5,179.42,134.72
2016,5,8,17,0,35.0,178.0,6.0,21.0,195.0,147.34,114.3
2016,5,8,17,15,29.5,156.0,5.55,20.5,169.0,126.68,103.91
2016,5,8,17,30,24.0,134.0,5.1,20.0,143.0,115.75,95.03
2016,5,8,17,45,16.0,111.0,4.7,20.0,117.0,96.72,78.77
2016,5,8,18,0,8.0,88.0,4.3,20.0,91.0,77.49,62.05
2016,5,8,18,15,4.0,66.0,3.95,19.5,67.5,58.83,45.62
2016,5,8,18,30,0.0,44.0,3.6,19.0,44.0,39.95,28.75
2016,5,8,18,45,0.0,25.5,3.3,19.0,25.5,23.63,13.57
2016,5,8,19,0,0.0,7.0,3.0,19.0,7.0,6.48,0.0
2016,5,8,19,15,0.0,3.5,3.0,18.5,3.5,3.34,0.0
2016,5,8,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,18.5,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,18.5,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,9,5,45,0.0,9.5,4.35,18.5,9.5,9.05,0.0
2016,5,9,6,0,0.0,19.0,4.4,19.0,19.0,19.22,0.0
2016,5,9,6,15,103.5,40.0,4.6,19.0,56.5,118.5,88.29
2016,5,9,6,30,207.0,61.0,4.8,19.0,94.0,204.02,163.41
2016,5,9,6,45,258.5,83.0,5.0,19.5,140.0,269.23,219.91
2016,5,9,7,0,310.0,105.0,5.2,20.0,186.0,338.36,278.12
2016,5,9,7,15,234.5,126.5,5.5,20.5,196.5,323.43,265.12
2016,5,9,7,30,159.0,148.0,5.8,21.0,207.0,289.23,235.57
2016,5,9,7,45,86.0,156.0,6.1,21.5,188.5,232.75,187.48
2016,5,9,8,0,13.0,164.0,6.4,22.0,170.0,172.68,135.83
2016,5,9,8,15,292.5,162.0,6.45,22.5,327.0,437.18,353.52
2016,5,9,8,30,572.0,160.0,6.5,23.0,484.0,705.67,561.81
2016,5,9,8,45,424.0,225.5,6.6,23.5,478.5,655.82,516.83
2016,5,9,9,0,276.0,291.0,6.7,24.0,473.0,587.92,459.34
2016,5,9,9,15,294.5,311.0,6.65,24.5,517.5,630.05,488.9
2016,5,9,9,30,313.0,331.0,6.6,25.0,562.0,671.5,517.18
2016,5,9,9,45,523.0,263.5,6.55,25.5,675.0,816.09,625.64
2016,5,9,10,0,733.0,196.0,6.5,26.0,788.0,957.38,725.24
2016,5,9,10,15,579.5,278.5,6.35,26.5,759.5,890.54,672.15
2016,5,9,10,30,426.0,361.0,6.2,27.0,731.0,821.75,616.16
2016,5,9,10,45,613.5,275.0,6.05,27.5,826.5,917.23,685.97
2016,5,9,11,0,801.0,189.0,5.9,28.0,922.0,1002.44,742.17
2016,5,9,11,15,806.5,190.0,5.75,28.0,942.0,999.21,737.88
2016,5,9,11,30,812.0,191.0,5.6,28.0,962.0,992.79,732.04
2016,5,9,11,45,845.5,170.5,5.45,28.5,982.0,989.0,726.62
2016,5,9,12,0,879.0,150.0,5.3,29.0,1002.0,974.43,714.11
2016,5,9,12,15,880.0,150.0,5.2,29.0,1006.0,953.72,699.52
2016,5,9,12,30,881.0,150.0,5.1,29.0,1010.0,930.25,683.19
2016,5,9,12,45,885.5,146.0,5.0,29.5,1007.0,903.64,663.48
2016,5,9,13,0,890.0,142.0,4.9,30.0,1004.0,874.36,642.11
2016,5,9,13,15,887.5,141.0,4.8,30.0,991.0,839.44,618.31
2016,5,9,13,30,885.0,140.0,4.7,30.0,978.0,802.36,593.04
2016,5,9,13,45,884.0,136.5,4.65,30.0,958.0,762.21,565.84
2016,5,9,14,0,883.0,133.0,4.6,30.0,938.0,720.07,535.67
2016,5,9,14,15,876.0,131.0,4.55,30.0,909.5,673.5,501.44
2016,5,9,14,30,869.0,129.0,4.5,30.0,881.0,625.75,465.72
2016,5,9,14,45,861.5,126.0,4.45,30.0,845.5,575.95,427.65
2016,5,9,15,0,854.0,123.0,4.4,30.0,810.0,525.43,388.09
2016,5,9,15,15,842.0,120.5,4.3,30.0,768.0,472.82,345.92
2016,5,9,15,30,830.0,118.0,4.2,30.0,726.0,414.95,298.93
2016,5,9,15,45,814.0,115.0,4.15,30.0,679.0,360.74,253.74
2016,5,9,16,0,798.0,112.0,4.1,30.0,632.0,307.67,208.83
2016,5,9,16,15,777.5,108.0,3.95,29.5,580.5,254.16,164.19
2016,5,9,16,30,757.0,104.0,3.8,29.0,529.0,202.73,122.48
2016,5,9,16,45,729.5,99.0,3.7,29.0,475.0,146.44,80.6
2016,5,9,17,0,702.0,94.0,3.6,29.0,421.0,98.58,52.4
2016,5,9,17,15,664.0,88.0,3.4,28.0,365.5,56.02,41.74
2016,5,9,17,30,626.0,82.0,3.2,27.0,310.0,54.47,40.78
2016,5,9,17,45,572.5,74.5,3.0,26.5,255.0,51.52,38.45
2016,5,9,18,0,519.0,67.0,2.8,26.0,200.0,48.37,35.81
2016,5,9,18,15,436.0,56.5,2.85,25.0,149.5,42.31,30.56
2016,5,9,18,30,353.0,46.0,2.9,24.0,99.0,35.89,24.73
2016,5,9,18,45,227.5,31.0,2.95,23.5,59.5,24.09,13.73
2016,5,9,19,0,102.0,16.0,3.0,23.0,20.0,12.6,0.0
2016,5,9,19,15,51.0,8.0,3.15,22.5,10.0,7.63,0.0
2016,5,9,19,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,15.5,8.5,2.25,20.5,9.0,14.32,0.0
2016,5,10,6,0,31.0,17.0,2.4,21.0,18.0,36.25,2.16
2016,5,10,6,15,107.5,40.5,2.55,21.5,55.5,120.92,89.6
2016,5,10,6,30,184.0,64.0,2.7,22.0,93.0,196.0,154.52
2016,5,10,6,45,274.5,79.5,2.9,22.5,142.5,284.33,228.53
2016,5,10,7,0,365.0,95.0,3.1,23.0,192.0,371.92,300.27
2016,5,10,7,15,421.0,107.5,3.15,23.5,244.5,439.55,353.73
2016,5,10,7,30,477.0,120.0,3.2,24.0,297.0,511.02,408.24
2016,5,10,7,45,537.5,123.5,3.3,24.5,353.0,578.25,458.22
2016,5,10,8,0,598.0,127.0,3.4,25.0,409.0,655.17,513.55
2016,5,10,8,15,628.5,133.5,3.35,25.5,462.0,707.39,547.89
2016,5,10,8,30,659.0,140.0,3.3,26.0,515.0,759.38,581.31
2016,5,10,8,45,689.5,142.0,3.3,26.5,566.5,805.61,610.2
2016,5,10,9,0,720.0,144.0,3.3,27.0,618.0,850.92,637.96
2016,5,10,9,15,737.0,148.0,3.3,27.0,663.5,884.59,658.7
2016,5,10,9,30,754.0,152.0,3.3,27.0,709.0,916.17,678.01
2016,5,10,9,45,768.5,154.5,3.35,27.5,750.0,936.18,688.52
2016,5,10,10,0,783.0,157.0,3.4,28.0,791.0,958.93,700.96
2016,5,10,10,15,792.5,159.5,3.45,28.0,825.0,973.92,709.72
2016,5,10,10,30,802.0,162.0,3.5,28.0,859.0,985.91,716.69
2016,5,10,10,45,806.5,165.5,3.55,28.5,885.5,990.85,717.77
2016,5,10,11,0,811.0,169.0,3.6,29.0,912.0,992.58,716.96
2016,5,10,11,15,815.5,170.5,3.65,29.0,931.5,989.05,714.32
2016,5,10,11,30,820.0,172.0,3.7,29.0,951.0,982.32,709.77
2016,5,10,11,45,818.0,175.5,3.8,29.5,961.5,968.15,699.4
2016,5,10,12,0,816.0,179.0,3.9,30.0,972.0,951.0,687.23
2016,5,10,12,15,816.5,179.5,3.95,30.0,975.5,930.5,674.03
2016,5,10,12,30,817.0,180.0,4.0,30.0,979.0,907.35,659.12
2016,5,10,12,45,810.0,183.5,4.05,30.0,972.5,877.96,640.07
2016,5,10,13,0,803.0,187.0,4.1,30.0,966.0,846.62,619.68
2016,5,10,13,15,799.5,186.0,4.1,30.0,953.0,812.31,596.98
2016,5,10,13,30,796.0,185.0,4.1,30.0,940.0,776.22,572.82
2016,5,10,13,45,783.0,188.0,4.15,30.0,917.5,735.09,543.91
2016,5,10,14,0,770.0,191.0,4.2,30.0,895.0,693.18,513.97
2016,5,10,14,15,762.0,189.0,4.2,30.0,867.0,649.66,482.31
2016,5,10,14,30,754.0,187.0,4.2,30.0,839.0,605.42,449.46
2016,5,10,14,45,731.0,190.5,4.2,30.0,801.5,553.51,410.36
2016,5,10,15,0,708.0,194.0,4.2,30.0,764.0,505.5,373.22
2016,5,10,15,15,673.0,203.0,4.15,30.0,722.0,458.09,335.71
2016,5,10,15,30,638.0,212.0,4.1,30.0,680.0,413.65,299.86
2016,5,10,15,45,625.0,199.5,4.05,30.0,633.0,362.22,258.26
2016,5,10,16,0,612.0,187.0,4.0,30.0,586.0,311.95,217.02
2016,5,10,16,15,586.5,179.5,3.85,29.5,537.0,264.29,178.53
2016,5,10,16,30,561.0,172.0,3.7,29.0,488.0,219.64,143.39
2016,5,10,16,45,517.0,166.0,3.6,29.0,434.5,175.98,112.1
2016,5,10,17,0,473.0,160.0,3.5,29.0,381.0,137.27,89.27
2016,5,10,17,15,431.5,147.5,3.35,28.5,329.0,99.74,78.11
2016,5,10,17,30,390.0,135.0,3.2,28.0,277.0,93.94,73.72
2016,5,10,17,45,331.0,119.5,3.1,27.5,225.5,89.95,70.67
2016,5,10,18,0,272.0,104.0,3.0,27.0,174.0,79.39,61.87
2016,5,10,18,15,207.5,82.0,3.05,26.5,128.0,63.82,48.52
2016,5,10,18,30,143.0,60.0,3.1,26.0,82.0,47.64,34.35
2016,5,10,18,45,71.5,36.5,3.2,25.5,47.5,30.99,19.2
2016,5,10,19,0,0.0,13.0,3.3,25.0,13.0,12.06,0.0
2016,5,10,19,15,0.0,6.5,3.4,24.5,6.5,6.2,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,0.0,9.5,2.05,18.5,9.5,9.05,0.0
2016,5,11,6,0,0.0,19.0,2.3,19.0,19.0,18.72,0.1
2016,5,11,6,15,111.5,38.5,2.55,19.5,56.5,118.9,89.17
2016,5,11,6,30,223.0,58.0,2.8,20.0,94.0,218.5,174.29
2016,5,11,6,45,288.5,76.5,3.05,20.5,141.5,289.04,234.43
2016,5,11,7,0,354.0,95.0,3.3,21.0,189.0,365.15,297.37
2016,5,11,7,15,408.5,108.5,3.55,21.5,242.0,432.55,351.46
2016,5,11,7,30,463.0,122.0,3.8,22.0,295.0,503.66,406.71
2016,5,11,7,45,495.5,136.0,4.1,22.5,347.5,561.63,450.09
2016,5,11,8,0,528.0,150.0,4.4,23.0,400.0,620.56,493.18
2016,5,11,8,15,560.0,159.0,4.45,23.5,453.0,673.76,530.57
2016,5,11,8,30,592.0,168.0,4.5,24.0,506.0,732.7,571.14
2016,5,11,8,45,604.5,181.0,4.6,25.0,553.5,773.28,596.47
2016,5,11,9,0,617.0,194.0,4.7,26.0,601.0,812.14,620.19
2016,5,11,9,15,636.0,201.0,4.7,26.5,646.5,848.82,642.72
2016,5,11,9,30,655.0,208.0,4.7,27.0,692.0,883.64,663.65
2016,5,11,9,45,657.0,220.5,4.7,27.5,729.5,905.62,675.62
2016,5,11,10,0,659.0,233.0,4.7,28.0,767.0,924.81,685.76
2016,5,11,10,15,670.5,237.5,4.6,28.0,801.5,942.27,695.44
2016,5,11,10,30,682.0,242.0,4.5,28.0,836.0,957.02,703.64
2016,5,11,10,45,685.0,249.0,4.45,28.5,861.5,963.01,704.94
2016,5,11,11,0,688.0,256.0,4.4,29.0,887.0,966.03,704.45
2016,5,11,11,15,694.0,258.5,4.3,29.0,907.0,964.54,702.27
2016,5,11,11,30,700.0,261.0,4.2,29.0,927.0,960.09,698.29
2016,5,11,11,45,560.0,345.5,4.1,29.5,882.5,892.42,647.03
2016,5,11,12,0,420.0,430.0,4.0,30.0,838.0,824.43,595.63
2016,5,11,12,15,239.5,445.0,3.9,30.0,678.0,653.42,475.38
2016,5,11,12,30,59.0,460.0,3.8,30.0,518.0,487.67,355.13
2016,5,11,12,45,59.5,458.5,3.7,30.0,516.5,480.93,350.87
2016,5,11,13,0,60.0,457.0,3.6,30.0,515.0,474.02,345.9
2016,5,11,13,15,106.0,472.0,3.5,30.0,573.5,518.21,378.06
2016,5,11,13,30,152.0,487.0,3.4,30.0,632.0,555.77,404.88
2016,5,11,13,45,123.0,468.5,3.3,30.5,584.5,507.21,369.35
2016,5,11,14,0,94.0,450.0,3.2,31.0,537.0,465.57,338.97
2016,5,11,14,15,110.0,440.0,3.1,30.5,538.5,458.98,335.4
2016,5,11,14,30,126.0,430.0,3.0,30.0,540.0,444.91,326.25
2016,5,11,14,45,217.0,401.5,2.95,30.0,581.0,460.57,338.13
2016,5,11,15,0,308.0,373.0,2.9,30.0,622.0,460.61,337.77
2016,5,11,15,15,372.0,329.5,2.9,30.0,614.5,434.49,317.83
2016,5,11,15,30,436.0,286.0,2.9,30.0,607.0,395.63,287.5
2016,5,11,15,45,294.5,294.5,2.9,30.0,505.5,333.5,242.22
2016,5,11,16,0,153.0,303.0,2.9,30.0,404.0,286.91,209.99
2016,5,11,16,15,366.0,235.0,2.85,29.5,449.0,265.31,186.55
2016,5,11,16,30,579.0,167.0,2.8,29.0,494.0,220.14,142.8
2016,5,11,16,45,544.5,158.5,2.8,29.0,441.5,174.77,109.8
2016,5,11,17,0,510.0,150.0,2.8,29.0,389.0,133.34,84.66
2016,5,11,17,15,468.0,138.5,2.65,28.5,336.0,93.75,73.1
2016,5,11,17,30,426.0,127.0,2.5,28.0,283.0,88.11,68.82
2016,5,11,17,45,371.0,112.0,2.35,27.5,231.5,79.78,62.1
2016,5,11,18,0,316.0,97.0,2.2,27.0,180.0,70.92,54.72
2016,5,11,18,15,247.0,78.0,2.25,26.0,133.0,61.07,46.32
2016,5,11,18,30,178.0,59.0,2.3,25.0,86.0,46.98,33.98
2016,5,11,18,45,105.5,36.5,2.35,24.5,50.5,29.79,18.45
2016,5,11,19,0,33.0,14.0,2.4,24.0,15.0,11.88,0.0
2016,5,11,19,15,16.5,7.0,2.65,24.0,7.5,6.67,0.0
2016,5,11,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,0.0,5.5,1.1,19.5,5.5,5.24,0.0
2016,5,12,6,0,0.0,11.0,1.2,20.0,11.0,10.19,0.0
2016,5,12,6,15,0.0,30.0,1.4,20.5,30.0,28.76,17.28
2016,5,12,6,30,0.0,49.0,1.6,21.0,49.0,48.83,34.5
2016,5,12,6,45,4.0,71.0,1.8,21.5,72.0,74.23,55.92
2016,5,12,7,0,8.0,93.0,2.0,22.0,95.0,99.37,76.79
2016,5,12,7,15,17.0,115.0,2.0,22.0,121.0,127.9,100.3
2016,5,12,7,30,26.0,137.0,2.0,22.0,147.0,166.42,131.42
2016,5,12,7,45,13.0,110.0,2.05,22.5,115.0,115.52,89.42
2016,5,12,8,0,0.0,83.0,2.1,23.0,83.0,77.29,57.64
2016,5,12,8,15,34.0,163.0,2.05,23.5,182.5,196.63,153.64
2016,5,12,8,30,68.0,243.0,2.0,24.0,282.0,316.89,245.93
2016,5,12,8,45,35.0,204.5,2.0,24.5,225.0,241.58,185.91
2016,5,12,9,0,2.0,166.0,2.0,25.0,168.0,160.41,121.41
2016,5,12,9,15,1.0,92.5,1.95,25.5,93.5,87.24,63.86
2016,5,12,9,30,0.0,19.0,1.9,26.0,19.0,17.69,8.5
2016,5,12,9,45,217.0,172.0,1.85,26.5,348.5,416.54,320.57
2016,5,12,10,0,434.0,325.0,1.8,27.0,678.0,797.03,583.07
2016,5,12,10,15,564.5,277.0,1.7,27.0,756.0,875.1,632.27
2016,5,12,10,30,695.0,229.0,1.6,27.0,834.0,956.9,683.9
2016,5,12,10,45,688.5,242.0,1.55,27.5,857.5,959.75,681.84
2016,5,12,11,0,682.0,255.0,1.5,28.0,881.0,959.49,678.85
2016,5,12,11,15,687.5,257.5,1.5,28.0,900.5,957.57,677.03
2016,5,12,11,30,693.0,260.0,1.5,28.0,920.0,952.74,673.53
2016,5,12,11,45,445.0,380.5,1.55,28.0,806.5,816.36,580.38
2016,5,12,12,0,197.0,501.0,1.6,28.0,693.0,674.26,481.22
2016,5,12,12,15,326.5,470.0,1.65,28.0,789.5,757.38,540.96
2016,5,12,12,30,456.0,439.0,1.7,28.0,886.0,830.31,590.85
2016,5,12,12,45,444.5,434.5,1.75,28.5,868.5,795.75,566.8
2016,5,12,13,0,433.0,430.0,1.8,29.0,851.0,760.82,543.35
2016,5,12,13,15,220.5,308.0,1.85,29.0,522.5,461.18,338.62
2016,5,12,13,30,8.0,186.0,1.9,29.0,194.0,179.09,130.97
2016,5,12,13,45,234.5,284.5,1.95,29.0,500.0,425.86,317.21
2016,5,12,14,0,461.0,383.0,2.0,29.0,806.0,647.82,471.94
2016,5,12,14,15,574.5,305.0,2.0,28.5,815.0,629.79,460.42
2016,5,12,14,30,688.0,227.0,2.0,28.0,824.0,598.9,440.75
2016,5,12,14,45,656.0,235.0,2.0,28.0,785.5,551.57,405.69
2016,5,12,15,0,624.0,243.0,2.0,28.0,747.0,506.42,371.61
2016,5,12,15,15,432.0,294.0,1.95,28.0,634.5,427.85,313.46
2016,5,12,15,30,240.0,345.0,1.9,28.0,522.0,378.53,277.68
2016,5,12,15,45,199.0,324.0,1.9,28.0,464.5,331.37,243.15
2016,5,12,16,0,158.0,303.0,1.9,28.0,407.0,288.73,212.02
2016,5,12,16,15,229.5,269.0,1.8,27.5,406.0,267.31,193.49
2016,5,12,16,30,301.0,235.0,1.7,27.0,405.0,230.47,162.5
2016,5,12,16,45,381.5,200.0,1.6,26.5,393.5,194.48,132.42
2016,5,12,17,0,462.0,165.0,1.5,26.0,382.0,142.32,93.72
2016,5,12,17,15,421.0,152.0,1.35,25.5,330.0,104.11,82.53
2016,5,12,17,30,380.0,139.0,1.2,25.0,278.0,96.61,76.73
2016,5,12,17,45,328.5,122.0,1.1,25.0,228.0,91.61,72.67
2016,5,12,18,0,277.0,105.0,1.0,25.0,178.0,80.09,62.9
2016,5,12,18,15,213.5,83.5,0.95,24.5,132.0,64.91,49.86
2016,5,12,18,30,150.0,62.0,0.9,24.0,86.0,49.13,35.98
2016,5,12,18,45,75.0,38.5,0.9,23.5,50.5,32.57,20.92
2016,5,12,19,0,0.0,15.0,0.9,23.0,15.0,13.92,0.0
2016,5,12,19,15,0.0,7.5,0.95,23.0,7.5,7.15,0.0
2016,5,12,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
