Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,23,5,45,53.0,13.5,2.3,20.5,17.5,34.8,0.0
2016,5,23,6,0,106.0,27.0,2.5,21.0,35.0,95.67,59.79
2016,5,23,6,15,198.5,44.5,2.6,21.5,75.0,181.28,140.24
2016,5,23,6,30,291.0,62.0,2.7,22.0,115.0,262.5,209.58
2016,5,23,6,45,356.5,76.0,2.85,22.5,163.0,331.2,267.3
2016,5,23,7,0,422.0,90.0,3.0,23.0,211.0,405.46,327.48
2016,5,23,7,15,211.0,73.5,3.05,23.0,134.0,252.37,204.59
2016,5,23,7,30,0.0,57.0,3.1,23.0,57.0,52.99,38.06
2016,5,23,7,45,9.5,116.5,3.2,23.5,121.0,119.38,92.22
2016,5,23,8,0,19.0,176.0,3.3,24.0,185.0,189.87,148.02
2016,5,23,8,15,21.5,196.5,3.35,24.0,208.0,212.45,165.17
2016,5,23,8,30,24.0,217.0,3.4,24.0,231.0,235.06,182.24
2016,5,23,8,45,24.5,234.5,3.45,24.5,250.0,252.66,194.82
2016,5,23,9,0,25.0,252.0,3.5,25.0,269.0,270.19,207.23
2016,5,23,9,15,52.0,298.0,3.55,25.0,336.0,357.76,273.7
2016,5,23,9,30,79.0,344.0,3.6,25.0,403.0,432.67,329.14
2016,5,23,9,45,56.0,338.0,3.65,25.5,381.5,401.06,303.49
2016,5,23,10,0,33.0,332.0,3.7,26.0,360.0,369.4,278.24
2016,5,23,10,15,36.0,344.0,3.75,26.0,375.5,382.72,287.8
2016,5,23,10,30,39.0,356.0,3.8,26.0,391.0,395.84,297.07
2016,5,23,10,45,35.0,354.0,3.9,26.5,386.0,387.2,289.68
2016,5,23,11,0,31.0,352.0,4.0,27.0,381.0,378.62,282.47
2016,5,23,11,15,28.5,362.0,4.05,27.0,389.0,383.63,285.78
2016,5,23,11,30,26.0,372.0,4.1,27.0,397.0,388.36,288.88
2016,5,23,11,45,24.0,364.5,4.15,27.5,388.5,368.68,273.79
2016,5,23,12,0,22.0,357.0,4.2,28.0,380.0,357.97,265.36
2016,5,23,12,15,55.5,423.5,4.25,28.0,479.0,455.65,336.95
2016,5,23,12,30,89.0,490.0,4.3,28.0,578.0,543.85,399.98
2016,5,23,12,45,57.0,432.5,4.35,28.5,489.0,455.4,335.45
2016,5,23,13,0,25.0,375.0,4.4,29.0,400.0,370.17,272.99
2016,5,23,13,15,19.5,322.0,4.4,29.0,341.5,314.44,232.6
2016,5,23,13,30,14.0,269.0,4.4,29.0,283.0,260.05,192.62
2016,5,23,13,45,14.5,274.5,4.4,29.0,288.5,264.12,195.86
2016,5,23,14,0,15.0,280.0,4.4,29.0,294.0,268.0,198.87
2016,5,23,14,15,387.5,230.5,4.35,29.0,571.0,452.63,341.75
2016,5,23,14,30,760.0,181.0,4.3,29.0,848.0,615.72,460.46
2016,5,23,14,45,752.5,176.0,4.25,29.0,815.0,569.05,424.18
2016,5,23,15,0,745.0,171.0,4.2,29.0,782.0,522.0,387.77
2016,5,23,15,15,395.5,244.0,4.15,28.5,567.0,378.82,281.64
2016,5,23,15,30,46.0,317.0,4.1,28.0,352.0,290.49,217.35
2016,5,23,15,45,363.5,236.5,4.05,28.0,482.0,313.38,230.05
2016,5,23,16,0,681.0,156.0,4.0,28.0,612.0,321.3,226.01
2016,5,23,16,15,545.5,186.5,3.95,27.5,534.0,274.36,190.44
2016,5,23,16,30,410.0,217.0,3.9,27.0,456.0,238.51,165.75
2016,5,23,16,45,335.0,207.5,3.9,27.0,390.5,202.53,140.64
2016,5,23,17,0,260.0,198.0,3.9,27.0,325.0,167.29,118.2
2016,5,23,17,15,242.5,176.5,3.8,26.5,284.0,133.79,97.88
2016,5,23,17,30,225.0,155.0,3.7,26.0,243.0,112.3,89.65
2016,5,23,17,45,199.5,133.5,3.65,26.0,202.0,98.76,78.51
2016,5,23,18,0,174.0,112.0,3.6,26.0,161.0,88.75,70.11
2016,5,23,18,15,139.0,90.0,3.6,25.5,123.5,72.5,56.28
2016,5,23,18,30,104.0,68.0,3.6,25.0,86.0,55.78,41.72
2016,5,23,18,45,59.5,46.0,3.6,24.5,55.5,38.61,26.49
2016,5,23,19,0,15.0,24.0,3.6,24.0,25.0,21.68,9.37
2016,5,23,19,15,7.5,12.0,3.7,23.5,12.5,11.44,0.0
2016,5,23,19,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,21.5,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,5,45,18.5,13.5,2.6,21.5,15.0,20.53,0.0
2016,5,24,6,0,37.0,27.0,2.7,22.0,30.0,55.76,32.95
2016,5,24,6,15,96.0,48.5,2.9,22.0,64.0,115.52,87.69
2016,5,24,6,30,155.0,70.0,3.1,22.0,98.0,186.84,148.35
2016,5,24,6,45,227.0,83.5,3.3,22.5,140.5,250.65,202.39
2016,5,24,7,0,299.0,97.0,3.5,23.0,183.0,333.88,270.41
2016,5,24,7,15,176.5,124.5,3.65,23.0,178.0,268.94,217.0
2016,5,24,7,30,54.0,152.0,3.8,23.0,173.0,204.53,162.3
2016,5,24,7,45,35.0,162.0,4.0,23.5,176.5,199.42,157.0
2016,5,24,8,0,16.0,172.0,4.2,24.0,180.0,182.97,142.48
2016,5,24,8,15,138.0,211.5,4.25,24.5,291.5,353.3,278.42
2016,5,24,8,30,260.0,251.0,4.3,25.0,403.0,521.56,406.27
2016,5,24,8,45,191.0,280.5,4.4,25.5,398.0,482.75,372.89
2016,5,24,9,0,122.0,310.0,4.5,26.0,393.0,453.31,347.13
2016,5,24,9,15,72.0,293.0,4.55,26.0,343.5,371.13,283.79
2016,5,24,9,30,22.0,276.0,4.6,26.0,294.0,289.72,220.24
2016,5,24,9,45,38.0,319.5,4.65,26.5,351.0,363.22,275.1
2016,5,24,10,0,54.0,363.0,4.7,27.0,408.0,423.6,318.82
2016,5,24,10,15,64.0,389.0,4.65,27.0,444.5,458.61,343.79
2016,5,24,10,30,74.0,415.0,4.6,27.0,481.0,493.06,368.19
2016,5,24,10,45,70.0,425.0,4.6,27.5,488.5,496.01,368.74
2016,5,24,11,0,66.0,435.0,4.6,28.0,496.0,498.6,369.21
2016,5,24,11,15,138.5,462.0,4.6,28.0,594.5,603.89,445.74
2016,5,24,11,30,211.0,489.0,4.6,28.0,693.0,695.53,510.65
2016,5,24,11,45,233.0,472.5,4.65,28.5,700.0,692.04,507.54
2016,5,24,12,0,255.0,456.0,4.7,29.0,707.0,692.71,507.7
2016,5,24,12,15,168.5,471.0,4.7,29.0,637.0,610.79,448.02
2016,5,24,12,30,82.0,486.0,4.7,29.0,567.0,533.84,391.35
2016,5,24,12,45,63.5,461.0,4.7,29.0,523.5,487.67,358.43
2016,5,24,13,0,45.0,436.0,4.7,29.0,480.0,443.12,326.3
2016,5,24,13,15,37.0,409.5,4.65,29.0,445.5,407.51,300.66
2016,5,24,13,30,29.0,383.0,4.6,29.0,411.0,373.05,275.69
2016,5,24,13,45,58.5,417.0,4.55,29.0,472.0,420.56,310.92
2016,5,24,14,0,88.0,451.0,4.5,29.0,533.0,464.31,342.74
2016,5,24,14,15,228.0,421.0,4.45,29.0,624.0,517.82,383.5
2016,5,24,14,30,368.0,391.0,4.4,29.0,715.0,557.36,412.89
2016,5,24,14,45,209.0,375.0,4.35,29.0,557.5,439.63,326.28
2016,5,24,15,0,50.0,359.0,4.3,29.0,400.0,337.53,250.82
2016,5,24,15,15,234.5,329.0,4.15,28.5,506.5,378.73,281.99
2016,5,24,15,30,419.0,299.0,4.0,28.0,613.0,408.32,301.56
2016,5,24,15,45,370.5,293.0,3.9,28.0,558.5,366.72,269.02
2016,5,24,16,0,322.0,287.0,3.8,28.0,504.0,323.58,235.86
2016,5,24,16,15,277.0,270.5,3.65,27.5,447.0,278.62,202.08
2016,5,24,16,30,232.0,254.0,3.5,27.0,390.0,246.38,178.55
2016,5,24,16,45,327.0,211.0,3.35,27.0,382.0,204.59,142.4
2016,5,24,17,0,422.0,168.0,3.2,27.0,374.0,153.04,100.77
2016,5,24,17,15,356.0,166.5,3.1,26.5,325.5,131.24,93.49
2016,5,24,17,30,290.0,165.0,3.0,26.0,277.0,118.95,95.16
2016,5,24,17,45,238.5,146.0,2.95,26.0,228.5,107.11,85.48
2016,5,24,18,0,187.0,127.0,2.9,26.0,180.0,98.31,78.15
2016,5,24,18,15,139.0,102.0,2.95,25.5,136.5,80.34,62.91
2016,5,24,18,30,91.0,77.0,3.0,25.0,93.0,61.86,46.86
2016,5,24,18,45,45.5,49.5,3.05,25.0,57.5,42.46,29.66
2016,5,24,19,0,0.0,22.0,3.1,25.0,22.0,20.33,8.71
2016,5,24,19,15,0.0,11.0,3.1,24.5,11.0,10.48,0.0
2016,5,24,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,10.5,3.35,22.5,10.5,10.01,0.0
2016,5,25,6,0,0.0,21.0,3.4,23.0,21.0,19.5,7.94
2016,5,25,6,15,20.5,45.0,3.5,23.0,49.0,62.64,44.8
2016,5,25,6,30,41.0,69.0,3.6,23.0,77.0,102.93,79.01
2016,5,25,6,45,77.5,89.5,3.7,23.5,110.0,157.7,124.86
2016,5,25,7,0,114.0,110.0,3.8,24.0,143.0,206.75,165.41
2016,5,25,7,15,139.5,134.0,3.9,24.0,182.5,255.53,204.94
2016,5,25,7,30,165.0,158.0,4.0,24.0,222.0,305.71,244.75
2016,5,25,7,45,82.5,134.0,4.1,24.5,166.0,214.23,169.67
2016,5,25,8,0,0.0,110.0,4.2,25.0,110.0,104.24,78.72
2016,5,25,8,15,0.0,123.5,4.2,25.0,123.5,117.31,88.94
2016,5,25,8,30,0.0,137.0,4.2,25.0,137.0,130.36,98.94
2016,5,25,8,45,32.0,215.0,4.25,25.5,236.5,250.11,192.97
2016,5,25,9,0,64.0,293.0,4.3,26.0,336.0,365.71,280.41
2016,5,25,9,15,36.0,250.5,4.35,26.0,275.5,289.97,221.47
2016,5,25,9,30,8.0,208.0,4.4,26.0,215.0,207.01,156.79
2016,5,25,9,45,11.5,235.5,4.45,26.5,245.5,237.38,179.57
2016,5,25,10,0,15.0,263.0,4.5,27.0,276.0,267.67,201.82
2016,5,25,10,15,17.0,285.0,4.45,27.0,300.5,290.83,218.78
2016,5,25,10,30,19.0,307.0,4.4,27.0,325.0,313.79,235.5
2016,5,25,10,45,27.5,348.0,4.4,27.5,374.0,373.51,278.88
2016,5,25,11,0,36.0,389.0,4.4,28.0,423.0,421.39,312.83
2016,5,25,11,15,27.5,357.0,4.35,28.0,383.5,377.64,280.38
2016,5,25,11,30,19.0,325.0,4.3,28.0,344.0,327.16,243.1
2016,5,25,11,45,19.5,335.5,4.25,28.0,355.0,336.52,249.89
2016,5,25,12,0,20.0,346.0,4.2,28.0,366.0,345.63,256.38
2016,5,25,12,15,24.5,370.5,4.15,28.0,395.0,376.2,278.6
2016,5,25,12,30,29.0,395.0,4.1,28.0,424.0,400.03,295.76
2016,5,25,12,45,34.5,411.0,4.05,28.5,445.5,415.8,306.52
2016,5,25,13,0,40.0,427.0,4.0,29.0,467.0,430.71,316.63
2016,5,25,13,15,44.0,429.5,4.0,29.0,473.0,431.33,317.19
2016,5,25,13,30,48.0,432.0,4.0,29.0,479.0,431.5,317.5
2016,5,25,13,45,42.0,410.5,4.0,29.0,451.0,402.8,296.93
2016,5,25,14,0,36.0,389.0,4.0,29.0,423.0,374.98,277.0
2016,5,25,14,15,79.0,412.0,3.95,29.0,483.0,417.86,309.01
2016,5,25,14,30,122.0,435.0,3.9,29.0,543.0,449.84,332.44
2016,5,25,14,45,103.5,410.5,3.85,29.0,499.5,415.41,307.32
2016,5,25,15,0,85.0,386.0,3.8,29.0,456.0,377.18,279.62
2016,5,25,15,15,74.5,360.0,3.85,29.0,419.5,343.58,255.28
2016,5,25,15,30,64.0,334.0,3.9,29.0,383.0,311.34,231.78
2016,5,25,15,45,32.5,244.5,4.0,29.0,269.5,223.68,166.88
2016,5,25,16,0,1.0,155.0,4.1,29.0,156.0,142.1,105.63
2016,5,25,16,15,7.5,177.0,4.1,29.0,181.5,161.7,120.98
2016,5,25,16,30,14.0,199.0,4.1,29.0,207.0,179.14,134.52
2016,5,25,16,45,70.0,204.0,4.2,29.0,239.0,179.74,133.07
2016,5,25,17,0,126.0,209.0,4.3,29.0,271.0,172.06,125.83
2016,5,25,17,15,113.0,186.0,4.1,28.5,237.0,144.59,107.58
2016,5,25,17,30,100.0,163.0,3.9,28.0,203.0,123.67,98.34
2016,5,25,17,45,88.0,138.5,3.75,27.5,169.5,112.25,89.29
2016,5,25,18,0,76.0,114.0,3.6,27.0,136.0,93.87,74.12
2016,5,25,18,15,57.0,90.0,3.45,26.5,104.5,75.38,58.49
2016,5,25,18,30,38.0,66.0,3.3,26.0,73.0,56.49,42.17
2016,5,25,18,45,19.0,44.0,3.2,25.5,47.5,38.59,26.43
2016,5,25,19,0,0.0,22.0,3.1,25.0,22.0,20.37,9.02
2016,5,25,19,15,0.0,11.0,3.1,24.5,11.0,10.48,0.0
2016,5,25,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,23.5,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,3.0,2.8,23.5,3.0,2.86,0.0
2016,5,26,6,0,0.0,6.0,2.9,24.0,6.0,5.55,0.0
2016,5,26,6,15,0.0,16.0,3.05,24.0,16.0,14.82,6.25
2016,5,26,6,30,0.0,26.0,3.2,24.0,26.0,24.11,14.11
2016,5,26,6,45,0.0,38.5,3.35,24.5,38.5,35.75,23.82
2016,5,26,7,0,0.0,51.0,3.5,25.0,51.0,47.4,33.4
2016,5,26,7,15,0.0,62.0,3.7,25.0,62.0,57.66,41.77
2016,5,26,7,30,0.0,73.0,3.9,25.0,73.0,67.93,50.01
2016,5,26,7,45,4.0,117.5,4.15,25.0,120.0,116.1,88.83
2016,5,26,8,0,8.0,162.0,4.4,25.0,167.0,165.46,127.92
2016,5,26,8,15,4.0,108.0,4.45,25.0,110.5,105.1,79.33
2016,5,26,8,30,0.0,54.0,4.5,25.0,54.0,50.25,35.0
2016,5,26,8,45,0.0,72.0,4.55,25.0,72.0,67.08,48.38
2016,5,26,9,0,0.0,90.0,4.6,25.0,90.0,83.93,61.64
2016,5,26,9,15,4.0,147.5,4.6,25.0,150.5,143.41,108.51
2016,5,26,9,30,8.0,205.0,4.6,25.0,211.0,204.0,155.39
2016,5,26,9,45,91.5,304.0,4.7,25.0,379.5,412.46,316.09
2016,5,26,10,0,175.0,403.0,4.8,25.0,548.0,600.83,454.68
2016,5,26,10,15,211.5,417.0,4.7,25.0,599.0,649.31,488.47
2016,5,26,10,30,248.0,431.0,4.6,25.0,650.0,709.46,530.32
2016,5,26,10,45,309.0,423.5,4.55,25.0,705.0,757.54,564.55
2016,5,26,11,0,370.0,416.0,4.5,25.0,760.0,804.39,597.51
2016,5,26,11,15,301.0,451.0,4.4,25.0,735.0,763.49,565.65
2016,5,26,11,30,232.0,486.0,4.3,25.0,710.0,713.37,528.03
2016,5,26,11,45,258.0,486.5,4.25,25.5,738.5,736.98,543.71
2016,5,26,12,0,284.0,487.0,4.2,26.0,767.0,750.54,552.08
2016,5,26,12,15,270.0,493.5,4.5,26.5,759.5,730.41,537.32
2016,5,26,12,30,256.0,500.0,4.8,27.0,752.0,709.68,522.7
2016,5,26,12,45,179.5,497.0,5.15,27.5,674.0,624.54,461.41
2016,5,26,13,0,103.0,494.0,5.5,28.0,596.0,545.45,403.4
2016,5,26,13,15,271.5,458.5,5.6,28.0,721.0,640.11,475.94
2016,5,26,13,30,440.0,423.0,5.7,28.0,846.0,721.54,536.89
2016,5,26,13,45,591.5,313.5,5.85,28.5,869.0,713.83,534.37
2016,5,26,14,0,743.0,204.0,6.0,29.0,892.0,697.38,525.13
2016,5,26,14,15,735.0,201.5,5.85,29.0,865.5,654.44,492.81
2016,5,26,14,30,727.0,199.0,5.7,29.0,839.0,610.88,459.63
2016,5,26,14,45,520.0,289.0,5.6,29.0,737.5,533.71,399.53
2016,5,26,15,0,313.0,379.0,5.5,29.0,636.0,475.4,354.0
2016,5,26,15,15,314.5,356.0,5.3,29.0,603.5,437.62,325.26
2016,5,26,15,30,316.0,333.0,5.1,29.0,571.0,399.75,295.96
2016,5,26,15,45,281.5,318.5,4.9,29.0,521.0,355.3,261.85
2016,5,26,16,0,247.0,304.0,4.7,29.0,471.0,314.44,230.56
2016,5,26,16,15,231.5,286.5,4.5,28.5,433.0,287.53,209.92
2016,5,26,16,30,216.0,269.0,4.3,28.0,395.0,254.55,184.98
2016,5,26,16,45,343.5,213.5,4.1,28.0,392.0,210.06,145.51
2016,5,26,17,0,471.0,158.0,3.9,28.0,389.0,151.78,97.31
2016,5,26,17,15,410.5,155.5,3.8,27.5,339.5,119.48,82.04
2016,5,26,17,30,350.0,153.0,3.7,27.0,290.0,111.38,88.51
2016,5,26,17,45,306.0,135.5,3.65,26.5,242.0,100.38,79.7
2016,5,26,18,0,262.0,118.0,3.6,26.0,194.0,88.86,70.21
2016,5,26,18,15,204.5,97.0,3.7,25.5,148.5,74.39,57.92
2016,5,26,18,30,147.0,76.0,3.8,25.0,103.0,59.34,44.79
2016,5,26,18,45,83.5,51.0,3.9,24.5,65.0,42.36,29.72
2016,5,26,19,0,20.0,26.0,4.0,24.0,27.0,23.4,11.54
2016,5,26,19,15,10.0,13.0,4.15,23.5,13.5,12.39,0.0
2016,5,26,19,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,23.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,22.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,22.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,22.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,22.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,22.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,22.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,22.5,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,5,45,14.0,13.0,4.9,23.0,14.0,18.21,0.0
2016,5,27,6,0,28.0,26.0,4.9,23.0,28.0,49.52,29.51
2016,5,27,6,15,81.5,52.5,4.9,23.0,66.0,114.31,86.55
2016,5,27,6,30,135.0,79.0,4.9,23.0,104.0,179.92,142.42
2016,5,27,6,45,67.5,45.5,4.9,23.5,58.0,92.68,72.09
2016,5,27,7,0,0.0,12.0,4.9,24.0,12.0,11.12,3.56
2016,5,27,7,15,0.0,43.0,5.05,24.0,43.0,39.94,27.38
2016,5,27,7,30,0.0,74.0,5.2,24.0,74.0,68.87,51.0
2016,5,27,7,45,0.0,84.0,5.35,24.5,84.0,78.47,58.49
2016,5,27,8,0,0.0,94.0,5.5,25.0,94.0,88.09,65.9
2016,5,27,8,15,0.0,72.0,5.6,25.0,72.0,67.03,48.7
2016,5,27,8,30,0.0,50.0,5.7,25.0,50.0,46.52,32.01
2016,5,27,8,45,56.5,180.0,5.8,25.5,218.0,233.7,182.09
2016,5,27,9,0,113.0,310.0,5.9,26.0,386.0,430.71,332.71
2016,5,27,9,15,57.0,229.0,5.8,26.0,267.5,286.54,220.65
2016,5,27,9,30,1.0,148.0,5.7,26.0,149.0,140.85,105.59
2016,5,27,9,45,5.0,177.5,5.6,26.5,182.0,173.44,130.69
2016,5,27,10,0,9.0,207.0,5.5,27.0,215.0,206.1,155.34
2016,5,27,10,15,10.5,214.5,5.4,27.0,224.5,214.6,161.56
2016,5,27,10,30,12.0,222.0,5.3,27.0,234.0,223.07,167.77
2016,5,27,10,45,13.0,244.5,5.25,27.5,257.0,245.55,184.18
2016,5,27,11,0,14.0,267.0,5.2,28.0,280.0,267.85,200.27
2016,5,27,11,15,13.5,257.5,5.0,28.0,270.5,257.5,192.21
2016,5,27,11,30,13.0,248.0,4.8,28.0,261.0,247.25,184.31
2016,5,27,11,45,13.5,253.0,4.65,28.5,266.5,251.85,187.21
2016,5,27,12,0,14.0,258.0,4.5,29.0,272.0,256.32,190.0
2016,5,27,12,15,14.0,260.5,4.2,29.0,275.0,257.82,190.91
2016,5,27,12,30,14.0,263.0,3.9,29.0,278.0,259.2,191.77
2016,5,27,12,45,14.5,269.0,3.6,29.5,284.0,264.17,194.93
2016,5,27,13,0,15.0,275.0,3.3,30.0,290.0,268.99,197.94
2016,5,27,13,15,13.5,254.5,2.9,30.0,268.5,247.62,182.05
2016,5,27,13,30,12.0,234.0,2.5,30.0,247.0,226.53,166.4
2016,5,27,13,45,17.5,290.0,2.2,30.0,307.5,280.5,206.02
2016,5,27,14,0,23.0,346.0,1.9,30.0,368.0,332.79,243.45
2016,5,27,14,15,37.0,369.0,1.65,30.0,403.0,354.1,258.47
2016,5,27,14,30,51.0,392.0,1.4,30.0,438.0,377.22,274.56
2016,5,27,14,45,183.0,385.5,1.2,30.0,538.0,434.41,315.57
2016,5,27,15,0,315.0,379.0,1.0,30.0,638.0,476.92,343.9
2016,5,27,15,15,526.5,269.5,0.9,29.5,677.0,462.37,332.85
2016,5,27,15,30,738.0,160.0,0.8,29.0,716.0,429.25,306.18
2016,5,27,15,45,733.0,150.0,0.7,29.0,673.5,378.26,265.46
2016,5,27,16,0,728.0,140.0,0.6,29.0,631.0,327.42,224.13
2016,5,27,16,15,574.5,178.0,0.65,28.5,547.5,277.63,188.32
2016,5,27,16,30,421.0,216.0,0.7,28.0,464.0,243.06,165.94
2016,5,27,16,45,535.0,164.0,0.75,28.0,448.0,194.77,124.31
2016,5,27,17,0,649.0,112.0,0.8,28.0,432.0,132.55,74.74
2016,5,27,17,15,612.0,105.5,0.85,27.5,378.5,89.43,53.32
2016,5,27,17,30,575.0,99.0,0.9,27.0,325.0,65.6,50.03
2016,5,27,17,45,532.5,89.5,0.95,26.5,273.5,61.63,46.97
2016,5,27,18,0,490.0,80.0,1.0,26.0,222.0,57.33,43.46
2016,5,27,18,15,418.5,69.0,0.95,25.5,172.5,50.71,37.82
2016,5,27,18,30,347.0,58.0,0.9,25.0,123.0,43.65,31.56
2016,5,27,18,45,244.5,43.5,0.9,24.5,81.5,33.41,22.35
2016,5,27,19,0,142.0,29.0,0.9,24.0,40.0,22.7,11.31
2016,5,27,19,15,71.0,14.5,0.95,23.5,20.0,13.82,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,28,5,45,34.0,15.5,2.75,21.5,18.5,28.92,0.0
2016,5,28,6,0,68.0,31.0,2.8,22.0,37.0,77.66,50.02
2016,5,28,6,15,154.0,52.0,2.95,22.0,77.0,159.36,123.04
2016,5,28,6,30,240.0,73.0,3.1,22.0,117.0,238.82,190.83
2016,5,28,6,45,314.0,87.5,3.3,22.5,166.0,320.18,258.53
2016,5,28,7,0,388.0,102.0,3.5,23.0,215.0,398.57,322.13
2016,5,28,7,15,194.0,81.5,3.65,23.5,138.0,237.4,192.24
2016,5,28,7,30,0.0,61.0,3.8,24.0,61.0,56.72,40.96
2016,5,28,7,45,0.0,82.5,4.0,24.5,82.5,76.96,57.26
2016,5,28,8,0,0.0,104.0,4.2,25.0,104.0,98.13,73.93
2016,5,28,8,15,4.0,144.5,4.25,25.5,147.0,142.2,108.66
2016,5,28,8,30,8.0,185.0,4.3,26.0,190.0,186.82,143.11
2016,5,28,8,45,40.5,241.5,4.35,26.5,269.0,287.56,221.0
2016,5,28,9,0,73.0,298.0,4.4,27.0,348.0,379.7,290.02
2016,5,28,9,15,54.0,300.5,4.35,27.0,338.5,362.32,275.28
2016,5,28,9,30,35.0,303.0,4.3,27.0,329.0,344.55,260.62
2016,5,28,9,45,69.5,349.0,4.3,27.5,405.0,426.28,320.97
2016,5,28,10,0,104.0,395.0,4.3,28.0,481.0,507.99,379.49
2016,5,28,10,15,444.0,284.0,4.2,28.0,672.5,765.34,570.79
2016,5,28,10,30,784.0,173.0,4.1,28.0,864.0,985.36,721.19
2016,5,28,10,45,483.0,321.5,4.1,28.5,751.5,837.19,613.65
2016,5,28,11,0,182.0,470.0,4.1,29.0,639.0,661.78,483.01
2016,5,28,11,15,299.5,444.5,4.05,29.0,730.0,755.67,551.2
2016,5,28,11,30,417.0,419.0,4.0,29.0,821.0,842.93,611.96
2016,5,28,11,45,623.0,293.0,3.95,29.5,901.5,907.3,659.17
2016,5,28,12,0,829.0,167.0,3.9,30.0,982.0,960.27,693.37
2016,5,28,12,15,829.0,167.5,3.85,30.0,985.0,939.78,679.14
2016,5,28,12,30,829.0,168.0,3.8,30.0,988.0,916.69,663.81
2016,5,28,12,45,827.5,168.0,3.8,30.0,983.5,889.44,646.05
2016,5,28,13,0,826.0,168.0,3.8,30.0,979.0,860.05,626.86
2016,5,28,13,15,822.5,167.0,3.8,30.0,966.0,826.06,604.55
2016,5,28,13,30,819.0,166.0,3.8,30.0,953.0,790.26,580.92
2016,5,28,13,45,813.5,164.5,3.8,30.0,933.0,750.83,554.5
2016,5,28,14,0,808.0,163.0,3.8,30.0,913.0,710.01,525.62
2016,5,28,14,15,800.5,161.5,3.8,29.5,886.0,666.64,495.39
2016,5,28,14,30,793.0,160.0,3.8,29.0,859.0,622.39,463.75
2016,5,28,14,45,774.0,162.5,3.8,29.0,823.0,574.35,427.57
2016,5,28,15,0,755.0,165.0,3.8,29.0,787.0,526.9,391.03
2016,5,28,15,15,742.0,162.0,3.75,29.0,747.5,478.49,352.94
2016,5,28,15,30,729.0,159.0,3.7,29.0,708.0,425.77,310.87
2016,5,28,15,45,712.0,154.5,3.65,29.0,664.0,375.35,269.65
2016,5,28,16,0,695.0,150.0,3.6,29.0,620.0,326.29,228.8
2016,5,28,16,15,673.5,145.0,3.5,28.5,571.5,277.24,188.24
2016,5,28,16,30,652.0,140.0,3.4,28.0,523.0,230.42,149.85
2016,5,28,16,45,625.5,133.0,3.3,27.5,472.5,183.7,113.47
2016,5,28,17,0,599.0,126.0,3.2,27.0,422.0,140.09,83.22
2016,5,28,17,15,561.5,118.5,3.1,26.5,370.0,98.92,61.88
2016,5,28,17,30,524.0,111.0,3.0,26.0,318.0,75.62,58.76
2016,5,28,17,45,479.5,100.0,2.95,26.0,267.0,69.94,54.13
2016,5,28,18,0,435.0,89.0,2.9,26.0,216.0,63.88,49.05
2016,5,28,18,15,365.0,77.0,2.9,25.5,168.0,56.63,42.86
2016,5,28,18,30,295.0,65.0,2.9,25.0,120.0,49.0,36.1
2016,5,28,18,45,202.0,48.0,2.9,25.0,79.5,36.93,25.22
2016,5,28,19,0,109.0,31.0,2.9,25.0,39.0,25.46,13.5
2016,5,28,19,15,54.5,15.5,2.9,24.5,19.5,14.77,0.0
2016,5,28,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,10.0,2.05,21.5,10.0,9.53,0.0
2016,5,29,6,0,0.0,20.0,2.2,22.0,20.0,18.56,7.76
2016,5,29,6,15,3.0,41.0,2.25,22.0,42.0,42.72,28.92
2016,5,29,6,30,6.0,62.0,2.3,22.0,64.0,66.71,49.33
2016,5,29,6,45,21.0,84.0,2.4,22.5,90.5,105.63,81.89
2016,5,29,7,0,36.0,106.0,2.5,23.0,117.0,139.75,110.05
2016,5,29,7,15,44.5,129.5,2.55,23.0,145.5,172.11,136.29
2016,5,29,7,30,53.0,153.0,2.6,23.0,174.0,204.7,162.2
2016,5,29,7,45,174.5,174.0,2.7,23.5,257.5,334.56,266.55
2016,5,29,8,0,296.0,195.0,2.8,24.0,341.0,474.65,374.12
2016,5,29,8,15,467.0,170.5,2.85,24.0,431.0,612.11,478.07
2016,5,29,8,30,638.0,146.0,2.9,24.0,521.0,752.91,579.29
2016,5,29,8,45,516.5,207.5,2.95,24.5,528.0,722.17,551.85
2016,5,29,9,0,395.0,269.0,3.0,25.0,535.0,674.23,512.39
2016,5,29,9,15,275.5,314.5,3.0,25.0,506.0,617.11,467.16
2016,5,29,9,30,156.0,360.0,3.0,25.0,477.0,539.17,406.71
2016,5,29,9,45,80.0,261.5,3.0,25.5,322.0,354.94,269.74
2016,5,29,10,0,4.0,163.0,3.0,26.0,167.0,158.12,118.07
2016,5,29,10,15,203.0,268.5,3.0,26.0,447.5,494.18,375.95
2016,5,29,10,30,402.0,374.0,3.0,26.0,728.0,814.34,600.09
2016,5,29,10,45,202.0,257.5,3.05,26.5,435.5,476.23,358.47
2016,5,29,11,0,2.0,141.0,3.1,27.0,143.0,134.68,98.81
2016,5,29,11,15,20.5,277.0,3.05,27.0,297.5,290.75,217.43
2016,5,29,11,30,39.0,413.0,3.0,27.0,452.0,442.16,327.1
2016,5,29,11,45,106.5,459.5,3.0,27.5,564.5,549.81,403.79
2016,5,29,12,0,174.0,506.0,3.0,28.0,677.0,659.62,479.49
2016,5,29,12,15,507.0,330.5,2.95,28.0,832.0,800.84,584.72
2016,5,29,12,30,840.0,155.0,2.9,28.0,987.0,908.71,659.39
2016,5,29,12,45,835.5,157.5,2.9,28.0,982.0,881.9,640.95
2016,5,29,13,0,831.0,160.0,2.9,28.0,977.0,857.61,625.27
2016,5,29,13,15,828.0,159.5,2.85,28.0,965.0,824.46,603.34
2016,5,29,13,30,825.0,159.0,2.8,28.0,953.0,789.43,580.13
2016,5,29,13,45,816.5,160.0,2.75,28.0,932.5,749.85,553.73
2016,5,29,14,0,808.0,161.0,2.7,28.0,912.0,709.06,524.79
2016,5,29,14,15,564.5,286.5,2.6,28.0,804.0,616.59,455.2
2016,5,29,14,30,321.0,412.0,2.5,28.0,696.0,548.14,402.5
2016,5,29,14,45,553.5,279.0,2.4,28.0,745.0,546.53,403.74
2016,5,29,15,0,786.0,146.0,2.3,28.0,794.0,527.9,390.14
2016,5,29,15,15,541.5,243.5,2.15,27.5,680.0,450.13,331.48
2016,5,29,15,30,297.0,341.0,2.0,27.0,566.0,399.58,294.24
2016,5,29,15,45,507.5,240.0,1.95,27.0,595.0,372.01,270.07
2016,5,29,16,0,718.0,139.0,1.9,27.0,624.0,325.79,228.23
2016,5,29,16,15,697.0,134.5,1.9,27.0,576.0,276.08,186.82
2016,5,29,16,30,676.0,130.0,1.9,27.0,528.0,228.51,147.5
2016,5,29,16,45,641.5,126.5,1.95,27.0,476.0,182.04,111.39
2016,5,29,17,0,607.0,123.0,2.0,27.0,424.0,139.53,82.14
2016,5,29,17,15,570.0,115.5,1.9,26.5,371.5,97.89,60.31
2016,5,29,17,30,533.0,108.0,1.8,26.0,319.0,72.44,56.04
2016,5,29,17,45,476.0,100.0,1.7,25.5,267.0,69.86,54.16
2016,5,29,18,0,419.0,92.0,1.6,25.0,215.0,66.0,51.05
2016,5,29,18,15,350.0,79.0,1.6,24.5,167.0,58.07,44.27
2016,5,29,18,30,281.0,66.0,1.6,24.0,119.0,49.71,36.88
2016,5,29,18,45,188.0,48.5,1.65,24.0,79.0,37.26,25.67
2016,5,29,19,0,95.0,31.0,1.7,24.0,39.0,25.46,13.8
2016,5,29,19,15,47.5,15.5,1.85,23.5,19.5,14.77,0.0
2016,5,29,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,1.5,0.9,20.5,1.5,1.43,0.0
2016,5,30,6,0,0.0,3.0,0.9,21.0,3.0,2.77,0.0
2016,5,30,6,15,0.0,7.0,0.95,21.0,7.0,6.48,0.0
2016,5,30,6,30,0.0,11.0,1.0,21.0,11.0,10.18,2.82
2016,5,30,6,45,0.0,16.0,1.05,21.0,16.0,14.82,6.79
2016,5,30,7,0,0.0,21.0,1.1,21.0,21.0,19.47,10.71
2016,5,30,7,15,0.0,37.5,0.95,21.0,37.5,34.81,23.54
2016,5,30,7,30,0.0,54.0,0.8,21.0,54.0,50.19,36.22
2016,5,30,7,45,0.0,43.5,0.7,21.5,43.5,40.42,27.93
2016,5,30,8,0,0.0,33.0,0.6,22.0,33.0,30.66,19.72
2016,5,30,8,15,8.5,119.0,0.5,22.0,124.0,119.94,92.22
2016,5,30,8,30,17.0,205.0,0.4,22.0,215.0,215.87,166.53
2016,5,30,8,45,127.0,255.5,0.35,22.5,340.5,395.58,302.27
2016,5,30,9,0,237.0,306.0,0.3,23.0,466.0,555.42,413.96
2016,5,30,9,15,453.0,247.5,0.6,23.5,580.0,724.99,534.08
2016,5,30,9,30,669.0,189.0,0.9,24.0,694.0,880.8,639.41
2016,5,30,9,45,679.0,196.0,1.2,24.5,732.0,905.18,655.0
2016,5,30,10,0,689.0,203.0,1.5,25.0,770.0,927.11,670.39
2016,5,30,10,15,699.5,206.5,1.75,25.0,803.0,943.18,682.47
2016,5,30,10,30,710.0,210.0,2.0,25.0,836.0,956.58,692.8
2016,5,30,10,45,711.0,217.5,2.25,25.0,861.0,961.85,697.82
2016,5,30,11,0,712.0,225.0,2.5,25.0,886.0,964.15,700.92
2016,5,30,11,15,718.0,226.5,2.55,25.0,905.5,962.32,699.54
2016,5,30,11,30,724.0,228.0,2.6,25.0,925.0,957.59,696.41
2016,5,30,11,45,771.5,197.0,2.7,25.5,948.0,952.68,692.37
2016,5,30,12,0,819.0,166.0,2.8,26.0,971.0,950.58,690.23
2016,5,30,12,15,820.0,166.5,2.65,26.0,975.5,931.33,676.32
2016,5,30,12,30,821.0,167.0,2.5,26.0,980.0,909.47,660.92
2016,5,30,12,45,824.5,164.0,2.45,26.0,977.5,884.18,644.18
2016,5,30,13,0,828.0,161.0,2.4,26.0,975.0,856.55,625.95
2016,5,30,13,15,825.5,160.0,2.3,26.0,963.5,823.51,603.73
2016,5,30,13,30,823.0,159.0,2.2,26.0,952.0,788.56,580.24
2016,5,30,13,45,823.5,154.5,2.1,26.0,934.0,750.97,554.9
2016,5,30,14,0,824.0,150.0,2.0,26.0,916.0,711.63,527.12
2016,5,30,14,15,817.5,148.5,1.9,26.0,889.5,668.34,495.79
2016,5,30,14,30,811.0,147.0,1.8,26.0,863.0,624.13,463.25
2016,5,30,14,45,806.5,142.5,1.75,26.5,831.0,577.69,427.91
2016,5,30,15,0,802.0,138.0,1.7,27.0,799.0,530.45,391.24
2016,5,30,15,15,790.5,135.0,1.65,27.0,760.0,480.57,352.55
2016,5,30,15,30,779.0,132.0,1.6,27.0,721.0,430.95,313.03
2016,5,30,15,45,770.0,126.0,1.6,27.0,678.0,380.24,271.84
2016,5,30,16,0,761.0,120.0,1.6,27.0,635.0,329.96,230.02
2016,5,30,16,15,741.0,116.5,1.65,27.0,586.5,279.5,187.92
2016,5,30,16,30,721.0,113.0,1.7,27.0,538.0,225.67,143.62
2016,5,30,16,45,691.5,109.5,1.75,27.0,486.0,177.5,105.74
2016,5,30,17,0,662.0,106.0,1.8,27.0,434.0,132.68,74.41
2016,5,30,17,15,626.5,100.0,1.7,26.5,381.5,89.2,51.57
2016,5,30,17,30,591.0,94.0,1.6,26.0,329.0,61.43,46.73
2016,5,30,17,45,530.0,89.0,1.5,26.0,275.5,60.88,46.44
2016,5,30,18,0,469.0,84.0,1.4,26.0,222.0,60.15,45.87
2016,5,30,18,15,401.0,72.5,1.3,25.5,173.5,53.17,39.93
2016,5,30,18,30,333.0,61.0,1.2,25.0,125.0,45.82,33.44
2016,5,30,18,45,238.5,46.0,1.1,24.5,84.0,35.27,23.99
2016,5,30,19,0,144.0,31.0,1.0,24.0,43.0,24.24,13.05
2016,5,30,19,15,72.0,15.5,1.05,23.5,21.5,14.77,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,0.5,13.0,1.85,21.0,13.0,12.6,0.0
2016,5,31,6,0,1.0,26.0,1.9,21.0,26.0,26.48,13.73
2016,5,31,6,15,30.5,47.5,1.95,21.0,53.5,70.89,52.08
2016,5,31,6,30,60.0,69.0,2.0,21.0,81.0,121.44,94.99
2016,5,31,6,45,88.0,90.5,2.1,21.5,113.5,164.92,131.65
2016,5,31,7,0,116.0,112.0,2.2,22.0,146.0,210.32,169.07
2016,5,31,7,15,63.5,123.5,2.25,22.0,143.0,177.57,141.55
2016,5,31,7,30,11.0,135.0,2.3,22.0,140.0,142.26,111.32
2016,5,31,7,45,19.0,159.5,2.35,22.5,169.0,173.45,136.03
2016,5,31,8,0,27.0,184.0,2.4,23.0,198.0,216.27,169.26
2016,5,31,8,15,159.5,215.0,2.45,23.0,308.5,375.48,295.81
2016,5,31,8,30,292.0,246.0,2.5,23.0,419.0,543.65,422.75
2016,5,31,8,45,161.5,254.5,2.6,23.5,351.5,425.64,329.59
2016,5,31,9,0,31.0,263.0,2.7,24.0,284.0,300.88,230.5
2016,5,31,9,15,22.0,250.5,2.75,24.0,266.0,264.45,202.4
2016,5,31,9,30,13.0,238.0,2.8,24.0,248.0,242.08,184.63
2016,5,31,9,45,17.0,267.0,2.85,24.5,280.5,274.52,208.66
2016,5,31,10,0,21.0,296.0,2.9,25.0,313.0,306.84,232.11
2016,5,31,10,15,102.5,368.0,2.9,25.0,458.0,487.83,367.12
2016,5,31,10,30,184.0,440.0,2.9,25.0,603.0,642.74,477.22
2016,5,31,10,45,216.5,450.5,2.95,25.5,647.5,681.82,502.81
2016,5,31,11,0,249.0,461.0,3.0,26.0,692.0,730.26,534.97
2016,5,31,11,15,222.5,476.5,3.1,26.0,686.5,702.6,514.87
2016,5,31,11,30,196.0,492.0,3.2,26.0,681.0,684.58,501.66
2016,5,31,11,45,109.5,429.0,3.3,26.5,535.5,530.43,391.6
2016,5,31,12,0,23.0,366.0,3.4,27.0,390.0,367.69,272.27
2016,5,31,12,15,13.0,254.0,3.65,27.0,267.5,250.82,186.72
2016,5,31,12,30,3.0,142.0,3.9,27.0,145.0,135.8,99.79
2016,5,31,12,45,1.5,119.5,4.2,27.0,121.0,113.19,82.54
2016,5,31,13,0,0.0,97.0,4.5,27.0,97.0,90.75,65.21
2016,5,31,13,15,0.0,79.0,4.55,27.0,79.0,73.9,52.19
2016,5,31,13,30,0.0,61.0,4.6,27.0,61.0,57.09,39.13
2016,5,31,13,45,0.0,60.0,4.65,27.0,60.0,56.14,38.44
2016,5,31,14,0,0.0,59.0,4.7,27.0,59.0,55.18,37.72
2016,5,31,14,15,0.0,62.0,4.4,26.5,62.0,57.96,40.03
2016,5,31,14,30,0.0,65.0,4.1,26.0,65.0,60.74,42.36
2016,5,31,14,45,0.0,62.5,3.8,25.5,62.5,58.37,40.65
2016,5,31,15,0,0.0,60.0,3.5,25.0,60.0,56.0,38.95
2016,5,31,15,15,0.0,52.5,3.4,24.5,52.5,48.97,33.52
2016,5,31,15,30,0.0,45.0,3.3,24.0,45.0,41.94,28.07
2016,5,31,15,45,0.5,101.0,3.25,24.0,101.5,94.25,69.87
2016,5,31,16,0,1.0,157.0,3.2,24.0,158.0,143.94,109.25
2016,5,31,16,15,21.5,197.0,3.1,23.5,210.5,182.31,139.2
2016,5,31,16,30,42.0,237.0,3.0,23.0,263.0,206.6,157.89
2016,5,31,16,45,126.0,223.5,2.95,23.0,288.5,195.77,146.15
2016,5,31,17,0,210.0,210.0,2.9,23.0,314.0,183.06,133.71
2016,5,31,17,15,193.0,188.0,2.85,23.0,275.0,151.51,112.73
2016,5,31,17,30,176.0,166.0,2.8,23.0,236.0,126.0,102.15
2016,5,31,17,45,143.0,144.5,2.8,23.0,196.0,111.26,90.0
2016,5,31,18,0,110.0,123.0,2.8,23.0,156.0,96.04,77.17
2016,5,31,18,15,84.0,98.5,2.7,22.5,120.5,78.43,62.13
2016,5,31,18,30,58.0,74.0,2.6,22.0,85.0,62.49,48.16
2016,5,31,18,45,29.0,50.0,2.55,22.0,55.5,43.36,31.09
2016,5,31,19,0,0.0,26.0,2.5,22.0,26.0,23.89,13.05
2016,5,31,19,15,0.0,13.0,2.45,22.0,13.0,12.39,0.0
2016,5,31,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,38.0,15.5,1.0,20.5,18.5,30.62,0.0
2016,6,1,6,0,76.0,31.0,1.1,21.0,37.0,89.74,60.05
2016,6,1,6,15,154.5,51.5,1.05,21.0,76.5,158.25,122.39
2016,6,1,6,30,233.0,72.0,1.0,21.0,116.0,233.03,185.61
2016,6,1,6,45,186.5,91.5,0.95,21.5,134.0,236.67,189.45
2016,6,1,7,0,140.0,111.0,0.9,22.0,152.0,224.65,179.67
2016,6,1,7,15,299.5,115.0,0.8,22.0,226.0,353.99,283.57
2016,6,1,7,30,459.0,119.0,0.7,22.0,300.0,500.32,393.89
2016,6,1,7,45,509.5,130.0,0.65,22.0,358.5,568.69,441.35
2016,6,1,8,0,560.0,141.0,0.6,22.0,417.0,639.4,489.43
2016,6,1,8,15,589.0,148.0,0.6,22.0,468.0,695.4,526.01
2016,6,1,8,30,618.0,155.0,0.6,22.0,519.0,745.48,557.47
2016,6,1,8,45,642.5,160.0,0.6,22.5,567.0,788.72,582.71
2016,6,1,9,0,667.0,165.0,0.6,23.0,615.0,830.88,606.82
2016,6,1,9,15,432.0,262.0,0.65,23.0,561.5,720.98,528.79
2016,6,1,9,30,197.0,359.0,0.7,23.0,508.0,577.72,425.71
2016,6,1,9,45,202.5,380.0,0.8,23.5,540.0,605.08,445.01
2016,6,1,10,0,208.0,401.0,0.9,24.0,572.0,631.51,461.74
2016,6,1,10,15,269.0,407.0,0.9,24.0,638.5,709.3,514.09
2016,6,1,10,30,330.0,413.0,0.9,24.0,705.0,773.11,555.7
2016,6,1,10,45,271.5,440.0,0.95,24.5,685.0,737.65,528.8
2016,6,1,11,0,213.0,467.0,1.0,25.0,665.0,690.0,495.08
2016,6,1,11,15,159.0,474.5,1.0,25.0,624.5,637.54,458.65
2016,6,1,11,30,105.0,482.0,1.0,25.0,584.0,576.41,416.05
2016,6,1,11,45,117.0,476.0,1.0,25.0,590.5,584.1,421.93
2016,6,1,12,0,129.0,470.0,1.0,25.0,597.0,582.3,420.9
2016,6,1,12,15,213.5,482.5,1.0,25.0,694.0,664.83,478.24
2016,6,1,12,30,298.0,495.0,1.0,25.0,791.0,744.48,531.28
2016,6,1,12,45,393.5,463.0,1.0,25.5,851.5,783.76,557.1
2016,6,1,13,0,489.0,431.0,1.0,26.0,912.0,816.72,578.72
2016,6,1,13,15,441.0,428.5,1.05,26.0,858.5,752.1,536.49
2016,6,1,13,30,393.0,426.0,1.1,26.0,805.0,692.6,497.75
2016,6,1,13,45,245.5,442.5,1.15,26.0,678.0,576.27,417.79
2016,6,1,14,0,98.0,459.0,1.2,26.0,551.0,479.42,349.22
2016,6,1,14,15,56.5,365.0,1.3,26.0,417.5,364.02,268.58
2016,6,1,14,30,15.0,271.0,1.4,26.0,284.0,257.16,191.16
2016,6,1,14,45,180.0,323.0,1.55,26.0,472.0,383.38,286.31
2016,6,1,15,0,345.0,375.0,1.7,26.0,660.0,491.78,363.47
2016,6,1,15,15,544.5,262.0,1.75,26.0,686.5,468.58,345.72
2016,6,1,15,30,744.0,149.0,1.8,26.0,713.0,432.51,316.44
2016,6,1,15,45,649.0,180.5,1.9,26.0,650.5,377.27,273.2
2016,6,1,16,0,554.0,212.0,2.0,26.0,588.0,337.08,241.49
2016,6,1,16,15,417.0,231.5,1.95,26.0,503.0,283.48,201.85
2016,6,1,16,30,280.0,251.0,1.9,26.0,418.0,250.35,179.73
2016,6,1,16,45,183.0,230.5,1.85,26.0,335.5,209.51,152.1
2016,6,1,17,0,86.0,210.0,1.8,26.0,253.0,178.89,133.31
2016,6,1,17,15,81.0,185.5,1.7,25.5,222.0,152.81,115.04
2016,6,1,17,30,76.0,161.0,1.6,25.0,191.0,129.41,103.97
2016,6,1,17,45,65.5,137.0,1.55,25.0,160.5,111.77,89.55
2016,6,1,18,0,55.0,113.0,1.5,25.0,130.0,93.71,74.48
2016,6,1,18,15,41.0,90.5,1.4,24.5,101.5,76.23,59.71
2016,6,1,18,30,27.0,68.0,1.3,24.0,73.0,58.38,44.27
2016,6,1,18,45,13.5,46.5,1.2,23.5,49.0,40.86,28.83
2016,6,1,19,0,0.0,25.0,1.1,23.0,25.0,23.1,12.52
2016,6,1,19,15,0.0,12.5,1.15,22.5,12.5,11.91,0.0
2016,6,1,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
