Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,20.5,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,4.0,0.85,20.5,4.0,3.81,0.0
2016,6,2,6,0,0.0,8.0,1.0,21.0,8.0,7.4,0.0
2016,6,2,6,15,0.0,16.0,1.3,21.0,16.0,14.82,6.44
2016,6,2,6,30,0.0,24.0,1.6,21.0,24.0,22.25,12.84
2016,6,2,6,45,0.0,34.5,1.95,21.0,34.5,32.02,21.14
2016,6,2,7,0,0.0,45.0,2.3,21.0,45.0,41.8,29.35
2016,6,2,7,15,0.0,73.0,2.4,21.0,73.0,68.43,51.41
2016,6,2,7,30,0.0,101.0,2.5,21.0,101.0,96.76,74.52
2016,6,2,7,45,0.0,120.5,2.6,21.0,120.5,116.06,89.95
2016,6,2,8,0,0.0,140.0,2.7,21.0,140.0,135.28,105.1
2016,6,2,8,15,28.5,192.5,2.75,21.0,209.5,224.93,177.13
2016,6,2,8,30,57.0,245.0,2.8,21.0,279.0,308.42,242.28
2016,6,2,8,45,68.0,273.0,2.85,21.5,317.0,348.51,271.78
2016,6,2,9,0,79.0,301.0,2.9,22.0,355.0,388.61,300.93
2016,6,2,9,15,51.5,291.0,2.9,22.0,327.0,349.26,269.41
2016,6,2,9,30,24.0,281.0,2.9,22.0,299.0,296.75,228.08
2016,6,2,9,45,45.0,328.0,2.95,22.5,364.5,379.25,290.04
2016,6,2,10,0,66.0,375.0,3.0,23.0,430.0,448.48,340.28
2016,6,2,10,15,91.5,405.0,3.0,23.5,484.0,503.34,379.28
2016,6,2,10,30,117.0,435.0,3.0,24.0,538.0,570.22,425.99
2016,6,2,10,45,100.0,442.5,3.05,24.5,533.0,544.66,405.72
2016,6,2,11,0,83.0,450.0,3.1,25.0,528.0,531.37,394.61
2016,6,2,11,15,109.0,470.0,2.95,25.0,574.5,573.38,424.33
2016,6,2,11,30,135.0,490.0,2.8,25.0,621.0,622.77,458.32
2016,6,2,11,45,503.0,312.5,2.65,25.0,806.5,811.61,598.56
2016,6,2,12,0,871.0,135.0,2.5,25.0,992.0,964.3,700.61
2016,6,2,12,15,554.5,319.5,2.3,25.0,866.0,835.92,609.49
2016,6,2,12,30,238.0,504.0,2.1,25.0,740.0,696.46,505.53
2016,6,2,12,45,182.5,503.5,1.9,25.0,684.0,634.41,461.84
2016,6,2,13,0,127.0,503.0,1.7,25.0,628.0,575.04,419.07
2016,6,2,13,15,165.0,497.5,1.6,25.0,658.0,591.11,431.05
2016,6,2,13,30,203.0,492.0,1.5,25.0,688.0,604.4,440.34
2016,6,2,13,45,350.0,439.5,1.45,25.0,769.0,651.9,475.58
2016,6,2,14,0,497.0,387.0,1.4,25.0,850.0,687.58,501.35
2016,6,2,14,15,682.5,252.0,1.45,25.0,868.0,668.03,491.66
2016,6,2,14,30,868.0,117.0,1.5,25.0,886.0,639.07,474.42
2016,6,2,14,45,859.0,116.0,1.55,25.0,852.0,591.49,439.56
2016,6,2,15,0,850.0,115.0,1.6,25.0,818.0,543.31,403.33
2016,6,2,15,15,600.0,222.0,1.6,25.0,706.5,461.28,341.33
2016,6,2,15,30,350.0,329.0,1.6,25.0,595.0,414.65,306.26
2016,6,2,15,45,576.0,216.0,1.6,25.0,622.0,380.32,276.95
2016,6,2,16,0,802.0,103.0,1.6,25.0,649.0,332.34,233.21
2016,6,2,16,15,783.5,100.0,1.55,25.0,600.0,280.57,189.27
2016,6,2,16,30,765.0,97.0,1.5,25.0,551.0,230.55,147.06
2016,6,2,16,45,741.5,92.5,1.5,25.0,499.5,180.51,106.81
2016,6,2,17,0,718.0,88.0,1.5,25.0,448.0,133.14,72.64
2016,6,2,17,15,685.5,83.5,1.4,24.5,394.5,83.01,44.07
2016,6,2,17,30,653.0,79.0,1.3,24.0,341.0,50.19,37.54
2016,6,2,17,45,609.0,72.5,1.25,23.5,288.0,47.87,35.78
2016,6,2,18,0,565.0,66.0,1.2,23.0,235.0,45.35,33.74
2016,6,2,18,15,499.5,58.5,1.1,22.5,185.0,41.76,30.65
2016,6,2,18,30,434.0,51.0,1.0,22.0,135.0,37.98,27.21
2016,6,2,18,45,338.5,39.5,0.9,22.0,92.5,30.3,20.15
2016,6,2,19,0,243.0,28.0,0.8,22.0,50.0,22.15,11.97
2016,6,2,19,15,121.5,14.0,0.8,21.5,25.0,11.02,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,5,45,42.0,13.5,1.5,17.5,17.0,30.39,0.0
2016,6,3,6,0,84.0,27.0,1.5,18.0,34.0,85.75,58.29
2016,6,3,6,15,124.0,46.0,1.55,18.0,65.0,133.36,103.98
2016,6,3,6,30,164.0,65.0,1.6,18.0,96.0,183.53,147.95
2016,6,3,6,45,183.0,86.5,1.65,18.5,132.0,227.41,185.23
2016,6,3,7,0,202.0,108.0,1.7,19.0,168.0,272.13,221.94
2016,6,3,7,15,270.5,124.0,1.7,19.0,221.0,345.22,281.25
2016,6,3,7,30,339.0,140.0,1.7,19.0,274.0,423.51,342.73
2016,6,3,7,45,176.5,155.5,1.7,19.5,226.0,313.14,251.95
2016,6,3,8,0,14.0,171.0,1.7,20.0,178.0,180.0,141.22
2016,6,3,8,15,409.0,124.0,1.85,20.5,364.0,507.2,405.43
2016,6,3,8,30,804.0,77.0,2.0,21.0,550.0,805.32,618.29
2016,6,3,8,45,595.0,174.5,2.15,21.5,541.5,761.69,583.07
2016,6,3,9,0,386.0,272.0,2.3,22.0,533.0,669.23,510.96
2016,6,3,9,15,624.0,179.0,2.4,22.0,635.0,817.55,620.38
2016,6,3,9,30,862.0,86.0,2.5,22.0,737.0,938.44,700.31
2016,6,3,9,45,663.0,202.0,2.7,22.5,718.5,896.16,669.64
2016,6,3,10,0,464.0,318.0,2.9,23.0,700.0,822.06,613.18
2016,6,3,10,15,347.0,376.5,2.95,23.0,669.0,754.7,563.16
2016,6,3,10,30,230.0,435.0,3.0,23.0,638.0,683.77,509.83
2016,6,3,10,45,141.0,427.5,3.05,23.5,553.5,582.09,434.81
2016,6,3,11,0,52.0,420.0,3.1,24.0,469.0,469.42,350.61
2016,6,3,11,15,40.5,402.5,3.1,24.0,441.0,436.68,326.77
2016,6,3,11,30,29.0,385.0,3.1,24.0,413.0,404.55,302.9
2016,6,3,11,45,41.0,418.5,3.1,24.5,459.0,446.1,332.67
2016,6,3,12,0,53.0,452.0,3.1,25.0,505.0,486.26,360.73
2016,6,3,12,15,48.0,445.0,3.05,25.0,493.0,470.01,348.57
2016,6,3,12,30,43.0,438.0,3.0,25.0,481.0,453.93,336.82
2016,6,3,12,45,260.0,437.5,2.95,25.0,693.5,643.13,476.99
2016,6,3,13,0,477.0,437.0,2.9,25.0,906.0,812.57,595.71
2016,6,3,13,15,457.5,431.0,2.85,25.0,877.0,768.59,564.03
2016,6,3,13,30,438.0,425.0,2.8,25.0,848.0,725.16,534.04
2016,6,3,13,45,351.5,442.0,2.75,25.0,777.5,655.54,484.13
2016,6,3,14,0,265.0,459.0,2.7,25.0,707.0,588.8,435.89
2016,6,3,14,15,203.0,450.5,2.65,25.0,637.0,528.78,392.59
2016,6,3,14,30,141.0,442.0,2.6,25.0,567.0,469.3,349.34
2016,6,3,14,45,307.5,380.5,2.55,25.0,639.0,497.13,371.49
2016,6,3,15,0,474.0,319.0,2.5,25.0,711.0,509.94,380.64
2016,6,3,15,15,496.0,292.0,2.45,24.5,685.5,471.03,351.36
2016,6,3,15,30,518.0,265.0,2.4,24.0,660.0,429.81,319.58
2016,6,3,15,45,403.5,282.5,2.35,24.0,578.5,370.52,274.46
2016,6,3,16,0,289.0,300.0,2.3,24.0,497.0,328.58,243.24
2016,6,3,16,15,408.5,241.0,2.15,24.0,497.0,289.85,208.89
2016,6,3,16,30,528.0,182.0,2.0,24.0,497.0,245.01,167.99
2016,6,3,16,45,318.5,198.0,1.9,24.0,383.0,200.54,140.72
2016,6,3,17,0,109.0,214.0,1.8,24.0,269.0,176.95,131.88
2016,6,3,17,15,105.0,189.0,1.7,23.5,237.0,149.42,112.5
2016,6,3,17,30,101.0,164.0,1.6,23.0,205.0,124.6,100.76
2016,6,3,17,45,91.0,140.0,1.55,23.0,172.5,113.9,92.08
2016,6,3,18,0,81.0,116.0,1.5,23.0,140.0,95.89,76.94
2016,6,3,18,15,66.0,93.0,1.35,22.5,110.0,78.11,61.83
2016,6,3,18,30,51.0,70.0,1.2,22.0,80.0,59.96,46.03
2016,6,3,18,45,26.5,49.5,1.05,21.5,54.5,43.19,31.13
2016,6,3,19,0,2.0,29.0,0.9,21.0,29.0,26.44,15.56
2016,6,3,19,15,1.0,14.5,0.9,20.5,14.5,13.46,0.0
2016,6,3,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,112.0,13.5,2.05,17.5,23.0,59.58,0.0
2016,6,4,6,0,224.0,27.0,2.3,18.0,46.0,164.78,116.5
2016,6,4,6,15,325.0,38.0,2.4,18.5,88.0,239.86,189.76
2016,6,4,6,30,426.0,49.0,2.5,19.0,130.0,325.19,263.34
2016,6,4,6,45,230.5,78.0,2.6,19.5,123.5,244.58,199.41
2016,6,4,7,0,35.0,107.0,2.7,20.0,117.0,140.11,111.42
2016,6,4,7,15,45.0,130.5,2.85,20.5,146.5,173.47,138.8
2016,6,4,7,30,55.0,154.0,3.0,21.0,176.0,207.18,165.64
2016,6,4,7,45,97.5,182.5,3.15,21.5,228.5,272.78,218.17
2016,6,4,8,0,140.0,211.0,3.3,22.0,281.0,353.59,281.03
2016,6,4,8,15,78.5,209.0,3.45,22.5,249.5,286.52,225.77
2016,6,4,8,30,17.0,207.0,3.6,23.0,218.0,217.96,169.19
2016,6,4,8,45,109.0,259.0,3.75,23.5,332.5,383.23,298.75
2016,6,4,9,0,201.0,311.0,3.9,24.0,447.0,527.63,406.93
2016,6,4,9,15,214.5,333.0,4.0,24.0,487.0,565.69,433.41
2016,6,4,9,30,228.0,355.0,4.1,24.0,527.0,603.24,459.77
2016,6,4,9,45,209.5,378.5,4.2,24.5,543.5,610.32,462.17
2016,6,4,10,0,191.0,402.0,4.3,25.0,560.0,615.78,463.59
2016,6,4,10,15,324.0,379.5,4.35,25.0,660.0,734.96,551.24
2016,6,4,10,30,457.0,357.0,4.4,25.0,760.0,852.77,634.92
2016,6,4,10,45,270.5,403.5,4.45,25.5,644.0,698.75,520.59
2016,6,4,11,0,84.0,450.0,4.5,26.0,528.0,532.46,395.99
2016,6,4,11,15,185.0,461.5,4.55,26.0,638.5,650.45,483.36
2016,6,4,11,30,286.0,473.0,4.6,26.0,749.0,762.82,563.4
2016,6,4,11,45,208.0,488.0,4.65,26.0,690.0,684.58,506.12
2016,6,4,12,0,130.0,503.0,4.7,26.0,631.0,615.57,455.39
2016,6,4,12,15,152.0,507.0,4.75,26.0,657.5,631.26,467.38
2016,6,4,12,30,174.0,511.0,4.8,26.0,684.0,645.18,477.73
2016,6,4,12,45,529.5,315.0,4.85,26.0,837.0,770.39,576.92
2016,6,4,13,0,885.0,119.0,4.9,26.0,990.0,866.73,647.71
2016,6,4,13,15,882.5,118.5,4.9,26.0,978.5,834.06,624.86
2016,6,4,13,30,880.0,118.0,4.9,26.0,967.0,799.26,601.18
2016,6,4,13,45,873.5,118.5,4.95,26.0,947.5,760.31,574.71
2016,6,4,14,0,867.0,119.0,5.0,26.0,928.0,719.78,546.9
2016,6,4,14,15,531.5,280.5,4.95,25.5,772.0,595.94,451.73
2016,6,4,14,30,196.0,442.0,4.9,25.0,616.0,503.6,378.91
2016,6,4,14,45,346.5,377.5,4.85,25.0,670.5,517.45,390.92
2016,6,4,15,0,497.0,313.0,4.8,25.0,725.0,517.78,391.11
2016,6,4,15,15,337.0,338.5,4.7,25.0,611.5,439.06,330.93
2016,6,4,15,30,177.0,364.0,4.6,25.0,498.0,376.58,283.92
2016,6,4,15,45,102.5,312.0,4.55,25.0,388.5,303.43,229.43
2016,6,4,16,0,28.0,260.0,4.5,25.0,279.0,231.18,175.75
2016,6,4,16,15,123.5,261.5,4.3,24.5,336.0,245.35,184.5
2016,6,4,16,30,219.0,263.0,4.1,24.0,393.0,255.36,188.64
2016,6,4,16,45,263.0,230.5,3.9,24.0,372.5,215.38,155.29
2016,6,4,17,0,307.0,198.0,3.7,24.0,352.0,178.94,125.92
2016,6,4,17,15,298.5,174.5,3.35,23.5,310.5,141.94,101.5
2016,6,4,17,30,290.0,151.0,3.0,23.0,269.0,109.63,88.33
2016,6,4,17,45,274.0,129.5,2.65,23.0,228.0,96.13,77.13
2016,6,4,18,0,258.0,108.0,2.3,23.0,187.0,81.95,65.14
2016,6,4,18,15,226.0,88.5,2.05,22.5,147.5,68.5,53.64
2016,6,4,18,30,194.0,69.0,1.8,22.0,108.0,54.48,41.37
2016,6,4,18,45,144.0,50.5,1.55,21.5,74.0,40.63,28.98
2016,6,4,19,0,94.0,32.0,1.3,21.0,40.0,26.3,15.54
2016,6,4,19,15,47.0,16.0,1.3,21.0,20.0,13.47,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,93.0,15.0,3.3,19.0,23.0,53.08,0.0
2016,6,5,6,0,186.0,30.0,3.5,19.0,46.0,149.62,105.29
2016,6,5,6,15,290.5,43.0,3.6,19.5,88.5,225.64,178.16
2016,6,5,6,30,395.0,56.0,3.7,20.0,131.0,315.59,255.43
2016,6,5,6,45,469.0,64.5,3.8,20.5,182.0,389.42,317.84
2016,6,5,7,0,543.0,73.0,3.9,21.0,233.0,468.85,382.45
2016,6,5,7,15,591.5,80.0,4.0,21.5,287.0,533.84,433.34
2016,6,5,7,30,640.0,87.0,4.1,22.0,341.0,601.39,483.99
2016,6,5,7,45,678.5,91.5,4.25,22.5,396.0,660.2,525.77
2016,6,5,8,0,717.0,96.0,4.4,23.0,451.0,719.98,567.22
2016,6,5,8,15,743.0,100.0,4.45,23.5,504.0,765.47,597.08
2016,6,5,8,30,769.0,104.0,4.5,24.0,557.0,814.21,628.78
2016,6,5,8,45,791.5,106.0,4.55,24.5,608.0,856.46,655.36
2016,6,5,9,0,814.0,108.0,4.6,25.0,659.0,897.24,680.59
2016,6,5,9,15,551.5,225.5,4.6,25.0,610.0,794.1,604.91
2016,6,5,9,30,289.0,343.0,4.6,25.0,561.0,663.09,502.91
2016,6,5,9,45,579.0,229.5,4.65,25.5,696.5,842.91,637.32
2016,6,5,10,0,869.0,116.0,4.7,26.0,832.0,997.03,740.11
2016,6,5,10,15,642.5,242.0,4.75,26.0,783.5,924.09,688.82
2016,6,5,10,30,416.0,368.0,4.8,26.0,735.0,822.9,611.83
2016,6,5,10,45,345.5,411.0,4.85,26.5,722.5,782.05,580.14
2016,6,5,11,0,275.0,454.0,4.9,27.0,710.0,749.6,553.69
2016,6,5,11,15,283.5,462.5,4.9,27.0,731.5,759.04,559.97
2016,6,5,11,30,292.0,471.0,4.9,27.0,753.0,766.89,564.97
2016,6,5,11,45,326.0,461.5,4.95,27.5,780.0,780.09,573.78
2016,6,5,12,0,360.0,452.0,5.0,28.0,807.0,791.16,581.07
2016,6,5,12,15,643.0,284.5,4.95,28.0,921.0,884.93,653.53
2016,6,5,12,30,926.0,117.0,4.9,28.0,1035.0,955.96,701.82
2016,6,5,12,45,611.5,304.5,4.9,28.0,910.0,830.74,613.88
2016,6,5,13,0,297.0,492.0,4.9,28.0,785.0,710.16,521.65
2016,6,5,13,15,608.5,304.0,4.85,28.0,895.0,778.54,578.39
2016,6,5,13,30,920.0,116.0,4.8,28.0,1005.0,829.62,617.04
2016,6,5,13,45,915.5,115.5,4.8,28.0,985.0,789.86,589.75
2016,6,5,14,0,911.0,115.0,4.8,28.0,965.0,748.26,561.51
2016,6,5,14,15,905.5,114.0,4.7,28.0,938.0,703.93,529.02
2016,6,5,14,30,900.0,113.0,4.6,28.0,911.0,658.21,494.57
2016,6,5,14,45,887.5,114.0,4.6,28.0,876.5,608.95,457.14
2016,6,5,15,0,875.0,115.0,4.6,28.0,842.0,559.34,418.56
2016,6,5,15,15,865.0,113.0,4.5,27.5,802.0,508.35,378.54
2016,6,5,15,30,855.0,111.0,4.4,27.0,762.0,457.25,337.3
2016,6,5,15,45,844.0,107.0,4.3,27.0,717.5,404.29,293.03
2016,6,5,16,0,833.0,103.0,4.2,27.0,673.0,345.53,243.59
2016,6,5,16,15,815.5,100.0,3.95,26.5,623.5,292.41,198.34
2016,6,5,16,30,798.0,97.0,3.7,26.0,574.0,240.9,154.61
2016,6,5,16,45,777.0,92.5,3.45,26.0,521.5,189.47,112.51
2016,6,5,17,0,756.0,88.0,3.2,26.0,469.0,140.43,76.38
2016,6,5,17,15,724.5,83.5,2.85,25.5,414.5,93.42,49.93
2016,6,5,17,30,693.0,79.0,2.5,25.0,360.0,50.14,37.32
2016,6,5,17,45,650.5,73.0,2.15,24.5,305.5,48.18,35.87
2016,6,5,18,0,608.0,67.0,1.8,24.0,251.0,46.05,34.18
2016,6,5,18,15,542.0,59.5,1.65,23.0,199.0,42.47,31.19
2016,6,5,18,30,476.0,52.0,1.5,22.0,147.0,38.69,27.84
2016,6,5,18,45,373.5,41.0,1.4,21.5,101.5,31.48,21.24
2016,6,5,19,0,271.0,30.0,1.3,21.0,56.0,23.84,13.65
2016,6,5,19,15,135.5,15.0,1.3,20.5,28.0,11.8,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,6,5,45,131.0,13.5,2.2,17.0,25.0,67.48,0.0
2016,6,6,6,0,262.0,27.0,2.4,18.0,50.0,182.39,129.67
2016,6,6,6,15,372.5,38.0,2.6,18.5,95.0,264.23,209.24
2016,6,6,6,30,483.0,49.0,2.8,19.0,140.0,357.18,289.18
2016,6,6,6,45,551.5,56.0,3.0,19.5,192.5,429.39,350.26
2016,6,6,7,0,620.0,63.0,3.2,20.0,245.0,506.79,413.04
2016,6,6,7,15,665.5,68.5,3.15,20.5,300.5,570.89,462.37
2016,6,6,7,30,711.0,74.0,3.1,21.0,356.0,633.96,507.47
2016,6,6,7,45,744.0,78.5,3.1,22.0,411.5,691.46,545.98
2016,6,6,8,0,777.0,83.0,3.1,23.0,467.0,749.35,583.44
2016,6,6,8,15,800.0,86.5,3.2,23.5,520.5,797.57,614.6
2016,6,6,8,30,823.0,90.0,3.3,24.0,574.0,844.83,644.57
2016,6,6,8,45,840.5,92.5,3.4,24.5,624.5,877.0,663.7
2016,6,6,9,0,858.0,95.0,3.5,25.0,675.0,914.89,686.67
2016,6,6,9,15,871.0,97.5,3.5,25.0,721.5,946.48,705.88
2016,6,6,9,30,884.0,100.0,3.5,25.0,768.0,975.63,723.43
2016,6,6,9,45,894.0,102.0,3.5,25.5,808.5,998.63,735.43
2016,6,6,10,0,904.0,104.0,3.5,26.0,849.0,1018.72,745.56
2016,6,6,10,15,911.5,105.5,3.45,26.0,883.5,1032.72,752.88
2016,6,6,10,30,919.0,107.0,3.4,26.0,918.0,1043.52,758.25
2016,6,6,10,45,924.0,108.5,3.4,26.5,945.5,1048.51,758.9
2016,6,6,11,0,929.0,110.0,3.4,27.0,973.0,1050.13,757.57
2016,6,6,11,15,932.5,111.0,3.35,27.0,993.0,1046.34,754.03
2016,6,6,11,30,936.0,112.0,3.3,27.0,1013.0,1039.15,748.49
2016,6,6,11,45,939.5,111.0,3.25,27.5,1025.5,1026.64,738.23
2016,6,6,12,0,943.0,110.0,3.2,28.0,1038.0,1010.87,726.08
2016,6,6,12,15,943.0,110.5,3.15,28.0,1042.0,990.08,712.28
2016,6,6,12,30,943.0,111.0,3.1,28.0,1046.0,966.41,696.74
2016,6,6,12,45,942.0,111.0,3.1,28.0,1042.0,938.74,679.01
2016,6,6,13,0,941.0,111.0,3.1,28.0,1038.0,908.57,659.65
2016,6,6,13,15,938.0,110.5,3.05,28.0,1025.5,873.84,636.92
2016,6,6,13,30,935.0,110.0,3.0,28.0,1013.0,836.87,612.63
2016,6,6,13,45,930.5,109.0,3.0,28.0,993.0,796.2,586.03
2016,6,6,14,0,926.0,108.0,3.0,28.0,973.0,753.67,557.94
2016,6,6,14,15,920.0,107.0,2.95,28.0,945.5,708.46,526.16
2016,6,6,14,30,914.0,106.0,2.9,28.0,918.0,661.89,492.05
2016,6,6,14,45,900.5,108.0,2.85,28.0,882.5,612.34,454.98
2016,6,6,15,0,887.0,110.0,2.8,28.0,847.0,562.5,416.79
2016,6,6,15,15,876.5,108.0,2.75,28.0,806.5,510.75,376.29
2016,6,6,15,30,866.0,106.0,2.7,28.0,766.0,458.93,334.65
2016,6,6,15,45,853.5,103.0,2.65,28.0,720.5,405.7,290.94
2016,6,6,16,0,841.0,100.0,2.6,28.0,675.0,353.03,246.73
2016,6,6,16,15,823.5,97.0,2.45,27.5,625.5,293.24,197.12
2016,6,6,16,30,806.0,94.0,2.3,27.0,576.0,241.33,153.53
2016,6,6,16,45,783.5,90.0,2.2,27.0,523.5,189.63,111.63
2016,6,6,17,0,761.0,86.0,2.1,27.0,471.0,140.47,75.64
2016,6,6,17,15,730.0,81.5,1.95,26.5,416.5,93.19,48.92
2016,6,6,17,30,699.0,77.0,1.8,26.0,362.0,53.87,40.3
2016,6,6,17,45,656.5,71.5,1.7,25.5,307.5,47.01,34.71
2016,6,6,18,0,614.0,66.0,1.6,25.0,253.0,45.21,33.31
2016,6,6,18,15,549.5,58.5,1.45,24.0,200.5,41.59,30.3
2016,6,6,18,30,485.0,51.0,1.3,23.0,148.0,37.76,26.93
2016,6,6,18,45,383.5,40.5,1.2,22.5,103.0,30.96,20.73
2016,6,6,19,0,282.0,30.0,1.1,22.0,58.0,23.77,13.6
2016,6,6,19,15,141.0,15.0,1.1,21.5,29.0,11.76,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,7,5,45,100.5,15.0,0.9,18.5,23.5,56.17,0.0
2016,6,7,6,0,201.0,30.0,0.9,19.0,47.0,156.44,110.0
2016,6,7,6,15,305.0,42.5,1.0,19.5,90.0,232.2,181.87
2016,6,7,6,30,409.0,55.0,1.1,20.0,133.0,322.22,257.64
2016,6,7,6,45,475.0,64.5,1.2,20.5,183.0,392.86,315.86
2016,6,7,7,0,541.0,74.0,1.3,21.0,233.0,468.47,375.6
2016,6,7,7,15,588.5,81.0,1.25,21.5,286.5,532.68,423.47
2016,6,7,7,30,636.0,88.0,1.2,22.0,340.0,599.36,470.68
2016,6,7,7,45,669.5,93.5,1.2,23.0,393.5,655.38,506.84
2016,6,7,8,0,703.0,99.0,1.2,24.0,447.0,712.02,542.15
2016,6,7,8,15,728.0,103.5,1.3,24.5,499.5,760.49,572.86
2016,6,7,8,30,753.0,108.0,1.4,25.0,552.0,804.56,600.12
2016,6,7,8,45,772.5,111.5,1.55,25.5,601.0,845.43,625.45
2016,6,7,9,0,792.0,115.0,1.7,26.0,650.0,884.73,649.49
2016,6,7,9,15,806.5,118.0,1.7,26.0,695.5,916.87,668.27
2016,6,7,9,30,821.0,121.0,1.7,26.0,741.0,946.74,685.54
2016,6,7,9,45,582.0,245.0,1.75,26.5,696.0,861.92,626.76
2016,6,7,10,0,343.0,369.0,1.8,27.0,651.0,744.49,540.9
2016,6,7,10,15,600.5,250.0,1.8,27.0,769.5,890.41,644.76
2016,6,7,10,30,858.0,131.0,1.8,27.0,888.0,1007.57,717.79
2016,6,7,10,45,862.5,133.5,1.8,27.5,914.5,1012.69,717.31
2016,6,7,11,0,867.0,136.0,1.8,28.0,941.0,1014.6,716.23
2016,6,7,11,15,871.0,137.0,1.85,28.0,961.5,1011.3,714.16
2016,6,7,11,30,875.0,138.0,1.9,28.0,982.0,1004.8,710.25
2016,6,7,11,45,609.0,299.5,1.95,28.5,890.5,902.73,642.74
2016,6,7,12,0,343.0,461.0,2.0,29.0,799.0,784.08,557.56
2016,6,7,12,15,613.5,299.5,2.0,29.0,907.0,871.97,623.84
2016,6,7,12,30,884.0,138.0,2.0,29.0,1015.0,937.67,667.04
2016,6,7,12,45,603.5,306.5,2.05,29.0,904.0,826.26,592.44
2016,6,7,13,0,323.0,475.0,2.1,29.0,793.0,717.67,513.85
2016,6,7,13,15,350.5,454.0,2.1,29.0,795.5,704.42,506.63
2016,6,7,13,30,378.0,433.0,2.1,29.0,798.0,689.18,497.18
2016,6,7,13,45,348.5,438.5,2.15,29.0,770.0,651.78,471.55
2016,6,7,14,0,319.0,444.0,2.2,29.0,742.0,615.8,446.75
2016,6,7,14,15,589.0,286.5,2.2,29.0,817.0,638.32,467.64
2016,6,7,14,30,859.0,129.0,2.2,29.0,892.0,647.8,477.16
2016,6,7,14,45,851.5,126.5,2.25,29.0,859.0,600.38,442.28
2016,6,7,15,0,844.0,124.0,2.3,29.0,826.0,552.25,406.28
2016,6,7,15,15,833.0,122.0,2.25,29.0,786.5,502.32,367.62
2016,6,7,15,30,822.0,120.0,2.2,29.0,747.0,447.33,324.36
2016,6,7,15,45,807.5,117.0,2.2,29.0,702.5,395.09,282.11
2016,6,7,16,0,793.0,114.0,2.2,29.0,658.0,343.77,239.6
2016,6,7,16,15,774.5,110.5,2.1,28.5,609.0,292.09,196.72
2016,6,7,16,30,756.0,107.0,2.0,28.0,560.0,242.18,155.29
2016,6,7,16,45,733.5,102.0,1.9,28.0,508.5,192.36,115.25
2016,6,7,17,0,711.0,97.0,1.8,28.0,457.0,139.63,76.49
2016,6,7,17,15,678.5,92.0,1.7,27.5,404.0,94.23,50.59
2016,6,7,17,30,646.0,87.0,1.6,27.0,351.0,55.66,41.63
2016,6,7,17,45,599.5,81.0,1.55,27.0,297.5,54.0,40.39
2016,6,7,18,0,553.0,75.0,1.5,27.0,244.0,52.2,38.94
2016,6,7,18,15,488.0,66.5,1.35,26.0,193.5,48.12,35.59
2016,6,7,18,30,423.0,58.0,1.2,25.0,143.0,43.8,31.82
2016,6,7,18,45,325.5,45.5,1.1,24.5,99.5,35.43,24.3
2016,6,7,19,0,228.0,33.0,1.0,24.0,56.0,25.69,15.06
2016,6,7,19,15,114.0,16.5,1.05,23.5,28.0,12.98,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,71.5,15.5,0.25,21.5,22.0,44.55,0.0
2016,6,8,6,0,143.0,31.0,0.2,22.0,44.0,130.97,90.15
2016,6,8,6,15,237.5,46.5,0.35,22.0,84.5,203.17,156.57
2016,6,8,6,30,332.0,62.0,0.5,22.0,125.0,285.0,224.97
2016,6,8,6,45,371.0,74.0,0.7,22.5,165.5,337.01,268.16
2016,6,8,7,0,410.0,86.0,0.9,23.0,206.0,392.15,312.23
2016,6,8,7,15,468.5,95.5,1.1,23.5,260.0,460.4,364.82
2016,6,8,7,30,527.0,105.0,1.3,24.0,314.0,538.71,422.88
2016,6,8,7,45,566.5,112.0,1.55,24.5,366.5,597.25,465.13
2016,6,8,8,0,606.0,119.0,1.8,25.0,419.0,656.98,506.69
2016,6,8,8,15,655.0,120.0,1.9,25.0,477.0,718.51,548.46
2016,6,8,8,30,704.0,121.0,2.0,25.0,535.0,780.99,590.08
2016,6,8,8,45,608.0,172.0,2.15,25.5,552.0,770.29,580.27
2016,6,8,9,0,512.0,223.0,2.3,26.0,569.0,745.29,559.16
2016,6,8,9,15,638.0,182.5,2.35,26.0,643.5,834.48,621.25
2016,6,8,9,30,764.0,142.0,2.4,26.0,718.0,915.01,673.03
2016,6,8,9,45,586.5,240.0,2.45,26.5,697.0,861.17,633.15
2016,6,8,10,0,409.0,338.0,2.5,27.0,676.0,788.52,577.32
2016,6,8,10,15,599.5,250.5,2.5,27.0,768.0,889.97,650.29
2016,6,8,10,30,790.0,163.0,2.5,27.0,860.0,982.31,709.46
2016,6,8,10,45,397.0,157.0,2.5,27.5,507.5,582.43,436.69
2016,6,8,11,0,4.0,151.0,2.5,28.0,155.0,146.23,106.93
2016,6,8,11,15,404.5,163.0,2.5,28.0,553.0,585.89,442.61
2016,6,8,11,30,805.0,175.0,2.5,28.0,951.0,981.26,706.04
2016,6,8,11,45,792.0,187.5,2.5,28.0,959.0,966.23,692.25
2016,6,8,12,0,779.0,200.0,2.5,28.0,967.0,948.3,680.62
2016,6,8,12,15,602.5,323.5,2.5,28.0,919.0,884.07,636.1
2016,6,8,12,30,426.0,447.0,2.5,28.0,871.0,819.13,588.02
2016,6,8,12,45,598.5,326.5,2.55,28.0,919.0,840.04,608.11
2016,6,8,13,0,771.0,206.0,2.6,28.0,967.0,853.27,620.63
2016,6,8,13,15,768.0,205.0,2.6,28.0,955.5,821.63,599.78
2016,6,8,13,30,765.0,204.0,2.6,28.0,944.0,788.32,577.92
2016,6,8,13,45,764.0,200.0,2.65,28.0,926.0,752.35,553.61
2016,6,8,14,0,763.0,196.0,2.7,28.0,908.0,714.8,527.75
2016,6,8,14,15,755.5,193.5,2.7,28.0,882.0,672.75,497.93
2016,6,8,14,30,748.0,191.0,2.7,28.0,856.0,629.93,466.96
2016,6,8,14,45,738.0,188.0,2.7,28.0,823.5,581.58,431.46
2016,6,8,15,0,728.0,185.0,2.7,28.0,791.0,535.43,396.65
2016,6,8,15,15,525.5,262.0,2.7,27.5,689.0,464.4,343.41
2016,6,8,15,30,323.0,339.0,2.7,27.0,587.0,413.87,306.03
2016,6,8,15,45,497.5,252.5,2.7,27.0,607.0,385.33,281.84
2016,6,8,16,0,672.0,166.0,2.7,27.0,627.0,342.53,243.75
2016,6,8,16,15,650.5,160.5,2.6,27.0,579.5,294.32,203.63
2016,6,8,16,30,629.0,155.0,2.5,27.0,532.0,248.34,165.55
2016,6,8,16,45,606.0,146.0,2.4,27.0,482.5,201.72,128.38
2016,6,8,17,0,583.0,137.0,2.3,27.0,433.0,157.8,96.23
2016,6,8,17,15,547.5,129.0,2.15,26.5,381.5,117.74,73.04
2016,6,8,17,30,512.0,121.0,2.0,26.0,330.0,81.85,63.9
2016,6,8,17,45,469.5,109.5,1.85,25.5,279.5,76.07,59.37
2016,6,8,18,0,427.0,98.0,1.7,25.0,229.0,69.89,54.35
2016,6,8,18,15,364.0,85.0,1.6,24.5,181.0,62.12,47.79
2016,6,8,18,30,301.0,72.0,1.5,24.0,133.0,53.94,40.61
2016,6,8,18,45,222.0,54.5,1.4,24.0,92.0,41.68,29.63
2016,6,8,19,0,143.0,37.0,1.3,24.0,51.0,30.19,18.75
2016,6,8,19,15,71.5,18.5,1.35,23.5,25.5,15.49,0.0
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,5,45,82.0,15.0,1.0,20.5,22.0,48.42,0.0
2016,6,9,6,0,164.0,30.0,1.1,21.0,44.0,139.05,96.65
2016,6,9,6,15,259.5,44.5,1.0,21.5,85.0,211.51,164.26
2016,6,9,6,30,355.0,59.0,0.9,22.0,126.0,293.76,232.94
2016,6,9,6,45,427.5,68.5,0.85,22.5,175.5,368.09,292.98
2016,6,9,7,0,500.0,78.0,0.8,23.0,225.0,445.94,353.04
2016,6,9,7,15,547.5,85.5,1.0,23.5,277.0,509.1,400.97
2016,6,9,7,30,595.0,93.0,1.2,24.0,329.0,574.77,449.24
2016,6,9,7,45,632.5,98.0,1.4,25.0,381.5,631.77,487.99
2016,6,9,8,0,670.0,103.0,1.6,26.0,434.0,689.74,526.17
2016,6,9,8,15,695.5,107.5,1.7,26.0,485.5,737.55,557.75
2016,6,9,8,30,721.0,112.0,1.8,26.0,537.0,784.84,588.61
2016,6,9,8,45,740.5,116.0,1.95,26.5,585.5,821.37,611.09
2016,6,9,9,0,760.0,120.0,2.1,27.0,634.0,860.49,635.18
2016,6,9,9,15,775.0,123.0,2.2,27.0,678.5,892.46,655.14
2016,6,9,9,30,790.0,126.0,2.3,27.0,723.0,922.27,673.71
2016,6,9,9,45,801.5,129.0,2.4,27.5,762.5,946.29,687.17
2016,6,9,10,0,813.0,132.0,2.5,28.0,802.0,967.68,698.97
2016,6,9,10,15,822.0,134.0,2.6,28.0,835.5,973.65,702.33
2016,6,9,10,30,831.0,136.0,2.7,28.0,869.0,985.77,709.9
2016,6,9,10,45,837.0,138.0,2.8,28.5,896.0,991.87,712.24
2016,6,9,11,0,843.0,140.0,2.9,29.0,923.0,994.87,712.75
2016,6,9,11,15,622.5,280.5,2.95,29.0,865.5,923.49,665.15
2016,6,9,11,30,402.0,421.0,3.0,29.0,808.0,825.91,594.3
2016,6,9,11,45,629.0,282.5,3.1,29.0,897.5,906.48,655.59
2016,6,9,12,0,856.0,144.0,3.2,29.0,987.0,960.87,692.04
2016,6,9,12,15,631.5,292.5,3.25,29.0,916.0,883.0,639.18
2016,6,9,12,30,407.0,441.0,3.3,29.0,845.0,795.39,574.4
2016,6,9,12,45,631.0,293.0,3.35,29.5,917.0,839.3,610.23
2016,6,9,13,0,855.0,145.0,3.4,30.0,989.0,866.6,629.39
2016,6,9,13,15,852.5,144.5,3.4,30.0,977.5,834.91,608.37
2016,6,9,13,30,850.0,144.0,3.4,30.0,966.0,801.19,586.32
2016,6,9,13,45,845.5,143.0,3.4,30.0,947.0,763.61,561.55
2016,6,9,14,0,841.0,142.0,3.4,30.0,928.0,724.39,534.97
2016,6,9,14,15,834.5,140.5,3.35,29.5,901.5,681.92,505.46
2016,6,9,14,30,828.0,139.0,3.3,29.0,875.0,638.31,474.43
2016,6,9,14,45,556.0,265.0,3.3,29.0,751.0,541.48,401.23
2016,6,9,15,0,284.0,391.0,3.3,29.0,627.0,475.92,350.88
2016,6,9,15,15,512.0,273.5,3.25,29.0,674.5,467.74,345.05
2016,6,9,15,30,740.0,156.0,3.2,29.0,722.0,439.45,321.33
2016,6,9,15,45,721.0,153.5,3.2,29.0,677.5,389.53,280.81
2016,6,9,16,0,702.0,151.0,3.2,29.0,633.0,341.11,240.79
2016,6,9,16,15,681.0,146.0,3.1,28.5,585.5,291.87,200.21
2016,6,9,16,30,660.0,141.0,3.0,28.0,538.0,244.76,161.4
2016,6,9,16,45,632.0,135.5,2.95,28.0,487.5,198.41,124.46
2016,6,9,17,0,604.0,130.0,2.9,28.0,437.0,155.28,93.05
2016,6,9,17,15,568.5,122.5,2.7,27.5,385.5,113.53,68.56
2016,6,9,17,30,533.0,115.0,2.5,27.0,334.0,76.88,59.48
2016,6,9,17,45,489.0,104.5,2.35,26.5,283.0,72.49,56.12
2016,6,9,18,0,445.0,94.0,2.2,26.0,232.0,66.93,51.62
2016,6,9,18,15,381.5,82.0,2.05,25.5,183.5,59.83,45.65
2016,6,9,18,30,318.0,70.0,1.9,25.0,135.0,52.36,39.1
2016,6,9,18,45,236.5,53.5,1.75,24.5,93.5,40.86,28.89
2016,6,9,19,0,155.0,37.0,1.6,24.0,52.0,28.81,17.7
2016,6,9,19,15,77.5,18.5,1.65,23.5,26.0,15.5,0.0
2016,6,9,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,95.5,14.5,1.0,21.5,23.0,53.53,0.0
2016,6,10,6,0,191.0,29.0,1.1,22.0,46.0,149.88,104.0
2016,6,10,6,15,290.5,42.0,1.25,22.0,87.5,223.68,173.71
2016,6,10,6,30,390.0,55.0,1.4,22.0,129.0,311.09,247.53
2016,6,10,6,45,461.0,63.0,1.6,22.5,178.5,382.08,306.25
2016,6,10,7,0,532.0,71.0,1.8,23.0,228.0,458.43,367.04
2016,6,10,7,15,578.0,78.0,1.9,23.5,280.0,521.11,414.77
2016,6,10,7,30,624.0,85.0,2.0,24.0,332.0,586.21,462.24
2016,6,10,7,45,660.0,89.0,2.1,24.5,385.0,641.81,500.4
2016,6,10,8,0,696.0,93.0,2.2,25.0,438.0,698.27,538.19
2016,6,10,8,15,720.5,97.5,2.25,25.0,489.0,742.67,567.42
2016,6,10,8,30,745.0,102.0,2.3,25.0,540.0,790.06,598.37
2016,6,10,8,45,557.5,188.5,2.35,25.5,532.5,736.86,557.7
2016,6,10,9,0,370.0,275.0,2.4,26.0,525.0,657.49,495.17
2016,6,10,9,15,591.0,194.5,2.4,26.5,625.5,802.77,599.68
2016,6,10,9,30,812.0,114.0,2.4,27.0,726.0,929.78,680.4
2016,6,10,9,45,823.0,116.0,2.4,27.5,765.5,944.22,685.76
2016,6,10,10,0,834.0,118.0,2.4,28.0,805.0,964.44,695.98
2016,6,10,10,15,842.5,120.0,2.4,28.0,839.0,979.37,704.16
2016,6,10,10,30,851.0,122.0,2.4,28.0,873.0,991.35,710.6
2016,6,10,10,45,857.5,123.0,2.4,28.5,900.0,997.21,711.86
2016,6,10,11,0,864.0,124.0,2.4,29.0,927.0,999.95,711.33
2016,6,10,11,15,619.5,277.5,2.4,29.0,860.0,917.73,657.04
2016,6,10,11,30,375.0,431.0,2.4,29.0,793.0,809.47,578.94
2016,6,10,11,45,629.5,277.0,2.45,29.5,893.0,901.93,646.96
2016,6,10,12,0,884.0,123.0,2.5,30.0,993.0,968.3,688.5
2016,6,10,12,15,609.0,297.0,2.5,30.0,897.5,866.45,620.28
2016,6,10,12,30,334.0,471.0,2.5,30.0,802.0,757.13,540.56
2016,6,10,12,45,609.0,297.0,2.55,30.0,899.0,823.8,594.03
2016,6,10,13,0,884.0,123.0,2.6,30.0,996.0,872.67,628.48
2016,6,10,13,15,882.0,122.5,2.6,30.0,984.5,840.71,607.4
2016,6,10,13,30,880.0,122.0,2.6,30.0,973.0,806.59,585.47
2016,6,10,13,45,560.5,293.5,2.6,30.0,832.0,681.67,497.03
2016,6,10,14,0,241.0,465.0,2.6,30.0,691.0,583.57,422.75
2016,6,10,14,15,550.0,292.0,2.6,30.0,787.0,621.28,455.55
2016,6,10,14,30,859.0,119.0,2.6,30.0,883.0,641.88,473.44
2016,6,10,14,45,850.0,117.5,2.65,30.0,850.0,594.6,438.42
2016,6,10,15,0,841.0,116.0,2.7,30.0,817.0,546.73,402.44
2016,6,10,15,15,830.5,114.0,2.65,30.0,778.5,497.35,364.1
2016,6,10,15,30,820.0,112.0,2.6,30.0,740.0,447.93,324.74
2016,6,10,15,45,521.5,213.5,2.6,30.0,604.5,365.17,263.6
2016,6,10,16,0,223.0,315.0,2.6,30.0,469.0,329.07,239.79
2016,6,10,16,15,487.5,209.0,2.5,29.5,512.5,291.12,203.89
2016,6,10,16,30,752.0,103.0,2.4,29.0,556.0,240.98,154.45
2016,6,10,16,45,723.5,100.5,2.35,29.0,504.0,192.4,115.49
2016,6,10,17,0,695.0,98.0,2.3,29.0,452.0,141.53,78.1
2016,6,10,17,15,663.0,93.0,2.15,28.5,400.0,96.93,52.02
2016,6,10,17,30,631.0,88.0,2.0,28.0,348.0,56.14,41.84
2016,6,10,17,45,579.5,83.0,1.85,28.0,295.0,55.27,41.28
2016,6,10,18,0,528.0,78.0,1.7,28.0,242.0,54.37,40.6
2016,6,10,18,15,465.0,69.0,1.55,27.0,192.5,49.98,37.02
2016,6,10,18,30,402.0,60.0,1.4,26.0,143.0,45.32,32.99
2016,6,10,18,45,308.0,47.5,1.3,25.5,100.0,36.16,24.84
2016,6,10,19,0,214.0,35.0,1.2,25.0,57.0,27.21,16.39
2016,6,10,19,15,107.0,17.5,1.2,25.0,28.5,13.74,0.0
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,51.5,16.0,1.75,22.5,20.5,36.65,0.0
2016,6,11,6,0,103.0,32.0,2.0,23.0,41.0,103.63,70.29
2016,6,11,6,15,188.5,49.5,2.2,23.0,80.0,171.77,132.66
2016,6,11,6,30,274.0,67.0,2.4,23.0,119.0,258.67,205.82
2016,6,11,6,45,346.0,79.5,2.6,23.5,166.5,328.55,263.96
2016,6,11,7,0,418.0,92.0,2.8,24.0,214.0,404.62,325.21
2016,6,11,7,15,467.5,101.5,2.9,24.5,265.0,466.81,373.47
2016,6,11,7,30,517.0,111.0,3.0,25.0,316.0,532.17,422.54
2016,6,11,7,45,552.0,119.5,3.1,25.5,367.0,593.99,467.11
2016,6,11,8,0,587.0,128.0,3.2,26.0,418.0,651.35,507.22
2016,6,11,8,15,615.5,134.5,3.25,26.0,468.5,701.47,541.42
2016,6,11,8,30,644.0,141.0,3.3,26.0,519.0,751.36,574.94
2016,6,11,8,45,429.5,224.5,3.35,26.5,486.0,661.91,504.57
2016,6,11,9,0,215.0,308.0,3.4,27.0,453.0,537.04,407.2
2016,6,11,9,15,242.0,326.5,3.4,27.0,501.0,584.34,441.27
2016,6,11,9,30,269.0,345.0,3.4,27.0,549.0,645.92,483.86
2016,6,11,9,45,496.0,263.0,3.45,27.0,663.0,792.91,591.77
2016,6,11,10,0,723.0,181.0,3.5,27.0,777.0,937.25,690.66
2016,6,11,10,15,733.5,184.0,3.5,27.0,810.5,953.61,699.18
2016,6,11,10,30,744.0,187.0,3.5,27.0,844.0,961.17,702.99
2016,6,11,10,45,746.0,193.5,3.55,27.5,869.5,967.13,704.87
2016,6,11,11,0,748.0,200.0,3.6,28.0,895.0,970.09,704.91
2016,6,11,11,15,504.0,339.5,3.6,28.0,812.5,863.93,629.23
2016,6,11,11,30,260.0,479.0,3.6,28.0,730.0,744.21,540.65
2016,6,11,11,45,237.5,490.5,3.6,28.5,722.0,716.69,520.63
2016,6,11,12,0,215.0,502.0,3.6,29.0,714.0,696.79,505.15
2016,6,11,12,15,487.5,356.5,3.55,29.0,840.0,811.18,590.98
2016,6,11,12,30,760.0,211.0,3.5,29.0,966.0,899.78,654.48
2016,6,11,12,45,534.0,345.5,3.5,29.0,875.5,804.96,585.76
2016,6,11,13,0,308.0,480.0,3.5,29.0,785.0,710.44,515.48
2016,6,11,13,15,531.5,343.0,3.45,29.0,861.5,755.7,553.03
2016,6,11,13,30,755.0,206.0,3.4,29.0,938.0,783.85,577.2
2016,6,11,13,45,504.0,334.5,3.4,29.0,819.0,678.11,498.38
2016,6,11,14,0,253.0,463.0,3.4,29.0,700.0,586.16,428.96
2016,6,11,14,15,493.5,329.5,3.35,29.0,775.0,615.43,454.54
2016,6,11,14,30,734.0,196.0,3.3,29.0,850.0,625.2,464.19
2016,6,11,14,45,701.5,206.5,3.25,29.0,813.0,578.09,428.65
2016,6,11,15,0,669.0,217.0,3.2,29.0,776.0,532.85,394.19
2016,6,11,15,15,495.0,278.5,3.15,29.0,681.5,464.73,342.54
2016,6,11,15,30,321.0,340.0,3.1,29.0,587.0,415.09,305.21
2016,6,11,15,45,464.0,268.0,3.05,29.0,601.0,386.61,281.55
2016,6,11,16,0,607.0,196.0,3.0,29.0,615.0,348.1,247.75
2016,6,11,16,15,584.5,189.0,2.9,28.5,568.0,301.86,210.37
2016,6,11,16,30,562.0,182.0,2.8,28.0,521.0,258.51,175.34
2016,6,11,16,45,535.5,172.5,2.7,28.0,472.0,213.95,140.29
2016,6,11,17,0,509.0,163.0,2.6,28.0,423.0,172.36,110.0
2016,6,11,17,15,472.5,152.5,2.4,27.5,372.5,132.52,85.93
2016,6,11,17,30,436.0,142.0,2.2,27.0,322.0,96.84,76.14
2016,6,11,17,45,391.5,128.5,2.05,27.0,272.5,89.4,70.18
2016,6,11,18,0,347.0,115.0,1.9,27.0,223.0,82.18,64.24
2016,6,11,18,15,287.5,98.5,1.8,26.5,176.0,75.63,58.8
2016,6,11,18,30,228.0,82.0,1.7,26.0,129.0,63.86,48.65
2016,6,11,18,45,158.0,60.5,1.65,25.5,88.5,48.05,34.8
2016,6,11,19,0,88.0,39.0,1.6,25.0,48.0,31.67,20.03
2016,6,11,19,15,44.0,19.5,1.65,25.0,24.0,17.06,0.0
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
