Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,49.5,15.5,2.2,23.5,20.0,35.32,0.0
2016,6,12,6,0,99.0,31.0,2.4,24.0,40.0,99.87,67.2
2016,6,12,6,15,180.5,49.5,2.45,24.0,79.0,167.62,128.87
2016,6,12,6,30,262.0,68.0,2.5,24.0,118.0,253.12,200.58
2016,6,12,6,45,331.0,81.5,2.65,24.5,165.0,321.84,257.54
2016,6,12,7,0,400.0,95.0,2.8,25.0,212.0,396.47,317.38
2016,6,12,7,15,449.0,105.5,2.9,25.0,262.0,458.73,366.26
2016,6,12,7,30,498.0,116.0,3.0,25.0,312.0,524.14,416.14
2016,6,12,7,45,392.5,156.0,3.1,25.5,325.0,507.52,399.53
2016,6,12,8,0,287.0,196.0,3.2,26.0,338.0,467.7,365.72
2016,6,12,8,15,265.5,224.5,3.25,26.0,367.5,489.8,380.45
2016,6,12,8,30,244.0,253.0,3.3,26.0,397.0,509.22,392.69
2016,6,12,8,45,281.5,270.5,3.35,26.5,450.0,566.65,433.38
2016,6,12,9,0,319.0,288.0,3.4,27.0,503.0,624.93,473.65
2016,6,12,9,15,342.5,305.5,3.4,27.0,551.0,670.32,504.54
2016,6,12,9,30,366.0,323.0,3.4,27.0,599.0,715.2,534.73
2016,6,12,9,45,324.5,353.5,3.4,27.5,608.0,709.73,526.93
2016,6,12,10,0,283.0,384.0,3.4,28.0,617.0,701.31,517.51
2016,6,12,10,15,236.5,411.0,3.35,28.0,611.5,668.46,492.38
2016,6,12,10,30,190.0,438.0,3.3,28.0,606.0,647.21,475.21
2016,6,12,10,45,314.5,414.5,3.3,28.5,702.5,755.13,551.24
2016,6,12,11,0,439.0,391.0,3.3,29.0,799.0,858.93,621.33
2016,6,12,11,15,451.5,405.0,3.3,29.0,832.5,876.82,631.73
2016,6,12,11,30,464.0,419.0,3.3,29.0,866.0,892.2,641.11
2016,6,12,11,45,577.5,337.5,3.35,29.0,901.0,911.04,657.31
2016,6,12,12,0,691.0,256.0,3.4,29.0,936.0,924.98,669.96
2016,6,12,12,15,548.0,348.0,3.35,29.0,889.0,860.11,622.17
2016,6,12,12,30,405.0,440.0,3.3,29.0,842.0,793.45,573.25
2016,6,12,12,45,404.0,438.5,3.3,29.5,838.0,773.88,559.29
2016,6,12,13,0,403.0,437.0,3.3,30.0,834.0,753.38,544.4
2016,6,12,13,15,355.0,453.0,3.3,30.0,800.0,708.81,513.12
2016,6,12,13,30,307.0,469.0,3.3,30.0,766.0,666.19,483.09
2016,6,12,13,45,368.5,433.0,3.3,30.0,783.0,663.85,483.15
2016,6,12,14,0,430.0,397.0,3.3,30.0,800.0,653.19,477.02
2016,6,12,14,15,435.0,381.0,3.25,30.0,778.5,619.52,453.44
2016,6,12,14,30,440.0,365.0,3.2,30.0,757.0,585.01,429.01
2016,6,12,14,45,307.5,387.0,3.2,30.0,656.0,505.89,371.36
2016,6,12,15,0,175.0,409.0,3.2,30.0,555.0,439.92,323.09
2016,6,12,15,15,244.0,376.0,3.15,29.5,569.0,427.06,314.59
2016,6,12,15,30,313.0,343.0,3.1,29.0,583.0,414.35,304.88
2016,6,12,15,45,468.5,263.5,3.05,29.0,598.5,385.36,280.66
2016,6,12,16,0,624.0,184.0,3.0,29.0,614.0,344.57,244.94
2016,6,12,16,15,511.5,206.5,2.9,29.0,542.0,297.01,208.43
2016,6,12,16,30,399.0,229.0,2.8,29.0,470.0,258.77,180.62
2016,6,12,16,45,467.0,190.0,2.7,29.0,447.5,216.24,144.26
2016,6,12,17,0,535.0,151.0,2.6,29.0,425.0,167.19,104.43
2016,6,12,17,15,459.5,145.5,2.4,28.5,362.0,127.33,81.72
2016,6,12,17,30,384.0,140.0,2.2,28.0,299.0,95.69,74.86
2016,6,12,17,45,381.5,123.0,2.05,28.0,262.0,85.3,66.45
2016,6,12,18,0,379.0,106.0,1.9,28.0,225.0,75.48,58.35
2016,6,12,18,15,318.0,91.5,1.85,27.5,178.0,66.78,51.11
2016,6,12,18,30,257.0,77.0,1.8,27.0,131.0,60.38,45.53
2016,6,12,18,45,184.5,58.0,1.75,26.5,91.0,46.28,33.19
2016,6,12,19,0,112.0,39.0,1.7,26.0,51.0,31.71,20.01
2016,6,12,19,15,56.0,19.5,1.85,25.5,25.5,16.3,0.0
2016,6,12,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,5,45,62.0,16.0,2.9,23.5,21.0,40.96,0.0
2016,6,13,6,0,124.0,32.0,3.0,24.0,42.0,113.42,76.87
2016,6,13,6,15,218.5,47.5,3.15,24.0,82.5,194.41,150.08
2016,6,13,6,30,313.0,63.0,3.3,24.0,123.0,275.04,218.68
2016,6,13,6,45,396.0,72.0,3.5,24.5,172.0,348.88,280.28
2016,6,13,7,0,479.0,81.0,3.7,25.0,221.0,434.78,349.26
2016,6,13,7,15,528.0,89.0,3.75,25.5,273.0,498.74,398.7
2016,6,13,7,30,577.0,97.0,3.8,26.0,325.0,565.35,448.45
2016,6,13,7,45,622.0,100.0,3.85,26.5,379.0,625.15,490.96
2016,6,13,8,0,667.0,103.0,3.9,27.0,433.0,686.43,532.85
2016,6,13,8,15,693.0,108.0,3.85,27.0,484.0,735.22,565.5
2016,6,13,8,30,719.0,113.0,3.8,27.0,535.0,783.54,597.28
2016,6,13,8,45,548.0,192.5,3.8,27.5,531.0,732.48,556.96
2016,6,13,9,0,377.0,272.0,3.8,28.0,527.0,660.37,498.91
2016,6,13,9,15,586.0,197.5,3.75,28.0,624.0,800.97,601.86
2016,6,13,9,30,795.0,123.0,3.7,28.0,721.0,923.33,682.59
2016,6,13,9,45,560.0,248.0,3.7,28.5,681.0,839.32,620.64
2016,6,13,10,0,325.0,373.0,3.7,29.0,641.0,731.08,537.51
2016,6,13,10,15,310.0,395.5,3.65,29.0,659.5,738.5,541.37
2016,6,13,10,30,295.0,418.0,3.6,29.0,678.0,744.0,543.3
2016,6,13,10,45,323.0,421.0,3.6,29.5,714.5,770.56,560.14
2016,6,13,11,0,351.0,424.0,3.6,30.0,751.0,795.72,575.75
2016,6,13,11,15,603.0,280.5,3.55,30.0,855.5,904.75,655.37
2016,6,13,11,30,855.0,137.0,3.5,30.0,960.0,985.54,707.95
2016,6,13,11,45,858.0,137.0,3.5,30.5,972.5,974.49,698.36
2016,6,13,12,0,861.0,137.0,3.5,31.0,985.0,960.43,687.68
2016,6,13,12,15,862.0,137.0,3.5,31.0,989.5,941.58,675.43
2016,6,13,12,30,863.0,137.0,3.5,31.0,994.0,920.12,661.56
2016,6,13,12,45,488.5,318.5,3.5,31.0,803.5,740.42,537.71
2016,6,13,13,0,114.0,500.0,3.5,31.0,613.0,562.7,405.98
2016,6,13,13,15,483.5,319.0,3.5,31.0,788.5,695.48,508.75
2016,6,13,13,30,853.0,138.0,3.5,31.0,964.0,800.76,585.05
2016,6,13,13,45,595.5,287.5,3.5,31.0,859.0,704.3,514.7
2016,6,13,14,0,338.0,437.0,3.5,31.0,754.0,625.51,454.52
2016,6,13,14,15,583.0,286.0,3.5,31.0,814.0,637.19,467.92
2016,6,13,14,30,828.0,135.0,3.5,31.0,874.0,637.94,471.48
2016,6,13,14,45,812.5,137.5,3.5,31.0,839.5,588.75,434.89
2016,6,13,15,0,797.0,140.0,3.5,31.0,805.0,541.81,399.26
2016,6,13,15,15,785.5,137.0,3.4,31.0,767.0,492.55,360.99
2016,6,13,15,30,774.0,134.0,3.3,31.0,729.0,443.53,321.99
2016,6,13,15,45,646.5,181.0,3.25,31.0,657.5,386.51,277.61
2016,6,13,16,0,519.0,228.0,3.2,31.0,586.0,346.9,246.89
2016,6,13,16,15,474.5,225.0,3.05,30.5,534.5,301.56,211.7
2016,6,13,16,30,430.0,222.0,2.9,30.0,483.0,260.83,180.44
2016,6,13,16,45,444.5,195.5,2.8,30.0,444.0,217.15,145.32
2016,6,13,17,0,459.0,169.0,2.7,30.0,405.0,172.35,111.02
2016,6,13,17,15,347.0,166.0,2.5,29.5,333.0,143.58,97.38
2016,6,13,17,30,235.0,163.0,2.3,29.0,261.0,118.22,93.14
2016,6,13,17,45,215.0,141.5,2.15,29.0,221.5,103.77,81.5
2016,6,13,18,0,195.0,120.0,2.0,29.0,182.0,89.89,70.11
2016,6,13,18,15,167.0,99.0,1.95,28.5,144.5,75.68,58.34
2016,6,13,18,30,139.0,78.0,1.9,28.0,107.0,63.71,48.13
2016,6,13,18,45,97.0,57.5,1.9,27.5,75.0,47.81,34.33
2016,6,13,19,0,55.0,37.0,1.9,27.0,43.0,31.52,19.8
2016,6,13,19,15,27.5,18.5,2.05,26.5,21.5,16.31,0.0
2016,6,13,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,14,5,45,43.0,16.0,2.9,23.5,20.0,33.06,0.0
2016,6,14,6,0,86.0,32.0,3.2,24.0,40.0,95.83,64.01
2016,6,14,6,15,172.0,50.5,3.3,24.0,79.0,164.82,126.69
2016,6,14,6,30,258.0,69.0,3.4,24.0,118.0,251.96,200.0
2016,6,14,6,45,129.0,64.0,3.55,24.5,88.5,162.91,129.45
2016,6,14,7,0,0.0,59.0,3.7,25.0,59.0,54.87,39.46
2016,6,14,7,15,0.0,88.5,3.75,25.0,88.5,84.88,63.95
2016,6,14,7,30,0.0,118.0,3.8,25.0,118.0,115.17,88.21
2016,6,14,7,45,9.0,146.0,3.9,25.5,150.5,150.66,116.34
2016,6,14,8,0,18.0,174.0,4.0,26.0,183.0,186.59,144.29
2016,6,14,8,15,11.5,174.0,3.9,26.0,180.0,179.52,137.93
2016,6,14,8,30,5.0,174.0,3.8,26.0,177.0,172.67,131.82
2016,6,14,8,45,13.0,209.0,3.7,26.5,217.5,215.18,164.31
2016,6,14,9,0,21.0,244.0,3.6,27.0,258.0,257.95,196.29
2016,6,14,9,15,24.5,267.0,3.45,27.5,285.0,284.01,214.93
2016,6,14,9,30,28.0,290.0,3.3,28.0,312.0,323.61,243.35
2016,6,14,9,45,19.0,256.0,3.15,28.5,271.5,265.41,198.68
2016,6,14,10,0,10.0,222.0,3.0,29.0,231.0,221.93,165.18
2016,6,14,10,15,12.5,249.5,2.95,29.0,261.0,251.12,186.81
2016,6,14,10,30,15.0,277.0,2.9,29.0,291.0,280.16,207.96
2016,6,14,10,45,18.0,303.0,2.85,29.5,320.0,308.01,227.61
2016,6,14,11,0,21.0,329.0,2.8,30.0,349.0,335.58,246.82
2016,6,14,11,15,18.0,305.0,2.9,30.0,322.5,308.12,226.62
2016,6,14,11,30,15.0,281.0,3.0,30.0,296.0,281.09,206.81
2016,6,14,11,45,105.5,393.0,3.1,30.5,497.0,492.23,360.43
2016,6,14,12,0,196.0,505.0,3.2,31.0,698.0,681.96,490.5
2016,6,14,12,15,115.5,462.0,3.35,31.0,576.0,555.52,401.61
2016,6,14,12,30,35.0,419.0,3.5,31.0,454.0,429.39,311.86
2016,6,14,12,45,444.5,281.0,3.7,31.0,720.5,666.84,491.26
2016,6,14,13,0,854.0,143.0,3.9,31.0,987.0,866.43,630.4
2016,6,14,13,15,851.5,142.5,4.0,31.0,975.5,835.01,608.79
2016,6,14,13,30,849.0,142.0,4.1,31.0,964.0,801.55,587.19
2016,6,14,13,45,847.5,139.0,4.25,31.0,946.0,764.81,563.34
2016,6,14,14,0,846.0,136.0,4.4,31.0,928.0,726.19,537.77
2016,6,14,14,15,581.5,277.0,4.4,31.0,814.5,629.09,464.28
2016,6,14,14,30,317.0,418.0,4.4,31.0,701.0,556.9,408.25
2016,6,14,14,45,285.5,409.0,4.45,31.0,656.5,511.5,375.73
2016,6,14,15,0,254.0,400.0,4.5,31.0,612.0,468.79,344.71
2016,6,14,15,15,150.5,363.5,4.45,31.0,487.5,379.79,279.92
2016,6,14,15,30,47.0,327.0,4.4,31.0,363.0,301.71,223.07
2016,6,14,15,45,406.5,222.5,4.4,31.0,505.0,330.66,240.97
2016,6,14,16,0,766.0,118.0,4.4,31.0,647.0,344.5,241.72
2016,6,14,16,15,747.5,114.5,4.25,30.5,600.0,294.27,199.72
2016,6,14,16,30,729.0,111.0,4.1,30.0,553.0,245.8,159.3
2016,6,14,16,45,703.5,107.0,4.0,30.0,502.0,192.29,116.25
2016,6,14,17,0,678.0,103.0,3.9,30.0,451.0,146.64,82.35
2016,6,14,17,15,645.5,98.0,3.6,29.5,399.0,102.8,56.03
2016,6,14,17,30,613.0,93.0,3.3,29.0,347.0,62.81,47.24
2016,6,14,17,45,569.0,86.0,3.05,28.5,295.5,57.32,42.9
2016,6,14,18,0,525.0,79.0,2.8,28.0,244.0,54.91,41.05
2016,6,14,18,15,461.0,70.0,2.65,27.5,194.5,50.55,37.42
2016,6,14,18,30,397.0,61.0,2.5,27.0,145.0,45.92,33.37
2016,6,14,18,45,305.0,49.0,2.4,27.0,102.0,37.23,25.6
2016,6,14,19,0,213.0,37.0,2.3,27.0,59.0,28.74,17.6
2016,6,14,19,15,106.5,18.5,2.4,26.5,29.5,14.5,0.0
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,26.0,16.0,2.85,23.5,18.5,26.0,0.0
2016,6,15,6,0,52.0,32.0,3.0,24.0,37.0,71.57,46.33
2016,6,15,6,15,124.5,54.0,3.15,24.0,75.0,146.21,111.69
2016,6,15,6,30,197.0,76.0,3.3,24.0,113.0,217.8,172.34
2016,6,15,6,45,274.5,90.5,3.5,24.5,160.5,287.91,230.88
2016,6,15,7,0,352.0,105.0,3.7,25.0,208.0,376.99,302.57
2016,6,15,7,15,403.5,117.0,3.8,25.5,258.0,440.63,352.26
2016,6,15,7,30,455.0,129.0,3.9,26.0,308.0,507.69,403.06
2016,6,15,7,45,513.0,131.5,4.05,26.5,361.5,571.3,450.25
2016,6,15,8,0,571.0,134.0,4.2,27.0,415.0,644.23,502.87
2016,6,15,8,15,600.5,140.5,4.3,27.0,466.0,694.77,538.11
2016,6,15,8,30,630.0,147.0,4.4,27.0,517.0,745.17,572.52
2016,6,15,8,45,672.5,143.0,4.5,27.5,568.5,794.81,604.74
2016,6,15,9,0,715.0,139.0,4.6,28.0,620.0,844.19,636.34
2016,6,15,9,15,731.5,142.5,4.6,28.5,664.5,877.1,655.66
2016,6,15,9,30,748.0,146.0,4.6,29.0,709.0,903.25,670.28
2016,6,15,9,45,773.0,142.0,4.7,29.5,751.5,932.33,687.56
2016,6,15,10,0,798.0,138.0,4.8,30.0,794.0,959.23,703.31
2016,6,15,10,15,807.5,140.0,4.8,30.0,828.0,974.77,712.24
2016,6,15,10,30,817.0,142.0,4.8,30.0,862.0,987.43,719.43
2016,6,15,10,45,830.0,139.5,4.85,30.5,891.0,986.89,716.96
2016,6,15,11,0,843.0,137.0,4.9,31.0,920.0,992.67,718.85
2016,6,15,11,15,847.5,138.5,4.85,31.0,940.0,990.86,716.57
2016,6,15,11,30,852.0,140.0,4.8,31.0,960.0,985.91,712.42
2016,6,15,11,45,862.0,135.5,4.8,31.0,975.0,977.47,706.5
2016,6,15,12,0,872.0,131.0,4.8,31.0,990.0,965.94,698.7
2016,6,15,12,15,873.0,131.0,4.7,31.0,994.5,947.07,685.44
2016,6,15,12,30,874.0,131.0,4.6,31.0,999.0,925.54,670.76
2016,6,15,12,45,873.5,131.0,4.55,31.5,996.0,900.25,652.63
2016,6,15,13,0,873.0,131.0,4.5,32.0,993.0,872.72,633.13
2016,6,15,13,15,870.5,130.0,4.4,32.0,982.0,840.41,611.54
2016,6,15,13,30,868.0,129.0,4.3,32.0,971.0,806.01,588.55
2016,6,15,13,45,863.5,129.0,4.2,32.0,952.5,768.96,563.69
2016,6,15,14,0,859.0,129.0,4.1,32.0,934.0,730.2,537.57
2016,6,15,14,15,853.0,127.5,4.0,32.0,908.0,687.61,506.96
2016,6,15,14,30,847.0,126.0,3.9,32.0,882.0,643.78,474.82
2016,6,15,14,45,837.5,125.0,3.8,32.0,849.5,597.27,440.11
2016,6,15,15,0,828.0,124.0,3.7,32.0,817.0,550.21,404.25
2016,6,15,15,15,817.5,121.5,3.6,32.0,779.0,501.11,366.1
2016,6,15,15,30,807.0,119.0,3.5,32.0,741.0,446.93,323.45
2016,6,15,15,45,792.0,117.0,3.45,32.0,697.0,396.21,282.37
2016,6,15,16,0,777.0,115.0,3.4,32.0,653.0,346.43,241.17
2016,6,15,16,15,759.0,111.5,3.25,31.5,605.5,295.76,199.27
2016,6,15,16,30,741.0,108.0,3.1,31.0,558.0,246.78,158.69
2016,6,15,16,45,718.0,104.0,3.0,31.0,507.5,198.42,119.71
2016,6,15,17,0,695.0,100.0,2.9,31.0,457.0,147.09,81.5
2016,6,15,17,15,663.5,95.0,2.7,30.5,405.0,102.38,54.64
2016,6,15,17,30,632.0,90.0,2.5,30.0,353.0,61.41,45.86
2016,6,15,17,45,590.0,83.0,2.3,29.5,301.0,54.99,40.76
2016,6,15,18,0,548.0,76.0,2.1,29.0,249.0,52.45,38.8
2016,6,15,18,15,485.5,67.5,2.05,28.5,199.0,48.4,35.45
2016,6,15,18,30,423.0,59.0,2.0,28.0,149.0,44.1,31.7
2016,6,15,18,45,332.0,47.5,1.95,27.5,105.5,36.06,24.58
2016,6,15,19,0,241.0,36.0,1.9,27.0,62.0,27.93,16.99
2016,6,15,19,15,120.5,18.0,2.05,26.5,31.0,14.09,0.12
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,57.5,16.0,3.45,23.5,21.0,39.0,0.0
2016,6,16,6,0,115.0,32.0,3.7,24.0,42.0,109.16,73.19
2016,6,16,6,15,209.5,48.5,3.8,24.0,82.0,190.98,147.31
2016,6,16,6,30,304.0,65.0,3.9,24.0,122.0,272.24,216.54
2016,6,16,6,45,391.0,73.5,4.05,24.5,172.0,347.27,279.28
2016,6,16,7,0,478.0,82.0,4.2,25.0,222.0,434.48,349.54
2016,6,16,7,15,528.0,90.0,4.2,25.5,274.0,499.12,399.66
2016,6,16,7,30,578.0,98.0,4.2,26.0,326.0,566.46,450.09
2016,6,16,7,45,628.0,100.0,4.25,26.5,380.5,629.01,494.86
2016,6,16,8,0,678.0,102.0,4.3,27.0,435.0,693.34,539.1
2016,6,16,8,15,704.0,106.5,4.3,27.0,486.5,741.92,571.86
2016,6,16,8,30,730.0,111.0,4.3,27.0,538.0,790.03,603.82
2016,6,16,8,45,756.5,111.5,4.35,27.5,588.5,829.3,628.1
2016,6,16,9,0,783.0,112.0,4.4,28.0,639.0,871.45,654.09
2016,6,16,9,15,797.5,114.5,4.4,28.5,683.5,903.09,672.34
2016,6,16,9,30,812.0,117.0,4.4,29.0,728.0,932.54,689.01
2016,6,16,9,45,826.5,117.5,4.45,29.5,768.5,948.81,697.05
2016,6,16,10,0,841.0,118.0,4.5,30.0,809.0,971.12,709.24
2016,6,16,10,15,849.0,120.0,4.5,30.0,843.0,985.85,717.58
2016,6,16,10,30,857.0,122.0,4.5,30.0,877.0,997.61,724.11
2016,6,16,10,45,864.5,122.0,4.55,30.5,904.5,1003.71,725.87
2016,6,16,11,0,872.0,122.0,4.6,31.0,932.0,1006.7,725.77
2016,6,16,11,15,876.0,123.0,4.6,31.0,952.0,1004.03,723.34
2016,6,16,11,30,880.0,124.0,4.6,31.0,972.0,998.16,718.98
2016,6,16,11,45,882.0,124.5,4.6,31.5,984.0,986.66,709.67
2016,6,16,12,0,884.0,125.0,4.6,32.0,996.0,972.08,698.52
2016,6,16,12,15,885.0,125.5,4.6,32.0,1001.0,953.58,686.36
2016,6,16,12,30,886.0,126.0,4.6,32.0,1006.0,932.36,672.49
2016,6,16,12,45,885.5,125.5,4.6,32.0,1002.5,906.42,655.56
2016,6,16,13,0,885.0,125.0,4.6,32.0,999.0,878.2,637.14
2016,6,16,13,15,882.5,124.5,4.55,32.0,988.0,846.03,615.86
2016,6,16,13,30,880.0,124.0,4.5,32.0,977.0,811.73,593.1
2016,6,16,13,45,876.0,123.0,4.45,32.5,958.5,773.84,566.67
2016,6,16,14,0,872.0,122.0,4.4,33.0,940.0,734.17,539.01
2016,6,16,14,15,866.5,121.0,4.35,33.0,914.0,691.87,509.05
2016,6,16,14,30,861.0,120.0,4.3,33.0,888.0,648.25,477.21
2016,6,16,14,45,846.5,122.0,4.25,33.0,854.0,600.72,441.85
2016,6,16,15,0,832.0,124.0,4.2,33.0,820.0,553.04,405.61
2016,6,16,15,15,821.5,122.0,4.1,32.5,782.0,504.16,368.39
2016,6,16,15,30,811.0,120.0,4.0,32.0,744.0,450.23,326.51
2016,6,16,15,45,796.5,117.0,3.95,32.0,700.0,398.67,284.69
2016,6,16,16,0,782.0,114.0,3.9,32.0,656.0,348.01,242.71
2016,6,16,16,15,764.5,111.0,3.75,31.5,608.5,297.62,200.88
2016,6,16,16,30,747.0,108.0,3.6,31.0,561.0,248.85,160.32
2016,6,16,16,45,722.5,104.0,3.5,31.0,510.5,199.9,120.81
2016,6,16,17,0,698.0,100.0,3.4,31.0,460.0,148.14,82.2
2016,6,16,17,15,666.5,95.0,3.15,30.5,407.5,103.24,55.04
2016,6,16,17,30,635.0,90.0,2.9,30.0,355.0,62.09,46.42
2016,6,16,17,45,591.0,83.5,2.7,29.5,302.5,55.32,41.04
2016,6,16,18,0,547.0,77.0,2.5,29.0,250.0,53.21,39.44
2016,6,16,18,15,484.0,68.5,2.35,28.5,200.0,49.19,36.12
2016,6,16,18,30,421.0,60.0,2.2,28.0,150.0,44.93,32.4
2016,6,16,18,45,327.5,48.5,2.1,27.5,106.0,36.82,25.22
2016,6,16,19,0,234.0,37.0,2.0,27.0,62.0,28.71,17.65
2016,6,16,19,15,117.0,18.5,2.1,26.5,31.0,14.48,0.66
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,78.5,15.5,2.9,22.5,22.5,47.15,0.0
2016,6,17,6,0,157.0,31.0,3.2,23.0,45.0,136.66,92.78
2016,6,17,6,15,258.5,45.5,3.35,23.5,86.5,211.67,163.85
2016,6,17,6,30,360.0,60.0,3.5,24.0,128.0,296.72,235.99
2016,6,17,6,45,455.5,65.5,3.65,24.5,180.0,380.0,305.14
2016,6,17,7,0,551.0,71.0,3.8,25.0,232.0,469.04,376.57
2016,6,17,7,15,598.0,77.5,3.8,25.5,285.0,532.55,425.38
2016,6,17,7,30,645.0,84.0,3.8,26.0,338.0,598.54,473.81
2016,6,17,7,45,690.5,85.5,3.85,26.5,393.5,659.16,515.93
2016,6,17,8,0,736.0,87.0,3.9,27.0,449.0,718.09,555.64
2016,6,17,8,15,760.0,90.5,3.9,27.0,501.0,765.96,587.48
2016,6,17,8,30,784.0,94.0,3.9,27.0,553.0,813.06,618.31
2016,6,17,8,45,807.0,94.5,3.9,27.5,603.5,854.59,643.57
2016,6,17,9,0,830.0,95.0,3.9,28.0,654.0,887.0,662.26
2016,6,17,9,15,843.5,97.5,3.85,28.5,699.0,918.8,680.13
2016,6,17,9,30,857.0,100.0,3.8,29.0,744.0,948.3,696.26
2016,6,17,9,45,869.0,100.5,3.8,29.5,784.5,971.58,708.47
2016,6,17,10,0,881.0,101.0,3.8,30.0,825.0,992.18,718.95
2016,6,17,10,15,888.5,102.5,3.75,30.0,859.0,1006.5,726.53
2016,6,17,10,30,896.0,104.0,3.7,30.0,893.0,1017.74,732.24
2016,6,17,10,45,902.0,104.5,3.7,30.5,920.5,1023.22,733.23
2016,6,17,11,0,908.0,105.0,3.7,31.0,948.0,1025.47,732.33
2016,6,17,11,15,911.5,105.5,3.65,31.0,967.5,1021.92,729.02
2016,6,17,11,30,915.0,106.0,3.6,31.0,987.0,1015.09,723.78
2016,6,17,11,45,918.0,106.0,3.55,31.5,1000.0,1004.0,714.53
2016,6,17,12,0,921.0,106.0,3.5,32.0,1013.0,989.7,703.42
2016,6,17,12,15,921.5,106.0,3.4,32.0,1017.0,969.94,690.04
2016,6,17,12,30,922.0,106.0,3.3,32.0,1021.0,947.34,674.96
2016,6,17,12,45,920.5,106.0,3.25,32.5,1017.5,920.34,656.13
2016,6,17,13,0,919.0,106.0,3.2,33.0,1014.0,890.95,635.85
2016,6,17,13,15,916.5,105.5,3.15,33.0,1003.0,857.92,614.53
2016,6,17,13,30,914.0,105.0,3.1,33.0,992.0,822.63,591.69
2016,6,17,13,45,910.0,104.5,3.05,33.0,973.0,784.09,566.6
2016,6,17,14,0,906.0,104.0,3.0,33.0,954.0,743.67,540.11
2016,6,17,14,15,900.5,103.0,2.95,33.0,928.0,700.1,510.46
2016,6,17,14,30,895.0,102.0,2.9,33.0,902.0,655.14,478.19
2016,6,17,14,45,887.0,101.0,2.85,33.0,869.0,607.51,443.33
2016,6,17,15,0,879.0,100.0,2.8,33.0,836.0,559.12,407.07
2016,6,17,15,15,869.5,98.0,2.75,33.0,797.5,508.61,368.36
2016,6,17,15,30,860.0,96.0,2.7,33.0,759.0,457.9,328.47
2016,6,17,15,45,848.0,93.5,2.7,33.0,715.0,405.85,286.68
2016,6,17,16,0,836.0,91.0,2.7,33.0,671.0,354.28,244.28
2016,6,17,16,15,820.0,88.5,2.6,32.5,623.0,302.3,201.36
2016,6,17,16,30,804.0,86.0,2.5,32.0,575.0,244.76,154.23
2016,6,17,16,45,784.0,82.5,2.45,32.0,524.0,193.94,113.1
2016,6,17,17,0,764.0,79.0,2.4,32.0,473.0,145.33,76.85
2016,6,17,17,15,736.0,75.0,2.25,31.5,420.0,98.2,48.41
2016,6,17,17,30,708.0,71.0,2.1,31.0,367.0,54.44,39.86
2016,6,17,17,45,669.5,66.0,2.0,30.5,314.0,46.8,33.73
2016,6,17,18,0,631.0,61.0,1.9,30.0,261.0,40.85,28.89
2016,6,17,18,15,573.5,55.0,1.75,29.0,210.0,38.25,26.81
2016,6,17,18,30,516.0,49.0,1.6,28.0,159.0,35.51,24.47
2016,6,17,18,45,425.0,40.0,1.5,27.5,113.5,29.97,19.52
2016,6,17,19,0,334.0,31.0,1.4,27.0,68.0,24.13,13.98
2016,6,17,19,15,167.0,15.5,1.45,26.5,34.0,11.85,0.0
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,71.0,15.5,2.15,23.5,21.5,44.01,0.0
2016,6,18,6,0,142.0,31.0,2.4,24.0,43.0,129.47,86.85
2016,6,18,6,15,241.5,46.0,2.45,24.0,83.5,203.61,156.82
2016,6,18,6,30,341.0,61.0,2.5,24.0,124.0,287.27,227.73
2016,6,18,6,45,417.0,70.5,2.65,24.5,173.5,358.65,287.03
2016,6,18,7,0,493.0,80.0,2.8,25.0,223.0,441.45,353.02
2016,6,18,7,15,542.0,87.5,2.7,25.5,275.0,505.36,401.64
2016,6,18,7,30,591.0,95.0,2.6,26.0,327.0,571.89,450.25
2016,6,18,7,45,628.5,100.5,2.55,26.5,380.0,629.4,489.84
2016,6,18,8,0,666.0,106.0,2.5,27.0,433.0,687.9,528.49
2016,6,18,8,15,692.0,110.5,2.4,27.0,484.5,736.12,559.58
2016,6,18,8,30,718.0,115.0,2.3,27.0,536.0,783.89,589.67
2016,6,18,8,45,742.5,117.0,2.2,27.5,585.5,822.49,611.67
2016,6,18,9,0,767.0,119.0,2.1,28.0,635.0,864.24,635.3
2016,6,18,9,15,782.0,122.5,1.9,28.0,679.5,897.19,652.86
2016,6,18,9,30,797.0,126.0,1.7,28.0,724.0,927.99,668.56
2016,6,18,9,45,811.5,126.5,1.55,28.5,764.5,952.57,679.11
2016,6,18,10,0,826.0,127.0,1.4,29.0,805.0,965.79,682.31
2016,6,18,10,15,835.0,129.0,1.25,29.0,839.0,981.34,688.27
2016,6,18,10,30,844.0,131.0,1.1,29.0,873.0,993.98,692.21
2016,6,18,10,45,853.0,130.5,0.95,29.5,901.5,1001.02,691.24
2016,6,18,11,0,862.0,130.0,0.8,30.0,930.0,1004.99,688.39
2016,6,18,11,15,866.5,131.0,0.85,30.0,950.5,1002.83,687.42
2016,6,18,11,30,871.0,132.0,0.9,30.0,971.0,997.49,684.72
2016,6,18,11,45,644.5,283.5,1.0,30.5,909.0,924.74,639.9
2016,6,18,12,0,418.0,435.0,1.1,31.0,847.0,837.02,579.3
2016,6,18,12,15,643.0,288.5,1.2,31.0,925.5,892.93,623.27
2016,6,18,12,30,868.0,142.0,1.3,31.0,1004.0,931.05,648.88
2016,6,18,12,45,868.5,141.0,1.4,31.0,1002.0,905.88,634.26
2016,6,18,13,0,869.0,140.0,1.5,31.0,1000.0,878.48,618.76
2016,6,18,13,15,867.0,139.5,1.55,31.0,989.0,847.16,600.02
2016,6,18,13,30,865.0,139.0,1.6,31.0,978.0,813.74,579.78
2016,6,18,13,45,862.0,137.5,1.65,31.5,960.0,776.69,555.85
2016,6,18,14,0,859.0,136.0,1.7,32.0,942.0,737.82,530.55
2016,6,18,14,15,852.5,134.5,1.7,32.0,916.0,694.93,501.29
2016,6,18,14,30,846.0,133.0,1.7,32.0,890.0,650.83,470.56
2016,6,18,14,45,835.5,132.5,1.75,32.0,857.0,604.19,437.56
2016,6,18,15,0,825.0,132.0,1.8,32.0,824.0,557.09,403.28
2016,6,18,15,15,814.0,129.5,1.8,31.5,785.0,503.64,364.19
2016,6,18,15,30,803.0,127.0,1.8,31.0,746.0,453.9,326.38
2016,6,18,15,45,787.0,124.5,1.8,31.0,702.0,402.56,285.66
2016,6,18,16,0,771.0,122.0,1.8,31.0,658.0,352.28,244.8
2016,6,18,16,15,752.0,118.5,1.75,31.0,610.0,301.62,203.09
2016,6,18,16,30,733.0,115.0,1.7,31.0,562.0,252.76,162.78
2016,6,18,16,45,704.5,112.0,1.65,31.0,510.0,199.0,120.26
2016,6,18,17,0,676.0,109.0,1.6,31.0,458.0,153.6,86.9
2016,6,18,17,15,643.5,103.0,1.5,30.5,405.5,108.98,59.79
2016,6,18,17,30,611.0,97.0,1.4,30.0,353.0,68.24,51.47
2016,6,18,17,45,559.0,91.5,1.35,29.5,300.0,61.4,46.1
2016,6,18,18,0,507.0,86.0,1.3,29.0,247.0,60.46,45.52
2016,6,18,18,15,444.5,75.5,1.25,28.5,197.5,54.77,40.81
2016,6,18,18,30,382.0,65.0,1.2,28.0,148.0,48.3,35.25
2016,6,18,18,45,288.5,52.0,1.15,27.5,104.5,39.48,27.47
2016,6,18,19,0,195.0,39.0,1.1,27.0,61.0,30.26,18.97
2016,6,18,19,15,97.5,19.5,1.15,26.5,30.5,15.26,1.67
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,19,5,45,51.0,15.0,1.5,22.5,19.5,35.27,0.0
2016,6,19,6,0,102.0,30.0,1.7,23.0,39.0,99.01,65.24
2016,6,19,6,15,189.0,47.5,1.8,23.5,78.0,178.88,137.37
2016,6,19,6,30,276.0,65.0,1.9,24.0,117.0,256.16,202.38
2016,6,19,6,45,342.0,74.5,2.05,24.5,159.5,318.32,254.18
2016,6,19,7,0,408.0,84.0,2.2,25.0,202.0,386.3,308.85
2016,6,19,7,15,448.5,97.0,2.2,25.0,252.0,446.23,355.49
2016,6,19,7,30,489.0,110.0,2.2,25.0,302.0,508.53,402.38
2016,6,19,7,45,424.0,145.0,2.25,25.5,329.5,517.74,405.79
2016,6,19,8,0,359.0,180.0,2.3,26.0,357.0,505.93,393.85
2016,6,19,8,15,357.5,204.5,2.2,26.5,397.0,542.96,418.29
2016,6,19,8,30,356.0,229.0,2.1,27.0,437.0,578.44,440.64
2016,6,19,8,45,393.0,240.5,2.05,27.5,489.0,631.95,476.45
2016,6,19,9,0,430.0,252.0,2.0,28.0,541.0,700.36,521.1
2016,6,19,9,15,390.5,287.0,1.95,28.0,563.0,694.58,513.74
2016,6,19,9,30,351.0,322.0,1.9,28.0,585.0,699.38,513.94
2016,6,19,9,45,245.0,360.0,1.9,28.0,549.0,638.9,468.38
2016,6,19,10,0,139.0,398.0,1.9,28.0,513.0,560.2,410.33
2016,6,19,10,15,226.0,404.0,1.95,28.0,599.5,650.68,475.08
2016,6,19,10,30,313.0,410.0,2.0,28.0,686.0,753.97,545.3
2016,6,19,10,45,564.5,281.0,2.1,28.5,797.5,881.66,635.08
2016,6,19,11,0,816.0,152.0,2.2,29.0,909.0,990.29,704.41
2016,6,19,11,15,509.5,320.0,2.3,29.0,796.0,850.88,610.25
2016,6,19,11,30,203.0,488.0,2.4,29.0,683.0,689.62,494.95
2016,6,19,11,45,127.5,468.5,2.5,29.0,592.0,588.75,425.89
2016,6,19,12,0,52.0,449.0,2.6,29.0,501.0,483.45,351.35
2016,6,19,12,15,102.0,479.0,2.65,29.0,581.0,554.65,402.85
2016,6,19,12,30,152.0,509.0,2.7,29.0,661.0,625.63,452.33
2016,6,19,12,45,166.0,508.0,2.75,29.0,673.0,626.91,453.26
2016,6,19,13,0,180.0,507.0,2.8,29.0,685.0,627.01,453.81
2016,6,19,13,15,506.5,329.5,2.8,29.0,822.5,725.95,530.58
2016,6,19,13,30,833.0,152.0,2.8,29.0,960.0,799.82,585.33
2016,6,19,13,45,491.0,313.0,2.85,29.0,787.0,652.88,479.21
2016,6,19,14,0,149.0,474.0,2.9,29.0,614.0,527.34,384.68
2016,6,19,14,15,255.0,436.5,2.9,29.0,668.5,551.12,404.13
2016,6,19,14,30,361.0,399.0,2.9,29.0,723.0,570.66,419.0
2016,6,19,14,45,335.0,392.5,2.9,29.0,684.0,528.66,388.55
2016,6,19,15,0,309.0,386.0,2.9,29.0,645.0,488.68,359.54
2016,6,19,15,15,548.5,257.0,2.8,29.0,691.0,477.55,351.69
2016,6,19,15,30,788.0,128.0,2.7,29.0,737.0,448.79,327.82
2016,6,19,15,45,777.5,123.5,2.65,29.0,694.5,398.7,287.02
2016,6,19,16,0,767.0,119.0,2.6,29.0,652.0,349.11,245.81
2016,6,19,16,15,749.0,115.5,2.5,28.5,605.0,298.94,204.13
2016,6,19,16,30,731.0,112.0,2.4,28.0,558.0,250.45,163.7
2016,6,19,16,45,711.0,106.5,2.35,28.0,508.0,196.56,119.95
2016,6,19,17,0,691.0,101.0,2.3,28.0,458.0,149.94,84.65
2016,6,19,17,15,659.5,95.5,2.1,27.5,406.0,104.95,56.76
2016,6,19,17,30,628.0,90.0,1.9,27.0,354.0,63.7,41.37
2016,6,19,17,45,588.5,83.0,1.7,27.0,302.5,54.78,41.02
2016,6,19,18,0,549.0,76.0,1.5,27.0,251.0,52.25,38.98
2016,6,19,18,15,488.5,67.5,1.4,26.5,201.0,48.2,35.61
2016,6,19,18,30,428.0,59.0,1.3,26.0,151.0,43.89,31.84
2016,6,19,18,45,341.0,47.5,1.25,25.5,107.5,36.52,25.24
2016,6,19,19,0,254.0,36.0,1.2,25.0,64.0,27.88,17.24
2016,6,19,19,15,127.0,18.0,1.2,24.5,32.0,14.05,1.4
2016,6,19,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,5,45,73.5,14.5,1.3,21.5,20.5,43.99,0.0
2016,6,20,6,0,147.0,29.0,1.5,22.0,41.0,127.95,85.47
2016,6,20,6,15,244.5,43.0,1.6,22.5,81.0,200.58,154.9
2016,6,20,6,30,342.0,57.0,1.7,23.0,121.0,282.0,223.7
2016,6,20,6,45,416.5,66.5,1.85,24.0,169.0,356.65,284.79
2016,6,20,7,0,491.0,76.0,2.0,25.0,217.0,434.97,346.41
2016,6,20,7,15,539.0,83.0,2.05,25.5,268.5,497.34,393.88
2016,6,20,7,30,587.0,90.0,2.1,26.0,320.0,562.31,441.53
2016,6,20,7,45,628.0,94.0,2.15,26.5,373.0,620.46,481.69
2016,6,20,8,0,669.0,98.0,2.2,27.0,426.0,679.9,521.36
2016,6,20,8,15,510.0,163.5,2.15,27.0,430.0,637.67,487.45
2016,6,20,8,30,351.0,229.0,2.1,27.0,434.0,573.97,436.7
2016,6,20,8,45,309.0,262.5,2.1,27.5,454.5,581.7,438.96
2016,6,20,9,0,267.0,296.0,2.1,28.0,475.0,585.54,437.94
2016,6,20,9,15,530.5,207.0,2.05,28.5,594.5,752.06,557.95
2016,6,20,9,30,794.0,118.0,2.0,29.0,714.0,915.67,662.82
2016,6,20,9,45,806.5,120.0,1.95,29.5,754.0,940.06,673.48
2016,6,20,10,0,819.0,122.0,1.9,30.0,794.0,953.29,678.38
2016,6,20,10,15,567.0,265.5,1.85,30.0,740.0,872.91,623.46
2016,6,20,10,30,315.0,409.0,1.8,30.0,686.0,754.97,538.32
2016,6,20,10,45,584.0,268.0,1.75,30.5,801.5,888.34,631.63
2016,6,20,11,0,853.0,127.0,1.7,31.0,917.0,993.1,694.65
2016,6,20,11,15,857.5,128.0,1.7,31.0,937.5,991.13,691.62
2016,6,20,11,30,862.0,129.0,1.7,31.0,958.0,986.02,687.97
2016,6,20,11,45,866.0,128.5,1.7,31.5,971.5,975.83,679.96
2016,6,20,12,0,870.0,128.0,1.7,32.0,985.0,962.58,670.26
2016,6,20,12,15,871.5,128.5,1.7,32.0,990.5,944.94,659.34
2016,6,20,12,30,873.0,129.0,1.7,32.0,996.0,924.58,646.82
2016,6,20,12,45,590.5,304.0,1.75,32.0,890.5,817.17,576.94
2016,6,20,13,0,308.0,479.0,1.8,32.0,785.0,711.81,501.61
2016,6,20,13,15,589.5,302.0,1.8,32.0,877.5,767.43,546.72
2016,6,20,13,30,871.0,125.0,1.8,32.0,970.0,807.4,575.96
2016,6,20,13,45,868.5,123.5,1.85,32.5,952.5,770.67,551.41
2016,6,20,14,0,866.0,122.0,1.9,33.0,935.0,732.06,526.16
2016,6,20,14,15,860.5,120.5,1.95,32.5,910.0,689.69,498.92
2016,6,20,14,30,855.0,119.0,2.0,32.0,885.0,646.02,469.5
2016,6,20,14,45,829.5,128.5,2.05,32.0,848.5,598.56,435.38
2016,6,20,15,0,804.0,138.0,2.1,32.0,812.0,548.45,398.65
2016,6,20,15,15,581.0,235.0,2.15,32.0,710.0,474.15,343.47
2016,6,20,15,30,358.0,332.0,2.2,32.0,608.0,428.31,309.39
2016,6,20,15,45,374.5,305.5,2.25,32.0,579.5,391.74,281.87
2016,6,20,16,0,391.0,279.0,2.3,32.0,551.0,353.6,252.34
2016,6,20,16,15,553.0,199.0,2.3,31.5,553.5,307.06,212.55
2016,6,20,16,30,715.0,119.0,2.3,31.0,556.0,247.72,160.18
2016,6,20,16,45,689.0,115.0,2.3,31.0,505.5,199.74,121.79
2016,6,20,17,0,663.0,111.0,2.3,31.0,455.0,154.66,88.34
2016,6,20,17,15,630.5,105.0,2.15,30.5,403.0,110.67,61.32
2016,6,20,17,30,598.0,99.0,2.0,30.0,351.0,70.56,46.18
2016,6,20,17,45,551.5,92.5,1.95,30.0,299.0,62.07,46.56
2016,6,20,18,0,505.0,86.0,1.9,30.0,247.0,60.34,45.23
2016,6,20,18,15,441.5,76.5,1.75,29.0,197.5,55.46,41.31
2016,6,20,18,30,378.0,67.0,1.6,28.0,148.0,49.78,36.5
2016,6,20,18,45,286.5,53.5,1.45,27.5,105.0,40.62,28.43
2016,6,20,19,0,195.0,40.0,1.3,27.0,62.0,31.03,19.64
2016,6,20,19,15,97.5,20.0,1.35,26.5,31.0,15.65,2.37
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,66.5,15.0,2.4,22.5,20.0,41.55,0.0
2016,6,21,6,0,133.0,30.0,2.7,23.0,40.0,122.85,81.09
2016,6,21,6,15,232.5,44.5,2.75,23.5,80.0,196.59,151.47
2016,6,21,6,30,332.0,59.0,2.8,24.0,120.0,279.0,221.27
2016,6,21,6,45,409.0,68.0,2.85,24.5,168.5,349.78,280.25
2016,6,21,7,0,486.0,77.0,2.9,25.0,217.0,432.55,346.35
2016,6,21,7,15,535.5,84.5,2.85,25.5,269.0,496.37,395.26
2016,6,21,7,30,585.0,92.0,2.8,26.0,321.0,562.93,444.35
2016,6,21,7,45,625.0,96.5,2.8,27.0,374.0,620.88,483.78
2016,6,21,8,0,665.0,101.0,2.8,28.0,427.0,680.05,522.35
2016,6,21,8,15,691.5,105.5,2.65,28.5,478.0,728.7,552.61
2016,6,21,8,30,718.0,110.0,2.5,29.0,529.0,776.95,581.72
2016,6,21,8,45,739.5,113.5,2.35,29.5,578.0,815.0,603.06
2016,6,21,9,0,761.0,117.0,2.2,30.0,627.0,855.7,625.62
2016,6,21,9,15,776.5,120.0,2.1,30.0,671.5,888.53,644.16
2016,6,21,9,30,792.0,123.0,2.0,30.0,716.0,919.27,661.14
2016,6,21,9,45,804.0,125.0,1.9,30.5,756.0,943.15,672.17
2016,6,21,10,0,816.0,127.0,1.8,31.0,796.0,964.44,681.47
2016,6,21,10,15,825.0,129.0,1.75,31.0,830.0,971.2,683.66
2016,6,21,10,30,834.0,131.0,1.7,31.0,864.0,983.92,689.78
2016,6,21,10,45,842.0,131.5,1.7,31.5,892.0,991.1,691.75
2016,6,21,11,0,850.0,132.0,1.7,32.0,920.0,995.23,692.02
2016,6,21,11,15,854.5,133.0,1.75,32.0,940.5,993.23,690.75
2016,6,21,11,30,859.0,134.0,1.8,32.0,961.0,988.1,687.72
2016,6,21,11,45,636.0,283.0,1.9,32.5,900.0,916.61,641.7
2016,6,21,12,0,413.0,432.0,2.0,33.0,839.0,830.05,579.83
2016,6,21,12,15,355.5,462.5,2.05,33.0,814.0,786.57,551.26
2016,6,21,12,30,298.0,493.0,2.1,33.0,789.0,747.29,524.65
2016,6,21,12,45,290.5,490.5,2.15,33.5,778.5,723.04,508.22
2016,6,21,13,0,283.0,488.0,2.2,34.0,768.0,698.61,491.49
2016,6,21,13,15,574.5,309.5,2.25,34.0,869.5,761.86,541.57
2016,6,21,13,30,866.0,131.0,2.3,34.0,971.0,809.05,576.24
2016,6,21,13,45,861.5,130.5,2.35,34.0,952.5,771.82,552.32
2016,6,21,14,0,857.0,130.0,2.4,34.0,934.0,732.87,527.69
2016,6,21,14,15,851.0,128.5,2.4,34.0,909.0,690.5,498.71
2016,6,21,14,30,845.0,127.0,2.4,34.0,884.0,646.89,468.05
2016,6,21,14,45,843.0,121.5,2.45,34.0,853.0,601.26,435.53
2016,6,21,15,0,841.0,116.0,2.5,34.0,822.0,554.4,401.21
2016,6,21,15,15,565.0,234.0,2.5,33.5,698.5,465.91,336.55
2016,6,21,15,30,289.0,352.0,2.5,33.0,575.0,413.72,298.72
2016,6,21,15,45,292.5,328.5,2.5,33.0,543.0,377.75,272.08
2016,6,21,16,0,296.0,305.0,2.5,33.0,511.0,341.57,244.67
2016,6,21,16,15,528.0,202.5,2.45,32.5,538.0,303.11,209.68
2016,6,21,16,30,760.0,100.0,2.4,32.0,565.0,248.43,158.68
2016,6,21,16,45,739.0,96.0,2.4,32.0,515.0,199.29,119.05
2016,6,21,17,0,718.0,92.0,2.4,32.0,465.0,152.5,84.08
2016,6,21,17,15,687.5,87.5,2.3,31.5,412.5,101.94,52.25
