Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,17,30,657.0,83.0,2.2,31.0,360.0,59.91,36.79
2016,6,21,17,45,618.5,76.5,2.1,31.0,308.0,49.87,36.21
2016,6,21,18,0,580.0,70.0,2.0,31.0,256.0,47.49,34.3
2016,6,21,18,15,520.5,63.0,1.8,30.0,205.5,44.44,31.89
2016,6,21,18,30,461.0,56.0,1.6,29.0,155.0,41.23,29.17
2016,6,21,18,45,373.0,45.5,1.45,28.0,111.0,34.65,23.4
2016,6,21,19,0,285.0,35.0,1.3,27.0,67.0,27.68,16.94
2016,6,21,19,15,142.5,17.5,1.35,26.5,33.5,13.65,1.52
2016,6,21,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,5,45,74.0,14.5,2.6,22.5,20.5,44.09,0.0
2016,6,22,6,0,148.0,29.0,2.9,23.0,41.0,127.79,83.91
2016,6,22,6,15,248.5,43.0,3.05,23.5,81.0,202.44,156.08
2016,6,22,6,30,349.0,57.0,3.2,24.0,121.0,285.52,226.7
2016,6,22,6,45,426.0,65.5,3.35,24.5,170.0,360.66,289.31
2016,6,22,7,0,503.0,74.0,3.5,25.0,219.0,439.77,353.01
2016,6,22,7,15,551.5,81.0,3.5,25.5,270.5,502.92,401.82
2016,6,22,7,30,600.0,88.0,3.5,26.0,322.0,568.73,450.84
2016,6,22,7,45,638.5,92.5,3.5,26.5,375.0,626.04,490.82
2016,6,22,8,0,677.0,97.0,3.5,27.0,428.0,684.47,530.33
2016,6,22,8,15,702.5,101.5,3.45,27.5,479.0,732.7,561.31
2016,6,22,8,30,728.0,106.0,3.4,28.0,530.0,776.78,588.71
2016,6,22,8,45,749.0,109.0,3.4,29.0,579.0,818.08,612.67
2016,6,22,9,0,770.0,112.0,3.4,30.0,628.0,858.02,635.2
2016,6,22,9,15,785.0,115.0,3.4,30.0,673.0,890.63,655.05
2016,6,22,9,30,800.0,118.0,3.4,30.0,718.0,921.12,673.43
2016,6,22,9,45,811.5,120.5,3.4,30.5,757.5,945.27,686.21
2016,6,22,10,0,823.0,123.0,3.4,31.0,797.0,958.15,691.68
2016,6,22,10,15,832.0,125.0,3.45,31.0,831.5,973.91,700.91
2016,6,22,10,30,841.0,127.0,3.5,31.0,866.0,986.76,708.35
2016,6,22,10,45,848.0,128.0,3.55,31.5,893.5,993.56,710.58
2016,6,22,11,0,855.0,129.0,3.6,32.0,921.0,997.28,711.0
2016,6,22,11,15,859.5,130.0,3.65,32.0,941.5,995.36,709.39
2016,6,22,11,30,864.0,131.0,3.7,32.0,962.0,990.28,705.93
2016,6,22,11,45,873.5,127.0,3.75,32.5,977.0,982.11,699.2
2016,6,22,12,0,883.0,123.0,3.8,33.0,992.0,970.81,690.6
2016,6,22,12,15,884.0,123.0,3.85,33.0,997.0,952.16,678.78
2016,6,22,12,30,885.0,123.0,3.9,33.0,1002.0,930.76,665.28
2016,6,22,12,45,886.0,122.0,3.95,33.5,1000.0,905.98,648.26
2016,6,22,13,0,887.0,121.0,4.0,34.0,998.0,878.84,629.76
2016,6,22,13,15,885.0,120.5,4.0,34.0,987.5,847.25,609.39
2016,6,22,13,30,883.0,120.0,4.0,34.0,977.0,813.49,587.52
2016,6,22,13,45,880.0,118.5,4.05,34.0,959.0,776.01,563.25
2016,6,22,14,0,877.0,117.0,4.1,34.0,941.0,736.67,537.52
2016,6,22,14,15,871.5,116.0,4.1,34.0,915.5,694.34,508.24
2016,6,22,14,30,866.0,115.0,4.1,34.0,890.0,650.67,476.73
2016,6,22,14,45,846.0,121.0,4.1,34.0,855.0,603.12,441.62
2016,6,22,15,0,826.0,127.0,4.1,34.0,820.0,555.83,405.94
2016,6,22,15,15,503.5,248.5,4.05,33.5,665.0,449.87,327.79
2016,6,22,15,30,181.0,370.0,4.0,33.0,510.0,387.47,282.37
2016,6,22,15,45,145.5,345.0,4.0,33.0,453.5,340.8,248.62
2016,6,22,16,0,110.0,320.0,4.0,33.0,397.0,305.68,223.28
2016,6,22,16,15,255.0,276.0,3.9,32.5,437.0,288.84,207.35
2016,6,22,16,30,400.0,232.0,3.8,32.0,477.0,265.26,184.06
2016,6,22,16,45,542.5,168.0,3.75,32.0,468.5,217.65,141.09
2016,6,22,17,0,685.0,104.0,3.7,32.0,460.0,152.94,85.88
2016,6,22,17,15,653.5,98.5,3.5,31.5,408.0,108.18,58.21
2016,6,22,17,30,622.0,93.0,3.3,31.0,356.0,67.15,42.58
2016,6,22,17,45,577.5,86.5,3.15,30.5,303.5,57.33,42.52
2016,6,22,18,0,533.0,80.0,3.0,30.0,251.0,55.34,41.04
2016,6,22,18,15,471.5,71.5,2.8,29.5,201.5,51.45,37.86
2016,6,22,18,30,410.0,63.0,2.6,29.0,152.0,47.33,34.29
2016,6,22,18,45,321.5,50.5,2.45,28.5,108.5,38.28,26.36
2016,6,22,19,0,233.0,38.0,2.3,28.0,65.0,29.43,18.27
2016,6,22,19,15,116.5,19.0,2.4,27.5,32.5,14.83,2.28
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,23.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,23,5,45,78.0,14.5,2.95,22.5,20.5,45.66,0.0
2016,6,23,6,0,156.0,29.0,3.1,23.0,41.0,131.12,85.48
2016,6,23,6,15,258.5,42.5,3.25,23.5,82.0,206.68,159.35
2016,6,23,6,30,361.0,56.0,3.4,24.0,123.0,290.61,230.81
2016,6,23,6,45,448.5,63.0,3.55,24.5,173.5,371.06,297.79
2016,6,23,7,0,536.0,70.0,3.7,25.0,224.0,456.03,366.17
2016,6,23,7,15,583.5,76.5,3.7,25.5,276.0,519.17,414.93
2016,6,23,7,30,631.0,83.0,3.7,26.0,328.0,584.9,463.53
2016,6,23,7,45,675.0,85.0,3.7,26.5,382.5,644.43,504.9
2016,6,23,8,0,719.0,87.0,3.7,27.0,437.0,702.2,543.76
2016,6,23,8,15,743.0,90.5,3.65,27.5,488.5,749.62,574.05
2016,6,23,8,30,767.0,94.0,3.6,28.0,540.0,796.34,603.18
2016,6,23,8,45,790.0,95.0,3.6,28.5,590.0,838.17,628.59
2016,6,23,9,0,813.0,96.0,3.6,29.0,640.0,870.9,647.44
2016,6,23,9,15,826.5,98.5,3.55,29.0,685.0,902.52,666.45
2016,6,23,9,30,840.0,101.0,3.5,29.0,730.0,931.91,683.85
2016,6,23,9,45,852.5,102.0,3.5,29.5,770.5,956.21,696.75
2016,6,23,10,0,865.0,103.0,3.5,30.0,811.0,977.89,707.94
2016,6,23,10,15,873.0,104.5,3.5,30.5,845.0,992.82,714.76
2016,6,23,10,30,881.0,106.0,3.5,31.0,879.0,1004.72,719.76
2016,6,23,10,45,887.0,106.5,3.55,31.5,907.0,1010.43,721.25
2016,6,23,11,0,893.0,107.0,3.6,32.0,935.0,1012.95,720.88
2016,6,23,11,15,897.0,108.0,3.65,32.0,955.5,1010.74,719.1
2016,6,23,11,30,901.0,109.0,3.7,32.0,976.0,1005.27,715.41
2016,6,23,11,45,894.5,116.0,3.75,32.5,986.5,992.14,705.51
2016,6,23,12,0,888.0,123.0,3.8,33.0,997.0,975.84,693.75
2016,6,23,12,15,551.5,314.5,3.8,33.0,858.5,834.38,598.27
2016,6,23,12,30,215.0,506.0,3.8,33.0,720.0,681.19,486.21
2016,6,23,12,45,551.0,315.0,3.85,33.5,860.5,795.78,573.06
2016,6,23,13,0,887.0,124.0,3.9,34.0,1001.0,881.86,631.99
2016,6,23,13,15,885.0,123.5,3.9,34.0,990.5,850.27,610.91
2016,6,23,13,30,883.0,123.0,3.9,34.0,980.0,816.5,589.09
2016,6,23,13,45,583.0,290.0,3.95,34.0,851.5,701.04,507.6
2016,6,23,14,0,283.0,457.0,4.0,34.0,723.0,605.69,435.71
2016,6,23,14,15,573.0,288.0,3.95,34.0,807.5,636.45,463.08
2016,6,23,14,30,863.0,119.0,3.9,34.0,892.0,652.6,477.75
2016,6,23,14,45,593.0,251.0,3.9,34.0,773.5,558.2,406.85
2016,6,23,15,0,323.0,383.0,3.9,34.0,655.0,494.88,358.52
2016,6,23,15,15,233.5,376.5,3.85,33.5,568.0,432.23,314.02
2016,6,23,15,30,144.0,370.0,3.8,33.0,481.0,371.33,270.78
2016,6,23,15,45,473.0,237.5,3.8,33.0,572.5,371.51,267.65
2016,6,23,16,0,802.0,105.0,3.8,33.0,664.0,351.59,244.54
2016,6,23,16,15,784.5,102.0,3.75,32.5,616.5,300.1,201.92
2016,6,23,16,30,767.0,99.0,3.7,32.0,569.0,250.2,160.47
2016,6,23,16,45,740.0,97.0,3.7,32.0,517.5,201.2,120.85
2016,6,23,17,0,713.0,95.0,3.7,32.0,466.0,155.19,86.48
2016,6,23,17,15,682.0,90.0,3.5,31.5,413.5,104.22,54.06
2016,6,23,17,30,651.0,85.0,3.3,31.0,361.0,62.04,38.03
2016,6,23,17,45,601.5,81.0,3.15,30.5,307.5,53.14,39.03
2016,6,23,18,0,552.0,77.0,3.0,30.0,254.0,52.91,39.01
2016,6,23,18,15,491.0,68.5,2.75,29.5,204.0,48.9,35.71
2016,6,23,18,30,430.0,60.0,2.5,29.0,154.0,44.63,32.03
2016,6,23,18,45,334.5,49.0,2.3,28.5,109.5,37.11,25.39
2016,6,23,19,0,239.0,38.0,2.1,28.0,65.0,29.42,18.28
2016,6,23,19,15,119.5,19.0,2.2,27.5,32.5,14.83,2.41
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,73.5,14.5,1.8,22.5,20.0,43.77,0.0
2016,6,24,6,0,147.0,29.0,2.0,23.0,40.0,126.64,81.51
2016,6,24,6,15,251.0,43.0,2.15,23.5,80.5,203.53,156.38
2016,6,24,6,30,355.0,57.0,2.3,24.0,121.0,288.46,228.21
2016,6,24,6,45,449.5,62.5,2.5,24.5,172.0,370.75,296.28
2016,6,24,7,0,544.0,68.0,2.7,25.0,223.0,458.4,366.36
2016,6,24,7,15,591.5,74.0,2.75,25.5,275.5,521.2,414.47
2016,6,24,7,30,639.0,80.0,2.8,26.0,328.0,586.59,462.27
2016,6,24,7,45,688.5,80.0,2.85,26.5,383.5,644.78,502.31
2016,6,24,8,0,738.0,80.0,2.9,27.0,439.0,708.69,545.29
2016,6,24,8,15,534.0,156.5,2.95,27.5,432.0,648.7,498.37
2016,6,24,8,30,330.0,233.0,3.0,28.0,425.0,559.97,427.56
2016,6,24,8,45,291.0,265.0,3.05,28.5,445.5,568.15,430.52
2016,6,24,9,0,252.0,297.0,3.1,29.0,466.0,572.68,430.3
2016,6,24,9,15,555.5,194.0,3.15,29.0,599.5,766.84,573.8
2016,6,24,9,30,859.0,91.0,3.2,29.0,733.0,938.65,687.49
2016,6,24,9,45,650.0,205.5,3.3,29.5,707.0,886.06,649.11
2016,6,24,10,0,441.0,320.0,3.4,30.0,681.0,801.39,585.15
2016,6,24,10,15,440.0,337.5,3.5,30.0,710.5,818.67,596.42
2016,6,24,10,30,439.0,355.0,3.6,30.0,740.0,833.76,605.59
2016,6,24,10,45,452.5,371.0,3.7,30.5,779.0,859.68,621.1
2016,6,24,11,0,466.0,387.0,3.8,31.0,818.0,883.31,634.94
2016,6,24,11,15,390.5,423.5,3.9,31.0,790.5,828.4,596.19
2016,6,24,11,30,315.0,460.0,4.0,31.0,763.0,781.32,562.59
2016,6,24,11,45,292.0,474.5,4.1,31.0,758.5,762.95,549.71
2016,6,24,12,0,269.0,489.0,4.2,31.0,754.0,743.52,535.94
2016,6,24,12,15,272.5,491.0,4.25,31.0,760.5,736.26,531.13
2016,6,24,12,30,276.0,493.0,4.3,31.0,767.0,727.69,525.4
2016,6,24,12,45,329.5,467.0,4.4,31.0,793.5,736.83,533.45
2016,6,24,13,0,383.0,441.0,4.5,31.0,820.0,743.02,539.3
2016,6,24,13,15,337.0,457.5,4.5,31.0,788.5,701.05,509.29
2016,6,24,13,30,291.0,474.0,4.5,31.0,757.0,660.87,480.6
2016,6,24,13,45,566.0,306.5,4.55,31.0,843.5,705.8,519.01
2016,6,24,14,0,841.0,139.0,4.6,31.0,930.0,730.25,541.51
2016,6,24,14,15,656.5,251.0,4.55,30.5,858.5,662.12,489.93
2016,6,24,14,30,472.0,363.0,4.5,30.0,787.0,608.12,448.52
2016,6,24,14,45,270.0,374.0,4.5,30.0,614.5,476.71,352.55
2016,6,24,15,0,68.0,385.0,4.5,30.0,442.0,371.81,274.85
2016,6,24,15,15,161.5,372.5,4.4,30.0,500.0,393.9,291.61
2016,6,24,15,30,255.0,360.0,4.3,30.0,558.0,405.54,299.19
2016,6,24,15,45,507.0,242.0,4.25,30.0,605.5,388.58,283.31
2016,6,24,16,0,759.0,124.0,4.2,30.0,653.0,353.09,249.67
2016,6,24,16,15,716.0,132.0,4.05,29.5,602.5,300.26,206.48
2016,6,24,16,30,673.0,140.0,3.9,29.0,552.0,256.23,170.31
2016,6,24,16,45,375.5,179.0,3.8,29.0,405.5,197.04,133.74
2016,6,24,17,0,78.0,218.0,3.7,29.0,259.0,187.7,138.98
2016,6,24,17,15,121.5,195.5,3.45,28.5,251.0,159.24,116.75
2016,6,24,17,30,165.0,173.0,3.2,28.0,243.0,133.86,100.01
2016,6,24,17,45,153.0,149.5,2.95,28.0,207.5,115.08,91.25
2016,6,24,18,0,141.0,126.0,2.7,28.0,172.0,98.81,77.89
2016,6,24,18,15,121.5,103.5,2.45,27.5,138.0,82.63,64.46
2016,6,24,18,30,102.0,81.0,2.2,27.0,104.0,65.94,50.28
2016,6,24,18,45,72.5,60.0,2.0,26.5,74.0,49.78,36.26
2016,6,24,19,0,43.0,39.0,1.8,26.0,44.0,33.19,21.56
2016,6,24,19,15,21.5,19.5,1.85,25.5,22.0,17.23,3.94
2016,6,24,19,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,10.5,2.4,23.5,10.5,10.01,0.0
2016,6,25,6,0,0.0,21.0,2.5,24.0,21.0,19.5,7.68
2016,6,25,6,15,11.0,42.0,2.55,24.0,44.0,48.83,33.45
2016,6,25,6,30,22.0,63.0,2.6,24.0,67.0,83.34,62.5
2016,6,25,6,45,40.0,84.5,2.65,24.0,95.0,118.39,92.0
2016,6,25,7,0,58.0,106.0,2.7,24.0,123.0,154.42,121.92
2016,6,25,7,15,60.0,128.5,2.85,24.0,149.0,181.84,144.01
2016,6,25,7,30,62.0,151.0,3.0,24.0,175.0,208.99,165.41
2016,6,25,7,45,167.5,172.0,3.2,24.5,250.5,325.69,258.98
2016,6,25,8,0,273.0,193.0,3.4,25.0,326.0,451.59,356.04
2016,6,25,8,15,159.0,213.0,3.55,25.0,293.0,372.04,291.45
2016,6,25,8,30,45.0,233.0,3.7,25.0,260.0,284.26,220.01
2016,6,25,8,45,49.5,257.5,3.85,25.5,289.0,314.26,242.14
2016,6,25,9,0,54.0,282.0,4.0,26.0,318.0,344.1,263.55
2016,6,25,9,15,72.0,312.5,4.05,26.0,364.5,393.27,300.07
2016,6,25,9,30,90.0,343.0,4.1,26.0,411.0,442.52,336.09
2016,6,25,9,45,57.5,326.0,4.15,26.5,370.5,389.84,294.75
2016,6,25,10,0,25.0,309.0,4.2,27.0,330.0,337.34,253.71
2016,6,25,10,15,91.5,372.0,4.2,27.0,451.5,468.67,352.06
2016,6,25,10,30,158.0,435.0,4.2,27.0,573.0,612.6,455.4
2016,6,25,10,45,174.5,450.0,4.25,27.0,607.5,640.72,474.33
2016,6,25,11,0,191.0,465.0,4.3,27.0,642.0,667.82,493.02
2016,6,25,11,15,99.0,317.0,4.25,27.0,409.0,419.38,314.27
2016,6,25,11,30,7.0,169.0,4.2,27.0,176.0,166.12,123.09
2016,6,25,11,45,3.5,116.5,4.2,27.5,120.0,112.81,82.22
2016,6,25,12,0,0.0,64.0,4.2,28.0,64.0,59.98,41.14
2016,6,25,12,15,3.5,114.5,4.15,28.0,118.0,110.72,80.46
2016,6,25,12,30,7.0,165.0,4.1,28.0,172.0,161.17,119.03
2016,6,25,12,45,3.5,121.0,4.05,28.0,124.5,116.45,84.73
2016,6,25,13,0,0.0,77.0,4.0,28.0,77.0,72.09,50.51
2016,6,25,13,15,7.5,182.5,3.95,28.0,190.0,176.49,130.71
2016,6,25,13,30,15.0,288.0,3.9,28.0,303.0,278.95,207.45
2016,6,25,13,45,16.5,302.5,3.85,28.0,318.5,291.86,216.85
2016,6,25,14,0,18.0,317.0,3.8,28.0,334.0,304.35,226.15
2016,6,25,14,15,13.5,257.5,3.75,28.0,270.5,246.16,183.08
2016,6,25,14,30,9.0,198.0,3.7,28.0,207.0,188.52,139.98
2016,6,25,14,45,4.5,152.0,3.7,28.0,156.5,143.48,105.89
2016,6,25,15,0,0.0,106.0,3.7,28.0,106.0,98.74,71.59
2016,6,25,15,15,0.5,124.5,3.7,28.0,125.0,115.82,84.99
2016,6,25,15,30,1.0,143.0,3.7,28.0,144.0,132.56,98.09
2016,6,25,15,45,3.0,163.0,3.7,28.0,165.5,150.77,112.33
2016,6,25,16,0,5.0,183.0,3.7,28.0,187.0,168.13,125.92
2016,6,25,16,15,2.5,135.5,3.65,27.5,137.5,125.31,93.31
2016,6,25,16,30,0.0,88.0,3.6,27.0,88.0,82.02,59.83
2016,6,25,16,45,0.0,99.0,3.6,27.0,99.0,91.88,67.9
2016,6,25,17,0,0.0,110.0,3.6,27.0,110.0,101.09,75.46
2016,6,25,17,15,0.0,103.5,3.4,26.5,103.5,94.92,70.98
2016,6,25,17,30,0.0,97.0,3.2,26.0,97.0,88.67,66.37
2016,6,25,17,45,0.0,82.5,3.05,26.0,82.5,75.87,59.06
2016,6,25,18,0,0.0,68.0,2.9,26.0,68.0,63.0,48.28
2016,6,25,18,15,0.0,54.5,2.65,25.5,54.5,50.67,37.87
2016,6,25,18,30,0.0,41.0,2.4,25.0,41.0,38.08,27.03
2016,6,25,18,45,0.0,29.0,2.15,25.0,29.0,26.91,17.21
2016,6,25,19,0,0.0,17.0,1.9,25.0,17.0,15.76,7.35
2016,6,25,19,15,0.0,8.5,1.95,24.5,8.5,7.87,0.0
2016,6,25,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,23.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,26,5,45,0.0,11.5,1.2,22.5,11.5,10.96,0.0
2016,6,26,6,0,0.0,23.0,1.3,23.0,23.0,22.39,9.55
2016,6,26,6,15,23.0,44.0,1.45,23.0,48.0,62.62,44.66
2016,6,26,6,30,46.0,65.0,1.6,23.0,73.0,99.78,76.31
2016,6,26,6,45,72.0,86.0,1.8,23.5,104.0,149.03,117.33
2016,6,26,7,0,98.0,107.0,2.0,24.0,135.0,191.61,152.32
2016,6,26,7,15,155.5,128.5,2.05,24.0,184.0,258.35,206.57
2016,6,26,7,30,213.0,150.0,2.1,24.0,233.0,341.42,271.98
2016,6,26,7,45,427.5,128.0,2.2,24.5,325.5,498.49,394.56
2016,6,26,8,0,642.0,106.0,2.3,25.0,418.0,665.86,517.05
2016,6,26,8,15,669.5,111.0,2.35,25.5,469.0,715.29,548.34
2016,6,26,8,30,697.0,116.0,2.4,26.0,520.0,764.44,579.62
2016,6,26,8,45,495.0,202.0,2.45,26.5,502.0,693.44,524.94
2016,6,26,9,0,293.0,288.0,2.5,27.0,484.0,600.16,451.83
2016,6,26,9,15,290.5,312.0,2.55,27.5,517.5,627.89,469.62
2016,6,26,9,30,288.0,336.0,2.6,28.0,551.0,654.08,485.36
2016,6,26,9,45,210.0,365.5,2.7,28.5,527.0,596.76,441.47
2016,6,26,10,0,132.0,395.0,2.8,29.0,503.0,550.29,405.13
2016,6,26,10,15,294.0,372.5,2.85,29.0,626.5,698.21,512.12
2016,6,26,10,30,456.0,350.0,2.9,29.0,750.0,845.76,613.64
2016,6,26,10,45,435.0,370.5,3.0,29.5,762.0,841.68,607.52
2016,6,26,11,0,414.0,391.0,3.1,30.0,774.0,835.27,601.13
2016,6,26,11,15,412.0,403.0,3.15,30.0,792.0,837.29,601.92
2016,6,26,11,30,410.0,415.0,3.2,30.0,810.0,837.22,601.37
2016,6,26,11,45,431.0,426.0,3.25,30.5,846.0,856.58,612.91
2016,6,26,12,0,452.0,437.0,3.3,31.0,882.0,873.16,622.46
2016,6,26,12,15,466.5,436.5,3.3,31.0,898.0,870.04,620.31
2016,6,26,12,30,481.0,436.0,3.3,31.0,914.0,864.55,616.79
2016,6,26,12,45,469.0,438.5,3.35,31.0,903.5,835.88,597.87
2016,6,26,13,0,457.0,441.0,3.4,31.0,893.0,806.63,578.57
2016,6,26,13,15,384.0,456.5,3.4,31.0,833.5,739.7,532.39
2016,6,26,13,30,311.0,472.0,3.4,31.0,774.0,675.48,487.68
2016,6,26,13,45,568.0,309.5,3.4,31.0,848.5,710.52,518.54
2016,6,26,14,0,825.0,147.0,3.4,31.0,923.0,726.14,534.42
2016,6,26,14,15,648.0,255.0,3.35,31.0,854.0,660.41,484.26
2016,6,26,14,30,471.0,363.0,3.3,31.0,785.0,608.04,443.79
2016,6,26,14,45,483.5,340.5,3.3,31.0,760.5,570.57,417.38
2016,6,26,15,0,496.0,318.0,3.3,31.0,736.0,531.63,389.19
2016,6,26,15,15,513.0,292.5,3.25,31.0,707.0,491.05,359.0
2016,6,26,15,30,530.0,267.0,3.2,31.0,678.0,448.61,326.6
2016,6,26,15,45,639.5,196.5,3.15,31.0,663.5,402.89,290.05
2016,6,26,16,0,749.0,126.0,3.1,31.0,649.0,352.1,247.27
2016,6,26,16,15,663.0,149.0,2.95,30.5,587.5,299.25,205.67
2016,6,26,16,30,577.0,172.0,2.8,30.0,526.0,260.33,175.5
2016,6,26,16,45,474.5,182.5,2.7,30.0,456.5,217.56,144.59
2016,6,26,17,0,372.0,193.0,2.6,30.0,387.0,191.56,128.99
2016,6,26,17,15,249.0,183.5,2.3,29.5,307.5,152.59,106.57
2016,6,26,17,30,126.0,174.0,2.0,29.0,228.0,134.02,99.85
2016,6,26,17,45,116.5,150.0,1.7,28.5,194.5,115.29,91.08
2016,6,26,18,0,107.0,126.0,1.4,28.0,161.0,98.73,77.7
2016,6,26,18,15,90.5,103.5,1.3,27.5,129.0,82.57,64.35
2016,6,26,18,30,74.0,81.0,1.2,27.0,97.0,65.9,50.23
2016,6,26,18,45,50.0,59.5,1.15,26.5,69.0,51.29,37.52
2016,6,26,19,0,26.0,38.0,1.1,26.0,41.0,33.65,21.97
2016,6,26,19,15,13.0,19.0,1.1,26.0,20.5,17.49,4.27
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,80.0,13.0,1.4,22.5,19.5,44.78,0.0
2016,6,27,6,0,160.0,26.0,1.6,23.0,39.0,126.52,78.28
2016,6,27,6,15,263.5,39.5,1.65,23.5,78.5,204.33,156.4
2016,6,27,6,30,367.0,53.0,1.7,24.0,118.0,291.65,229.88
2016,6,27,6,45,448.5,60.0,1.75,24.5,167.5,366.16,291.32
2016,6,27,7,0,530.0,67.0,1.8,25.0,217.0,446.96,355.29
2016,6,27,7,15,348.5,110.0,1.75,25.5,217.5,391.55,310.06
2016,6,27,7,30,167.0,153.0,1.7,26.0,218.0,299.62,235.66
2016,6,27,7,45,211.0,174.0,1.7,26.5,268.0,361.6,283.15
2016,6,27,8,0,255.0,195.0,1.7,27.0,318.0,439.36,340.03
2016,6,27,8,15,348.5,199.5,1.7,27.5,389.0,528.43,404.76
2016,6,27,8,30,442.0,204.0,1.7,28.0,460.0,637.56,480.81
2016,6,27,8,45,621.5,150.0,1.75,28.5,545.0,754.17,561.2
2016,6,27,9,0,801.0,96.0,1.8,29.0,630.0,866.44,632.35
2016,6,27,9,15,814.5,98.5,1.8,29.5,674.5,890.17,643.62
2016,6,27,9,30,828.0,101.0,1.8,30.0,719.0,919.49,659.29
2016,6,27,9,45,839.0,103.0,1.8,30.5,759.0,943.42,671.35
2016,6,27,10,0,850.0,105.0,1.8,31.0,799.0,964.7,681.76
2016,6,27,10,15,858.0,106.5,1.8,31.0,833.0,979.64,689.63
2016,6,27,10,30,866.0,108.0,1.8,31.0,867.0,991.6,695.82
2016,6,27,10,45,871.5,109.5,1.8,31.5,894.5,997.98,697.27
2016,6,27,11,0,877.0,111.0,1.8,32.0,922.0,1001.18,696.96
2016,6,27,11,15,881.0,112.0,1.8,32.0,942.5,999.16,695.01
2016,6,27,11,30,885.0,113.0,1.8,32.0,963.0,993.92,691.28
2016,6,27,11,45,674.0,274.0,1.8,32.5,926.5,946.12,659.67
2016,6,27,12,0,463.0,435.0,1.8,33.0,890.0,882.03,611.3
2016,6,27,12,15,417.0,441.5,1.8,33.0,853.5,825.45,575.21
2016,6,27,12,30,371.0,448.0,1.8,33.0,817.0,773.25,541.27
2016,6,27,12,45,403.5,445.5,1.8,33.5,845.5,783.64,547.73
2016,6,27,13,0,436.0,443.0,1.8,34.0,874.0,790.47,551.3
2016,6,27,13,15,653.5,283.0,1.85,34.0,922.0,806.16,568.07
2016,6,27,13,30,871.0,123.0,1.9,34.0,970.0,808.35,572.37
2016,6,27,13,45,625.5,268.5,1.95,34.5,870.5,716.05,508.48
2016,6,27,14,0,380.0,414.0,2.0,35.0,771.0,640.02,452.14
2016,6,27,14,15,615.5,267.0,2.0,35.0,827.0,648.79,463.13
2016,6,27,14,30,851.0,120.0,2.0,35.0,883.0,647.44,465.16
2016,6,27,14,45,643.5,227.5,2.0,35.0,792.5,569.61,408.2
2016,6,27,15,0,436.0,335.0,2.0,35.0,702.0,513.05,366.25
2016,6,27,15,15,385.0,338.0,2.0,34.5,651.0,470.26,336.29
2016,6,27,15,30,334.0,341.0,2.0,34.0,600.0,426.34,305.25
2016,6,27,15,45,286.5,329.5,2.05,34.0,542.5,377.34,270.04
2016,6,27,16,0,239.0,318.0,2.1,34.0,485.0,340.76,243.64
2016,6,27,16,15,265.5,288.5,2.1,33.5,461.5,301.81,214.32
2016,6,27,16,30,292.0,259.0,2.1,33.0,438.0,268.03,187.99
2016,6,27,16,45,346.0,223.0,2.15,33.0,417.0,232.09,158.42
2016,6,27,17,0,400.0,187.0,2.2,33.0,396.0,183.38,119.89
2016,6,27,17,15,282.5,180.0,2.1,32.5,319.5,152.66,104.14
2016,6,27,17,30,165.0,173.0,2.0,32.0,243.0,134.13,98.29
2016,6,27,17,45,154.5,149.5,1.9,32.0,208.0,115.12,89.64
2016,6,27,18,0,144.0,126.0,1.8,32.0,173.0,98.85,76.54
2016,6,27,18,15,125.0,103.5,1.65,31.0,139.0,82.67,63.5
2016,6,27,18,30,106.0,81.0,1.5,30.0,105.0,65.98,49.65
2016,6,27,18,45,78.5,60.0,1.35,29.0,75.0,49.82,35.89
2016,6,27,19,0,51.0,39.0,1.2,28.0,45.0,33.23,21.41
2016,6,27,19,15,25.5,19.5,1.2,27.5,22.5,17.25,4.14
2016,6,27,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,28,5,45,47.0,13.0,2.05,23.5,16.5,31.37,0.0
2016,6,28,6,0,94.0,26.0,2.4,24.0,33.0,86.77,51.08
2016,6,28,6,15,175.5,45.0,2.45,24.5,71.0,157.97,119.8
2016,6,28,6,30,257.0,64.0,2.5,25.0,109.0,243.06,191.01
2016,6,28,6,45,321.5,78.5,2.6,26.0,155.5,309.44,245.69
2016,6,28,7,0,386.0,93.0,2.7,27.0,202.0,381.41,302.77
2016,6,28,7,15,435.5,104.5,2.5,27.5,252.0,444.34,350.81
2016,6,28,7,30,485.0,116.0,2.3,28.0,302.0,510.55,399.25
2016,6,28,7,45,522.0,125.0,2.1,29.0,353.0,566.92,437.5
2016,6,28,8,0,559.0,134.0,1.9,30.0,404.0,630.73,479.04
2016,6,28,8,15,588.0,141.0,1.7,30.5,454.5,681.23,510.34
2016,6,28,8,30,617.0,148.0,1.5,31.0,505.0,731.61,539.8
2016,6,28,8,45,639.0,154.0,1.35,31.5,552.5,774.17,563.31
2016,6,28,9,0,661.0,160.0,1.2,32.0,600.0,815.65,585.29
2016,6,28,9,15,678.5,165.0,1.2,32.0,644.5,850.39,605.41
2016,6,28,9,30,696.0,170.0,1.2,32.0,689.0,883.36,624.29
2016,6,28,9,45,407.5,281.0,1.25,32.5,589.0,724.93,515.78
2016,6,28,10,0,119.0,392.0,1.3,33.0,489.0,534.23,380.6
2016,6,28,10,15,428.0,290.0,1.4,33.0,661.5,756.69,538.57
2016,6,28,10,30,737.0,188.0,1.5,33.0,834.0,961.59,670.44
2016,6,28,10,45,738.0,195.0,1.65,33.5,859.5,967.8,671.63
2016,6,28,11,0,739.0,202.0,1.8,34.0,885.0,971.02,673.24
2016,6,28,11,15,485.0,342.0,1.9,34.0,794.5,849.63,593.1
2016,6,28,11,30,231.0,482.0,2.0,34.0,704.0,712.2,498.41
2016,6,28,11,45,271.0,480.0,2.1,34.0,744.5,748.4,524.11
2016,6,28,12,0,311.0,478.0,2.2,34.0,785.0,773.78,541.52
2016,6,28,12,15,247.0,493.5,2.25,34.0,738.0,711.05,499.1
2016,6,28,12,30,183.0,509.0,2.3,34.0,691.0,655.29,461.22
2016,6,28,12,45,489.0,345.0,2.4,34.0,829.0,769.3,546.1
2016,6,28,13,0,795.0,181.0,2.5,34.0,967.0,859.42,609.56
2016,6,28,13,15,452.5,334.0,2.55,33.5,780.5,687.43,491.83
2016,6,28,13,30,110.0,487.0,2.6,33.0,594.0,532.87,380.28
2016,6,28,13,45,106.0,475.5,2.7,33.0,577.0,511.31,366.61
2016,6,28,14,0,102.0,464.0,2.8,33.0,560.0,490.07,352.36
2016,6,28,14,15,57.5,359.5,2.9,33.0,413.5,362.2,262.7
2016,6,28,14,30,13.0,255.0,3.0,33.0,267.0,242.31,176.28
2016,6,28,14,45,6.5,169.5,3.1,33.0,175.5,160.55,116.34
2016,6,28,15,0,0.0,84.0,3.2,33.0,84.0,78.48,54.65
2016,6,28,15,15,0.0,95.0,3.25,32.5,95.0,88.63,62.71
2016,6,28,15,30,0.0,106.0,3.3,32.0,106.0,98.68,70.66
2016,6,28,15,45,0.0,69.5,3.35,31.5,69.5,64.81,44.87
2016,6,28,16,0,0.0,33.0,3.4,31.0,33.0,30.72,18.5
2016,6,28,16,15,0.0,23.0,3.35,30.5,23.0,21.39,11.27
2016,6,28,16,30,0.0,13.0,3.3,30.0,13.0,12.08,3.95
2016,6,28,16,45,0.0,11.5,3.25,30.0,11.5,10.68,2.87
2016,6,28,17,0,0.0,10.0,3.2,30.0,10.0,9.28,1.78
2016,6,28,17,15,0.0,31.5,3.0,29.5,31.5,29.26,17.88
2016,6,28,17,30,0.0,53.0,2.8,29.0,53.0,49.27,34.11
2016,6,28,17,45,0.0,45.0,2.6,28.5,45.0,41.8,29.81
2016,6,28,18,0,0.0,37.0,2.4,28.0,37.0,34.35,23.63
2016,6,28,18,15,0.0,29.5,2.15,27.5,29.5,27.37,17.75
2016,6,28,18,30,0.0,22.0,1.9,27.0,22.0,20.39,11.76
2016,6,28,18,45,0.0,15.5,1.7,26.5,15.5,14.36,6.5
2016,6,28,19,0,0.0,9.0,1.5,26.0,9.0,8.33,1.2
2016,6,28,19,15,0.0,4.5,1.35,26.0,4.5,4.16,0.0
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,24.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,74.0,12.5,2.05,23.5,18.0,41.73,0.0
2016,6,29,6,0,148.0,25.0,2.3,24.0,36.0,118.63,70.24
2016,6,29,6,15,246.0,39.5,2.3,24.0,75.0,195.38,149.06
2016,6,29,6,30,344.0,54.0,2.3,24.0,114.0,277.19,218.93
2016,6,29,6,45,419.0,63.0,2.35,24.5,162.5,351.25,280.43
2016,6,29,7,0,494.0,72.0,2.4,25.0,211.0,429.01,342.65
2016,6,29,7,15,542.5,79.5,2.4,25.5,262.5,492.27,391.2
2016,6,29,7,30,591.0,87.0,2.4,26.0,314.0,558.27,439.89
2016,6,29,7,45,630.5,91.5,2.4,26.5,366.5,616.03,479.9
2016,6,29,8,0,670.0,96.0,2.4,27.0,419.0,675.02,519.28
2016,6,29,8,15,696.0,101.0,2.4,27.5,470.5,724.2,550.61
2016,6,29,8,30,722.0,106.0,2.4,28.0,522.0,769.22,578.4
2016,6,29,8,45,741.0,110.0,2.4,28.5,570.5,809.93,602.73
2016,6,29,9,0,760.0,114.0,2.4,29.0,619.0,849.19,625.69
2016,6,29,9,15,468.5,233.0,2.45,29.0,551.5,721.52,534.76
2016,6,29,9,30,177.0,352.0,2.5,29.0,484.0,550.83,407.53
2016,6,29,9,45,234.5,364.0,2.55,29.5,549.5,619.14,456.09
2016,6,29,10,0,292.0,376.0,2.6,30.0,615.0,701.89,511.69
2016,6,29,10,15,288.0,396.0,2.65,30.0,639.5,717.63,520.65
2016,6,29,10,30,284.0,416.0,2.7,30.0,664.0,731.74,529.02
2016,6,29,10,45,554.5,282.0,2.75,30.5,787.0,870.66,628.03
2016,6,29,11,0,825.0,148.0,2.8,31.0,910.0,986.57,702.22
2016,6,29,11,15,538.5,312.5,2.85,31.0,814.5,873.27,624.71
2016,6,29,11,30,252.0,477.0,2.9,31.0,719.0,736.63,525.99
2016,6,29,11,45,550.0,311.5,2.95,31.5,849.5,861.77,617.87
2016,6,29,12,0,848.0,146.0,3.0,32.0,980.0,960.19,682.29
2016,6,29,12,15,849.0,146.5,3.0,32.0,985.5,942.48,669.98
2016,6,29,12,30,850.0,147.0,3.0,32.0,991.0,922.14,656.99
2016,6,29,12,45,840.0,154.0,3.05,32.5,986.0,895.29,638.88
2016,6,29,13,0,830.0,161.0,3.1,33.0,981.0,871.74,622.97
2016,6,29,13,15,827.5,160.0,3.1,33.0,971.0,839.7,602.46
2016,6,29,13,30,825.0,159.0,3.1,33.0,961.0,805.72,580.64
2016,6,29,13,45,813.5,163.0,3.1,33.0,941.0,767.45,555.84
2016,6,29,14,0,802.0,167.0,3.1,33.0,921.0,728.08,529.19
2016,6,29,14,15,795.5,165.5,3.1,33.0,896.0,686.5,500.18
2016,6,29,14,30,789.0,164.0,3.1,33.0,871.0,643.9,469.87
2016,6,29,14,45,775.5,164.5,3.1,33.0,838.5,598.03,436.55
2016,6,29,15,0,762.0,165.0,3.1,33.0,806.0,552.15,402.46
2016,6,29,15,15,750.0,161.5,3.15,32.5,768.5,503.88,366.77
2016,6,29,15,30,738.0,158.0,3.2,32.0,731.0,455.93,330.21
2016,6,29,15,45,719.5,156.0,3.25,32.0,687.5,402.18,287.87
2016,6,29,16,0,701.0,154.0,3.3,32.0,644.0,354.22,248.9
2016,6,29,16,15,383.5,207.5,3.3,31.5,473.0,267.79,188.99
2016,6,29,16,30,66.0,261.0,3.3,31.0,302.0,232.65,171.53
2016,6,29,16,45,338.5,196.0,3.35,31.0,376.5,211.55,145.11
2016,6,29,17,0,611.0,131.0,3.4,31.0,451.0,166.49,99.61
2016,6,29,17,15,577.5,124.0,3.2,30.5,399.5,124.24,73.13
2016,6,29,17,30,544.0,117.0,3.0,30.0,348.0,86.03,57.51
2016,6,29,17,45,504.0,106.5,2.85,30.0,297.5,73.33,55.94
2016,6,29,18,0,464.0,96.0,2.7,30.0,247.0,67.86,51.51
2016,6,29,18,15,404.5,84.5,2.4,29.0,198.0,61.23,46.16
2016,6,29,18,30,345.0,73.0,2.1,28.0,149.0,54.23,40.26
2016,6,29,18,45,273.0,57.0,1.85,27.5,106.5,43.27,30.68
2016,6,29,19,0,201.0,41.0,1.6,27.0,64.0,31.77,20.34
2016,6,29,19,15,100.5,20.5,1.55,26.5,32.0,16.01,3.53
2016,6,29,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,30,5,45,62.0,13.0,1.2,23.5,17.5,37.32,0.0
2016,6,30,6,0,124.0,26.0,1.4,24.0,35.0,109.05,62.67
2016,6,30,6,15,218.5,41.5,1.45,24.5,73.5,184.55,139.8
2016,6,30,6,30,313.0,57.0,1.5,25.0,112.0,264.12,206.86
2016,6,30,6,45,388.5,67.5,1.6,26.0,160.0,334.57,264.47
2016,6,30,7,0,464.0,78.0,1.7,27.0,208.0,416.2,328.26
2016,6,30,7,15,513.5,86.5,1.8,27.5,259.0,480.24,376.9
2016,6,30,7,30,563.0,95.0,1.9,28.0,310.0,547.07,425.86
2016,6,30,7,45,601.5,101.0,2.0,28.5,362.5,604.95,466.43
2016,6,30,8,0,640.0,107.0,2.1,29.0,415.0,663.99,505.93
2016,6,30,8,15,667.0,112.0,2.15,29.0,466.0,713.01,538.22
2016,6,30,8,30,694.0,117.0,2.2,29.0,517.0,761.74,569.81
2016,6,30,8,45,500.5,200.5,2.25,29.5,502.0,695.93,519.61
2016,6,30,9,0,307.0,284.0,2.3,30.0,487.0,608.29,451.82
2016,6,30,9,15,339.0,298.0,2.3,30.0,537.5,657.68,485.94
2016,6,30,9,30,371.0,312.0,2.3,30.0,588.0,707.06,518.61
2016,6,30,9,45,297.5,351.0,2.35,30.5,580.5,680.48,495.9
2016,6,30,10,0,224.0,390.0,2.4,31.0,573.0,636.15,461.96
2016,6,30,10,15,278.0,397.5,2.45,31.0,634.5,709.29,512.18
2016,6,30,10,30,332.0,405.0,2.5,31.0,696.0,768.29,551.58
2016,6,30,10,45,354.0,405.5,2.55,31.5,725.0,786.68,562.24
2016,6,30,11,0,376.0,406.0,2.6,32.0,754.0,803.7,572.27
2016,6,30,11,15,606.0,278.0,2.6,32.0,853.5,907.39,645.86
2016,6,30,11,30,836.0,150.0,2.6,32.0,953.0,981.96,693.22
2016,6,30,11,45,572.0,313.0,2.65,32.5,866.0,884.22,626.22
2016,6,30,12,0,308.0,476.0,2.7,33.0,779.0,769.22,542.75
2016,6,30,12,15,577.0,314.0,2.75,33.0,885.5,857.32,609.47
2016,6,30,12,30,846.0,152.0,2.8,33.0,992.0,923.13,654.23
2016,6,30,12,45,597.0,305.0,2.85,33.5,897.5,826.5,587.74
2016,6,30,13,0,348.0,458.0,2.9,34.0,803.0,729.34,516.33
2016,6,30,13,15,597.0,302.5,2.95,34.0,886.0,776.94,555.61
2016,6,30,13,30,846.0,147.0,3.0,34.0,969.0,809.81,580.87
2016,6,30,13,45,842.0,145.5,3.05,34.0,951.0,772.86,556.89
2016,6,30,14,0,838.0,144.0,3.1,34.0,933.0,734.2,531.92
2016,6,30,14,15,532.5,293.0,3.15,34.0,790.0,617.77,446.93
2016,6,30,14,30,227.0,442.0,3.2,34.0,647.0,528.76,380.2
2016,6,30,14,45,268.5,415.0,3.3,34.0,648.0,509.9,368.16
2016,6,30,15,0,310.0,388.0,3.4,34.0,649.0,493.04,356.53
2016,6,30,15,15,556.0,256.0,3.45,34.0,698.0,483.84,350.53
2016,6,30,15,30,802.0,124.0,3.5,34.0,747.0,456.19,328.21
2016,6,30,15,45,788.5,121.5,3.55,34.0,704.0,405.78,287.88
2016,6,30,16,0,775.0,119.0,3.6,34.0,661.0,356.13,247.3
2016,6,30,16,15,757.0,115.0,3.6,33.5,613.5,304.94,205.51
2016,6,30,16,30,739.0,111.0,3.6,33.0,566.0,255.41,164.8
2016,6,30,16,45,715.5,107.0,3.65,33.0,515.5,201.47,121.59
2016,6,30,17,0,692.0,103.0,3.7,33.0,465.0,155.04,86.76
2016,6,30,17,15,661.5,98.0,3.6,32.5,413.0,110.12,58.73
2016,6,30,17,30,631.0,93.0,3.5,32.0,361.0,68.82,42.58
2016,6,30,17,45,588.0,86.5,3.4,31.5,308.5,57.18,42.2
2016,6,30,18,0,545.0,80.0,3.3,31.0,256.0,55.19,40.74
2016,6,30,18,15,486.0,71.0,3.0,30.0,206.0,50.88,37.3
2016,6,30,18,30,427.0,62.0,2.7,29.0,156.0,46.28,33.42
2016,6,30,18,45,341.5,50.0,2.4,28.5,112.0,37.86,26.03
2016,6,30,19,0,256.0,38.0,2.1,28.0,68.0,29.4,18.31
2016,6,30,19,15,128.0,19.0,2.05,27.5,34.0,14.82,2.81
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,81.5,12.5,1.4,23.5,18.5,44.6,0.0
2016,7,1,6,0,163.0,25.0,1.6,24.0,37.0,124.58,70.39
2016,7,1,6,15,267.5,38.5,1.6,24.5,77.0,204.47,155.09
2016,7,1,6,30,372.0,52.0,1.6,25.0,117.0,291.91,228.62
2016,7,1,6,45,447.5,61.0,1.65,25.5,166.5,365.21,288.91
2016,7,1,7,0,523.0,70.0,1.7,26.0,216.0,444.44,351.39
2016,7,1,7,15,572.5,77.5,1.75,26.5,268.5,509.58,400.66
2016,7,1,7,30,622.0,85.0,1.8,27.0,321.0,577.52,450.04
2016,7,1,7,45,659.5,89.5,1.9,28.0,375.0,634.95,488.19
2016,7,1,8,0,697.0,94.0,2.0,29.0,429.0,693.41,525.83
2016,7,1,8,15,723.0,98.5,2.05,29.0,481.5,739.21,555.49
2016,7,1,8,30,749.0,103.0,2.1,29.0,534.0,788.45,587.11
2016,7,1,8,45,770.0,106.0,2.15,29.5,583.5,830.61,612.25
2016,7,1,9,0,791.0,109.0,2.2,30.0,633.0,871.37,636.14
2016,7,1,9,15,805.5,112.0,2.2,30.5,678.5,904.31,654.19
2016,7,1,9,30,820.0,115.0,2.2,31.0,724.0,935.06,670.7
2016,7,1,9,45,833.0,116.5,2.25,31.5,765.0,951.75,678.64
2016,7,1,10,0,846.0,118.0,2.3,32.0,806.0,974.35,690.5
2016,7,1,10,15,854.0,120.0,2.35,32.0,841.0,989.74,699.22
2016,7,1,10,30,862.0,122.0,2.4,32.0,876.0,1002.16,706.24
2016,7,1,10,45,869.5,122.5,2.45,32.5,904.5,1009.42,708.74
2016,7,1,11,0,877.0,123.0,2.5,33.0,933.0,1013.54,709.46
2016,7,1,11,15,881.5,124.0,2.55,33.0,954.0,1011.95,708.23
2016,7,1,11,30,886.0,125.0,2.6,33.0,975.0,1007.13,705.16
2016,7,1,11,45,883.0,129.5,2.65,33.5,986.5,995.12,696.31
2016,7,1,12,0,880.0,134.0,2.7,34.0,998.0,979.98,685.69
2016,7,1,12,15,880.5,134.0,2.75,34.0,1003.5,961.01,674.15
2016,7,1,12,30,881.0,134.0,2.8,34.0,1009.0,939.31,660.95
2016,7,1,12,45,881.0,133.5,2.9,34.5,1006.5,914.23,644.63
2016,7,1,13,0,881.0,133.0,3.0,35.0,1004.0,886.85,626.83
2016,7,1,13,15,878.5,132.5,3.05,35.0,993.5,855.07,607.11
2016,7,1,13,30,876.0,132.0,3.1,35.0,983.0,821.17,585.9
2016,7,1,13,45,871.5,131.5,3.2,35.0,964.5,783.7,562.42
2016,7,1,14,0,867.0,131.0,3.3,35.0,946.0,744.47,537.51
2016,7,1,14,15,861.0,129.5,3.35,35.0,920.5,701.76,508.42
2016,7,1,14,30,855.0,128.0,3.4,35.0,895.0,657.76,477.4
2016,7,1,14,45,846.5,126.5,3.5,35.0,862.5,611.17,443.95
