Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,15,0,838.0,125.0,3.6,35.0,830.0,563.88,409.1
2016,7,1,15,15,827.0,122.5,3.65,35.0,792.0,514.06,371.38
2016,7,1,15,30,816.0,120.0,3.7,35.0,754.0,459.27,329.18
2016,7,1,15,45,800.5,118.0,3.75,35.0,710.0,407.76,288.23
2016,7,1,16,0,785.0,116.0,3.8,35.0,666.0,357.2,247.06
2016,7,1,16,15,767.0,113.0,3.8,34.5,618.0,306.28,205.52
2016,7,1,16,30,749.0,110.0,3.8,34.0,570.0,257.0,165.06
2016,7,1,16,45,722.0,107.0,3.85,33.5,518.5,202.7,122.05
2016,7,1,17,0,695.0,104.0,3.9,33.0,467.0,156.2,87.54
2016,7,1,17,15,663.5,98.5,3.75,32.5,414.5,110.64,59.07
2016,7,1,17,30,632.0,93.0,3.6,32.0,362.0,68.82,42.57
2016,7,1,17,45,587.5,86.5,3.5,31.5,309.0,57.17,42.19
2016,7,1,18,0,543.0,80.0,3.4,31.0,256.0,55.18,40.73
2016,7,1,18,15,482.5,71.5,3.15,30.0,206.0,51.3,37.65
2016,7,1,18,30,422.0,63.0,2.9,29.0,156.0,47.17,34.17
2016,7,1,18,45,335.5,50.5,2.65,28.5,111.5,38.24,26.35
2016,7,1,19,0,249.0,38.0,2.4,28.0,67.0,29.4,18.3
2016,7,1,19,15,124.5,19.0,2.45,27.5,33.5,14.82,2.78
2016,7,1,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,29.5,13.0,2.65,23.5,15.0,24.19,0.0
2016,7,2,6,0,59.0,26.0,2.9,24.0,30.0,70.54,36.47
2016,7,2,6,15,145.5,45.5,3.1,24.5,67.5,144.3,108.53
2016,7,2,6,30,232.0,65.0,3.3,25.0,105.0,220.38,173.08
2016,7,2,6,45,317.5,77.0,3.5,25.5,153.0,304.32,242.66
2016,7,2,7,0,403.0,89.0,3.7,26.0,201.0,386.22,309.04
2016,7,2,7,15,456.5,99.0,3.75,26.5,252.0,450.69,359.52
2016,7,2,7,30,510.0,109.0,3.8,27.0,303.0,518.82,411.05
2016,7,2,7,45,563.0,112.0,3.9,27.5,357.0,587.54,461.49
2016,7,2,8,0,616.0,115.0,4.0,28.0,411.0,653.48,507.88
2016,7,2,8,15,645.0,121.0,4.05,28.5,462.0,704.64,541.78
2016,7,2,8,30,674.0,127.0,4.1,29.0,513.0,755.65,574.91
2016,7,2,8,45,704.0,127.5,4.15,29.5,563.5,800.57,603.16
2016,7,2,9,0,734.0,128.0,4.2,30.0,614.0,840.23,627.38
2016,7,2,9,15,750.5,131.5,4.25,30.5,659.0,874.35,647.55
2016,7,2,9,30,767.0,135.0,4.3,31.0,704.0,906.47,666.23
2016,7,2,9,45,784.5,135.0,4.35,31.5,745.5,933.47,681.38
2016,7,2,10,0,802.0,135.0,4.4,32.0,787.0,958.12,694.95
2016,7,2,10,15,811.5,137.5,4.4,32.5,822.0,974.96,703.14
2016,7,2,10,30,821.0,140.0,4.4,33.0,857.0,988.91,709.55
2016,7,2,10,45,831.0,139.5,4.45,33.5,885.5,988.16,706.83
2016,7,2,11,0,841.0,139.0,4.5,34.0,914.0,993.62,708.34
2016,7,2,11,15,845.5,140.0,4.5,34.0,935.0,991.99,706.56
2016,7,2,11,30,850.0,141.0,4.5,34.0,956.0,987.23,702.94
2016,7,2,11,45,851.5,143.0,4.55,34.5,969.5,977.37,695.0
2016,7,2,12,0,853.0,145.0,4.6,35.0,983.0,964.46,685.25
2016,7,2,12,15,854.0,145.5,4.6,35.0,988.5,946.76,673.7
2016,7,2,12,30,855.0,146.0,4.6,35.0,994.0,926.38,660.5
2016,7,2,12,45,854.5,146.0,4.65,35.5,992.0,901.81,643.5
2016,7,2,13,0,854.0,146.0,4.7,36.0,990.0,875.05,625.14
2016,7,2,13,15,851.5,145.5,4.7,36.0,980.0,844.0,605.07
2016,7,2,13,30,849.0,145.0,4.7,36.0,970.0,810.91,583.6
2016,7,2,13,45,844.0,144.5,4.75,36.0,952.0,773.95,559.59
2016,7,2,14,0,839.0,144.0,4.8,36.0,934.0,735.34,534.31
2016,7,2,14,15,833.0,142.5,4.8,36.0,908.5,693.71,504.95
2016,7,2,14,30,827.0,141.0,4.8,36.0,883.0,650.84,474.16
2016,7,2,14,45,817.5,139.5,4.85,36.0,851.0,602.27,438.94
2016,7,2,15,0,808.0,138.0,4.9,36.0,819.0,554.99,403.72
2016,7,2,15,15,797.0,135.5,4.9,35.5,781.0,505.87,366.96
2016,7,2,15,30,786.0,133.0,4.9,35.0,743.0,456.87,329.2
2016,7,2,15,45,538.5,220.5,4.9,35.0,627.5,385.53,275.84
2016,7,2,16,0,291.0,308.0,4.9,35.0,512.0,343.7,246.44
2016,7,2,16,15,501.5,215.0,4.85,34.5,536.0,307.47,213.64
2016,7,2,16,30,712.0,122.0,4.8,34.0,560.0,252.78,163.5
2016,7,2,16,45,456.0,172.5,4.75,34.0,444.0,207.36,135.9
2016,7,2,17,0,200.0,223.0,4.7,34.0,328.0,199.05,139.97
2016,7,2,17,15,391.5,164.0,4.5,33.5,340.5,141.67,91.92
2016,7,2,17,30,583.0,105.0,4.3,33.0,353.0,77.07,49.39
2016,7,2,17,45,532.5,98.0,4.15,32.5,300.5,66.11,49.41
2016,7,2,18,0,482.0,91.0,4.0,32.0,248.0,64.26,48.1
2016,7,2,18,15,418.5,81.0,3.75,31.0,198.5,58.63,43.6
2016,7,2,18,30,355.0,71.0,3.5,30.0,149.0,52.7,38.64
2016,7,2,18,45,263.5,57.0,3.3,29.5,106.0,43.25,30.38
2016,7,2,19,0,172.0,43.0,3.1,29.0,63.0,33.37,21.41
2016,7,2,19,15,86.0,21.5,3.15,28.5,31.5,17.96,4.48
2016,7,2,19,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,23.5,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,3,5,45,0.0,5.5,4.75,23.5,5.5,5.24,0.0
2016,7,3,6,0,0.0,11.0,4.9,24.0,11.0,10.19,0.24
2016,7,3,6,15,0.0,26.0,5.1,24.5,26.0,24.14,13.45
2016,7,3,6,30,0.0,41.0,5.3,25.0,41.0,38.51,25.61
2016,7,3,6,45,0.0,59.5,5.5,25.5,59.5,57.44,41.34
2016,7,3,7,0,0.0,78.0,5.7,26.0,78.0,76.04,56.58
2016,7,3,7,15,0.0,68.0,5.75,26.5,68.0,63.54,46.3
2016,7,3,7,30,0.0,58.0,5.8,27.0,58.0,53.92,38.3
2016,7,3,7,45,0.0,71.0,5.9,27.5,71.0,66.07,47.87
2016,7,3,8,0,0.0,84.0,6.0,28.0,84.0,78.25,57.33
2016,7,3,8,15,0.0,119.0,6.0,28.5,119.0,112.93,84.45
2016,7,3,8,30,0.0,154.0,6.0,29.0,154.0,147.94,111.35
2016,7,3,8,45,2.5,167.5,6.05,29.5,169.0,163.1,122.58
2016,7,3,9,0,5.0,181.0,6.1,30.0,184.0,178.37,133.8
2016,7,3,9,15,38.0,256.5,6.05,30.5,284.5,298.93,225.81
2016,7,3,9,30,71.0,332.0,6.0,31.0,385.0,412.29,309.5
2016,7,3,9,45,274.0,318.5,5.95,31.5,539.0,621.5,465.72
2016,7,3,10,0,477.0,305.0,5.9,32.0,693.0,820.86,607.3
2016,7,3,10,15,312.5,368.5,5.8,32.5,627.0,712.54,524.17
2016,7,3,10,30,148.0,432.0,5.7,33.0,561.0,599.84,438.31
2016,7,3,10,45,255.0,422.5,5.65,33.5,654.0,705.13,513.32
2016,7,3,11,0,362.0,413.0,5.6,34.0,747.0,797.07,576.59
2016,7,3,11,15,592.5,283.5,5.5,34.0,845.0,899.51,651.36
2016,7,3,11,30,823.0,154.0,5.4,34.0,943.0,973.12,700.19
2016,7,3,11,45,637.5,296.0,5.35,34.5,912.5,932.39,669.25
2016,7,3,12,0,452.0,438.0,5.3,35.0,882.0,875.15,623.05
2016,7,3,12,15,640.5,297.5,5.2,35.0,931.0,902.33,647.04
2016,7,3,12,30,829.0,157.0,5.1,35.0,980.0,912.43,654.55
2016,7,3,12,45,829.0,156.5,5.05,35.5,977.5,888.38,637.02
2016,7,3,13,0,829.0,156.0,5.0,36.0,975.0,862.23,618.4
2016,7,3,13,15,826.5,155.5,4.9,36.0,965.0,831.88,598.1
2016,7,3,13,30,824.0,155.0,4.8,36.0,955.0,799.56,576.5
2016,7,3,13,45,821.5,152.5,4.75,36.0,937.5,763.67,552.74
2016,7,3,14,0,819.0,150.0,4.7,36.0,920.0,726.03,527.41
2016,7,3,14,15,813.0,148.0,4.6,36.0,895.5,684.14,497.66
2016,7,3,14,30,807.0,146.0,4.5,36.0,871.0,640.77,466.37
2016,7,3,14,45,800.0,143.0,4.45,36.0,839.5,595.03,432.93
2016,7,3,15,0,793.0,140.0,4.4,36.0,808.0,548.64,398.28
2016,7,3,15,15,782.0,137.5,4.4,36.0,770.5,500.23,361.43
2016,7,3,15,30,771.0,135.0,4.4,36.0,733.0,451.96,323.76
2016,7,3,15,45,758.5,131.0,4.4,36.0,691.0,402.19,284.15
2016,7,3,16,0,746.0,127.0,4.4,36.0,649.0,353.13,244.24
2016,7,3,16,15,727.5,123.0,4.4,35.5,602.0,303.25,203.78
2016,7,3,16,30,709.0,119.0,4.4,35.0,555.0,249.76,160.53
2016,7,3,16,45,688.5,113.0,4.45,35.0,506.0,201.24,121.62
2016,7,3,17,0,668.0,107.0,4.5,35.0,457.0,155.02,87.05
2016,7,3,17,15,636.0,101.5,4.4,34.5,405.0,110.81,59.67
2016,7,3,17,30,604.0,96.0,4.3,34.0,353.0,70.4,43.83
2016,7,3,17,45,564.5,88.0,4.25,33.5,302.0,58.26,42.72
2016,7,3,18,0,525.0,80.0,4.2,33.0,251.0,55.13,40.32
2016,7,3,18,15,463.5,71.5,4.1,32.0,201.5,51.25,37.27
2016,7,3,18,30,402.0,63.0,4.0,31.0,152.0,46.66,33.43
2016,7,3,18,45,313.0,51.0,3.95,30.5,108.5,38.6,26.4
2016,7,3,19,0,224.0,39.0,3.9,30.0,65.0,30.18,18.73
2016,7,3,19,15,112.0,19.5,4.0,29.5,32.5,15.22,2.83
2016,7,3,19,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,26.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,24.5,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,7.0,4.2,24.5,7.0,6.67,0.0
2016,7,4,6,0,0.0,14.0,4.3,25.0,14.0,12.98,1.54
2016,7,4,6,15,0.0,33.0,4.45,25.0,33.0,32.14,19.69
2016,7,4,6,30,0.0,52.0,4.6,25.0,52.0,52.13,36.6
2016,7,4,6,45,9.5,74.0,4.75,25.5,76.5,80.75,60.44
2016,7,4,7,0,19.0,96.0,4.9,26.0,101.0,109.62,84.23
2016,7,4,7,15,52.0,122.5,5.0,26.0,141.5,169.38,133.23
2016,7,4,7,30,85.0,149.0,5.1,26.0,182.0,223.87,177.27
2016,7,4,7,45,286.0,147.5,5.2,26.5,280.5,398.16,317.83
2016,7,4,8,0,487.0,146.0,5.3,27.0,379.0,579.67,457.78
2016,7,4,8,15,563.0,141.0,5.35,27.5,440.5,658.4,514.84
2016,7,4,8,30,639.0,136.0,5.4,28.0,502.0,735.16,568.1
2016,7,4,8,45,548.0,186.0,5.5,28.5,519.5,721.0,554.01
2016,7,4,9,0,457.0,236.0,5.6,29.0,537.0,705.62,537.88
2016,7,4,9,15,599.0,190.5,5.6,29.5,615.5,802.37,607.8
2016,7,4,9,30,741.0,145.0,5.6,30.0,694.0,892.03,666.94
2016,7,4,9,45,761.5,144.0,5.65,30.5,736.0,920.54,683.38
2016,7,4,10,0,782.0,143.0,5.7,31.0,778.0,946.82,698.54
2016,7,4,10,15,792.5,145.5,5.65,31.5,813.0,964.47,707.27
2016,7,4,10,30,803.0,148.0,5.6,32.0,848.0,979.3,714.17
2016,7,4,10,45,816.5,145.5,5.55,32.5,878.0,988.86,717.64
2016,7,4,11,0,830.0,143.0,5.5,33.0,908.0,986.55,713.4
2016,7,4,11,15,835.5,144.5,5.45,33.5,930.0,986.46,710.83
2016,7,4,11,30,841.0,146.0,5.4,34.0,952.0,983.25,706.33
2016,7,4,11,45,624.0,289.0,5.35,34.5,891.5,912.58,656.17
2016,7,4,12,0,407.0,432.0,5.3,35.0,831.0,821.92,587.3
2016,7,4,12,15,622.5,295.0,5.2,35.0,910.0,883.17,634.53
2016,7,4,12,30,838.0,158.0,5.1,35.0,989.0,921.73,660.76
2016,7,4,12,45,845.5,152.5,5.1,35.5,989.5,899.77,644.76
2016,7,4,13,0,853.0,147.0,5.1,36.0,990.0,875.35,627.57
2016,7,4,13,15,851.0,146.5,5.05,36.0,980.0,844.74,607.38
2016,7,4,13,30,849.0,146.0,5.0,36.0,970.0,812.06,585.81
2016,7,4,13,45,851.0,141.0,5.0,36.5,954.5,776.63,561.4
2016,7,4,14,0,853.0,136.0,5.0,37.0,939.0,739.04,535.51
2016,7,4,14,15,704.5,235.0,5.0,37.0,886.0,683.59,493.84
2016,7,4,14,30,556.0,334.0,5.0,37.0,833.0,639.64,459.89
2016,7,4,14,45,450.0,356.0,5.0,37.0,750.5,564.67,406.3
2016,7,4,15,0,344.0,378.0,5.0,37.0,668.0,503.86,362.31
2016,7,4,15,15,358.0,354.5,4.95,37.0,644.0,470.67,338.25
2016,7,4,15,30,372.0,331.0,4.9,37.0,620.0,436.08,312.52
2016,7,4,15,45,564.0,230.5,4.9,37.0,639.5,403.44,286.05
2016,7,4,16,0,756.0,130.0,4.9,37.0,659.0,358.99,247.65
2016,7,4,16,15,737.0,126.0,4.8,36.5,611.5,308.41,206.65
2016,7,4,16,30,718.0,122.0,4.7,36.0,564.0,254.1,162.86
2016,7,4,16,45,693.5,117.0,4.65,35.5,513.0,205.09,124.09
2016,7,4,17,0,669.0,112.0,4.6,35.0,462.0,158.82,89.93
2016,7,4,17,15,590.0,116.0,4.4,34.5,399.5,118.57,67.22
2016,7,4,17,30,511.0,120.0,4.2,34.0,337.0,88.32,58.85
2016,7,4,17,45,469.0,109.5,4.05,33.5,287.5,75.33,56.76
2016,7,4,18,0,427.0,99.0,3.9,33.0,238.0,69.94,52.57
2016,7,4,18,15,374.0,86.0,3.7,32.0,191.0,62.28,46.44
2016,7,4,18,30,321.0,73.0,3.5,31.0,144.0,54.19,39.7
2016,7,4,18,45,241.5,57.5,3.35,30.5,102.5,43.63,30.55
2016,7,4,19,0,162.0,42.0,3.2,30.0,61.0,34.1,21.88
2016,7,4,19,15,81.0,21.0,3.3,29.5,30.5,17.56,4.04
2016,7,4,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,28.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,25.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,24.5,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,45,42.0,12.5,4.15,24.5,15.0,28.59,0.0
2016,7,5,6,0,84.0,25.0,4.2,25.0,30.0,79.55,36.28
2016,7,5,6,15,184.5,41.5,4.35,25.0,68.0,167.56,125.96
2016,7,5,6,30,285.0,58.0,4.5,25.0,106.0,249.37,196.3
2016,7,5,6,45,379.0,67.0,4.65,25.5,155.5,326.97,261.71
2016,7,5,7,0,473.0,76.0,4.8,26.0,205.0,417.69,335.53
2016,7,5,7,15,525.0,83.5,4.9,26.0,256.5,482.57,387.52
2016,7,5,7,30,577.0,91.0,5.0,26.0,308.0,550.44,440.29
2016,7,5,7,45,630.5,92.0,5.1,26.5,363.5,614.18,487.03
2016,7,5,8,0,684.0,93.0,5.2,27.0,419.0,680.07,533.42
2016,7,5,8,15,710.5,97.5,5.25,27.5,470.5,729.65,566.58
2016,7,5,8,30,737.0,102.0,5.3,28.0,522.0,775.34,596.36
2016,7,5,8,45,765.5,101.5,5.35,28.5,573.0,819.87,624.83
2016,7,5,9,0,794.0,101.0,5.4,29.0,624.0,863.42,652.19
2016,7,5,9,15,808.5,103.5,5.4,29.5,669.5,896.04,671.38
2016,7,5,9,30,823.0,106.0,5.4,30.0,715.0,918.38,683.42
2016,7,5,9,45,838.5,106.0,5.4,30.5,756.5,944.62,698.13
2016,7,5,10,0,854.0,106.0,5.4,31.0,798.0,968.41,711.11
2016,7,5,10,15,862.0,107.5,5.4,31.5,832.5,983.68,718.39
2016,7,5,10,30,870.0,109.0,5.4,32.0,867.0,995.96,723.81
2016,7,5,10,45,656.5,246.5,5.4,32.5,830.0,939.75,684.02
2016,7,5,11,0,443.0,384.0,5.4,33.0,793.0,857.9,620.21
2016,7,5,11,15,454.0,399.0,5.35,33.5,826.0,875.98,630.42
2016,7,5,11,30,465.0,414.0,5.3,34.0,859.0,891.56,638.4
2016,7,5,11,45,675.0,268.0,5.3,34.5,924.5,942.18,677.17
2016,7,5,12,0,885.0,122.0,5.3,35.0,990.0,973.76,696.01
2016,7,5,12,15,886.0,122.0,5.25,35.0,995.5,955.48,683.37
2016,7,5,12,30,887.0,122.0,5.2,35.0,1001.0,934.4,669.28
2016,7,5,12,45,887.5,121.0,5.2,35.5,999.5,909.38,651.61
2016,7,5,13,0,888.0,120.0,5.2,36.0,998.0,881.97,632.45
2016,7,5,13,15,659.5,273.0,5.2,36.0,921.5,803.89,578.83
2016,7,5,13,30,431.0,426.0,5.2,36.0,845.0,730.11,522.79
2016,7,5,13,45,424.0,413.5,5.2,36.0,819.5,691.68,496.94
2016,7,5,14,0,417.0,401.0,5.2,36.0,794.0,653.25,470.64
2016,7,5,14,15,642.0,257.5,5.15,36.0,843.0,660.2,479.84
2016,7,5,14,30,867.0,114.0,5.1,36.0,892.0,654.22,478.41
2016,7,5,14,45,854.5,115.5,5.1,36.0,859.0,607.26,443.63
2016,7,5,15,0,842.0,117.0,5.1,36.0,826.0,559.91,407.95
2016,7,5,15,15,832.0,115.0,5.1,36.0,788.5,510.78,370.19
2016,7,5,15,30,822.0,113.0,5.1,36.0,751.0,461.51,331.36
2016,7,5,15,45,809.5,110.0,5.1,36.0,708.0,404.89,286.39
2016,7,5,16,0,797.0,107.0,5.1,36.0,665.0,354.0,244.6
2016,7,5,16,15,780.0,104.0,5.1,35.5,617.5,302.65,202.43
2016,7,5,16,30,763.0,101.0,5.1,35.0,570.0,252.81,161.28
2016,7,5,16,45,740.0,97.5,5.1,35.0,519.5,203.21,121.25
2016,7,5,17,0,717.0,94.0,5.1,35.0,469.0,156.15,86.04
2016,7,5,17,15,687.0,89.5,5.0,34.5,416.5,105.15,53.7
2016,7,5,17,30,657.0,85.0,4.9,34.0,364.0,62.74,37.57
2016,7,5,17,45,613.0,79.5,4.8,33.5,311.0,51.92,37.49
2016,7,5,18,0,569.0,74.0,4.7,33.0,258.0,50.44,36.44
2016,7,5,18,15,508.5,66.5,4.55,32.0,207.5,47.16,33.86
2016,7,5,18,30,448.0,59.0,4.4,31.0,157.0,43.69,30.95
2016,7,5,18,45,352.5,48.5,4.3,30.5,112.5,37.24,25.27
2016,7,5,19,0,257.0,38.0,4.2,30.0,68.0,29.42,18.11
2016,7,5,19,15,128.5,19.0,4.25,29.5,34.0,14.83,2.43
2016,7,5,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,24.5,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,24.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,5,45,35.0,12.0,4.7,24.0,14.5,25.3,0.0
2016,7,6,6,0,70.0,24.0,4.8,24.0,29.0,71.36,30.06
2016,7,6,6,15,166.5,41.5,4.9,24.5,66.0,158.69,119.12
2016,7,6,6,30,263.0,59.0,5.0,25.0,103.0,238.62,187.76
2016,7,6,6,45,358.5,68.0,5.15,25.5,151.5,315.95,253.13
2016,7,6,7,0,454.0,77.0,5.3,26.0,200.0,406.26,327.03
2016,7,6,7,15,506.5,85.5,5.4,26.5,251.5,471.86,379.12
2016,7,6,7,30,559.0,94.0,5.5,27.0,303.0,540.54,431.87
2016,7,6,7,45,608.5,96.5,5.6,27.5,357.0,602.48,477.71
2016,7,6,8,0,658.0,99.0,5.7,28.0,411.0,666.32,522.82
2016,7,6,8,15,685.5,103.5,5.75,28.5,462.5,715.86,556.2
2016,7,6,8,30,713.0,108.0,5.8,29.0,514.0,765.14,588.79
2016,7,6,8,45,737.5,110.5,5.9,29.5,564.0,804.99,614.31
2016,7,6,9,0,762.0,113.0,6.0,30.0,614.0,847.72,641.58
2016,7,6,9,15,777.5,116.0,6.0,30.5,659.5,881.12,661.57
2016,7,6,9,30,793.0,119.0,6.0,31.0,705.0,912.45,679.98
2016,7,6,9,45,807.5,120.0,6.05,31.5,746.0,938.24,694.75
2016,7,6,10,0,822.0,121.0,6.1,32.0,787.0,952.96,702.03
2016,7,6,10,15,831.5,123.0,6.05,32.5,822.0,969.78,710.27
2016,7,6,10,30,841.0,125.0,6.0,33.0,857.0,983.71,716.6
2016,7,6,10,45,849.5,125.0,6.0,33.5,886.0,991.54,719.25
2016,7,6,11,0,858.0,125.0,6.0,34.0,915.0,996.32,720.01
2016,7,6,11,15,863.0,126.0,5.95,34.0,936.5,995.46,718.4
2016,7,6,11,30,868.0,127.0,5.9,34.0,958.0,991.41,714.85
2016,7,6,11,45,873.0,126.5,5.9,34.5,972.5,982.71,707.2
2016,7,6,12,0,878.0,126.0,5.9,35.0,987.0,970.88,697.65
2016,7,6,12,15,879.5,126.0,5.85,35.0,993.5,953.15,685.53
2016,7,6,12,30,881.0,126.0,5.8,35.0,1000.0,932.62,671.67
2016,7,6,12,45,882.0,125.5,5.8,35.5,998.5,908.6,654.47
2016,7,6,13,0,883.0,125.0,5.8,36.0,997.0,882.18,635.77
2016,7,6,13,15,881.0,124.5,5.75,36.0,987.0,850.84,614.93
2016,7,6,13,30,879.0,124.0,5.7,36.0,977.0,817.32,592.61
2016,7,6,13,45,875.0,123.5,5.7,36.5,959.5,780.18,566.79
2016,7,6,14,0,871.0,123.0,5.7,37.0,942.0,741.21,539.7
2016,7,6,14,15,865.5,121.5,5.7,37.0,917.0,698.69,510.09
2016,7,6,14,30,860.0,120.0,5.7,37.0,892.0,654.82,478.31
2016,7,6,14,45,845.5,123.0,5.7,37.0,858.5,608.17,443.79
2016,7,6,15,0,831.0,126.0,5.7,37.0,825.0,561.29,408.37
2016,7,6,15,15,820.5,123.5,5.7,36.5,787.5,511.96,371.24
2016,7,6,15,30,810.0,121.0,5.7,36.0,750.0,457.64,329.51
2016,7,6,15,45,791.0,120.5,5.7,36.0,705.5,406.17,288.12
2016,7,6,16,0,772.0,120.0,5.7,36.0,661.0,356.02,246.95
2016,7,6,16,15,753.5,116.5,5.7,35.5,613.5,305.1,205.21
2016,7,6,16,30,735.0,113.0,5.7,35.0,566.0,255.88,164.7
2016,7,6,16,45,704.5,111.5,5.75,35.0,514.0,202.52,122.22
2016,7,6,17,0,674.0,110.0,5.8,35.0,462.0,157.52,88.91
2016,7,6,17,15,641.0,104.5,5.7,34.5,409.5,112.84,61.29
2016,7,6,17,30,608.0,99.0,5.6,34.0,357.0,72.09,45.55
2016,7,6,17,45,556.0,93.5,5.55,33.5,304.0,62.61,46.32
2016,7,6,18,0,504.0,88.0,5.5,33.0,251.0,61.77,45.84
2016,7,6,18,15,439.0,78.5,5.3,32.0,201.0,56.84,41.93
2016,7,6,18,30,374.0,69.0,5.1,31.0,151.0,51.23,37.23
2016,7,6,18,45,277.5,56.0,4.95,30.5,107.5,42.52,29.62
2016,7,6,19,0,181.0,43.0,4.8,30.0,64.0,33.41,21.3
2016,7,6,19,15,90.5,21.5,4.7,29.5,32.0,17.95,3.97
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,24.5,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,24.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,24.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,5,45,0.0,10.0,4.9,24.5,10.0,9.53,0.0
2016,7,7,6,0,0.0,20.0,5.0,25.0,20.0,19.55,3.45
2016,7,7,6,15,35.0,40.0,5.1,25.5,46.0,64.78,45.2
2016,7,7,6,30,70.0,60.0,5.2,26.0,72.0,115.67,88.07
2016,7,7,6,45,103.0,81.5,5.35,26.5,106.0,162.3,127.26
2016,7,7,7,0,136.0,103.0,5.5,27.0,140.0,211.22,167.66
2016,7,7,7,15,153.5,125.5,5.55,27.5,176.0,253.27,201.37
2016,7,7,7,30,171.0,148.0,5.6,28.0,212.0,296.16,234.84
2016,7,7,7,45,434.0,118.0,5.65,28.5,315.0,488.5,388.06
2016,7,7,8,0,697.0,88.0,5.7,29.0,418.0,683.28,533.76
2016,7,7,8,15,723.0,92.0,5.75,29.5,470.0,729.05,563.54
2016,7,7,8,30,749.0,96.0,5.8,30.0,522.0,777.85,595.51
2016,7,7,8,45,775.0,96.5,5.85,30.5,572.5,821.68,623.39
2016,7,7,9,0,801.0,97.0,5.9,31.0,623.0,864.4,650.12
2016,7,7,9,15,815.0,99.5,5.9,31.5,668.5,888.91,663.71
2016,7,7,9,30,829.0,102.0,5.9,32.0,714.0,919.07,681.19
2016,7,7,9,45,842.0,103.0,5.9,32.5,755.0,944.21,695.1
2016,7,7,10,0,855.0,104.0,5.9,33.0,796.0,966.78,707.27
2016,7,7,10,15,863.0,106.0,5.85,33.5,831.0,982.7,714.71
2016,7,7,10,30,871.0,108.0,5.8,34.0,866.0,995.62,720.23
2016,7,7,10,45,877.5,109.0,5.8,34.5,894.5,1002.84,722.4
2016,7,7,11,0,884.0,110.0,5.8,35.0,923.0,1006.89,722.63
2016,7,7,11,15,888.0,110.5,5.75,35.0,944.0,1004.68,720.13
2016,7,7,11,30,892.0,111.0,5.7,35.0,965.0,999.23,715.68
2016,7,7,11,45,884.5,119.0,5.7,35.5,976.0,986.65,705.55
2016,7,7,12,0,877.0,127.0,5.7,36.0,987.0,970.89,693.52
2016,7,7,12,15,878.0,127.0,5.65,36.0,992.5,952.7,681.2
2016,7,7,12,30,879.0,127.0,5.6,36.0,998.0,931.74,667.16
2016,7,7,12,45,876.5,128.5,5.55,36.5,995.5,906.44,648.96
2016,7,7,13,0,874.0,130.0,5.5,37.0,993.0,878.87,629.39
2016,7,7,13,15,871.5,129.5,5.45,37.0,983.0,847.34,608.6
2016,7,7,13,30,869.0,129.0,5.4,37.0,973.0,813.7,586.36
2016,7,7,13,45,863.0,129.5,5.4,37.0,954.5,776.2,561.7
2016,7,7,14,0,857.0,130.0,5.4,37.0,936.0,737.04,535.77
2016,7,7,14,15,851.0,128.5,5.4,37.0,911.0,694.71,506.15
2016,7,7,14,30,845.0,127.0,5.4,37.0,886.0,651.09,474.67
2016,7,7,14,45,568.5,260.5,5.4,37.0,763.0,554.16,402.04
2016,7,7,15,0,292.0,394.0,5.4,37.0,640.0,488.32,351.78
2016,7,7,15,15,547.0,258.5,5.4,37.0,693.0,481.73,347.74
2016,7,7,15,30,802.0,123.0,5.4,37.0,746.0,455.64,326.41
2016,7,7,15,45,784.0,122.0,5.4,37.0,702.0,404.53,285.49
2016,7,7,16,0,766.0,121.0,5.4,37.0,658.0,354.64,244.77
2016,7,7,16,15,748.0,117.5,5.45,36.5,610.5,304.15,203.64
2016,7,7,16,30,730.0,114.0,5.5,36.0,563.0,255.32,163.66
2016,7,7,16,45,701.5,111.5,5.55,35.5,512.0,201.73,121.44
2016,7,7,17,0,673.0,109.0,5.6,35.0,461.0,156.36,88.05
2016,7,7,17,15,640.5,103.5,5.55,34.5,409.0,111.75,60.52
2016,7,7,17,30,608.0,98.0,5.5,34.0,357.0,71.01,44.9
2016,7,7,17,45,563.0,91.0,5.45,33.5,304.5,60.67,44.72
2016,7,7,18,0,518.0,84.0,5.4,33.0,252.0,58.47,43.1
2016,7,7,18,15,454.5,75.0,5.25,32.0,202.0,54.33,39.84
2016,7,7,18,30,391.0,66.0,5.1,31.0,152.0,48.97,35.35
2016,7,7,18,45,301.0,53.5,5.0,30.5,108.5,40.59,28.02
2016,7,7,19,0,211.0,41.0,4.9,30.0,65.0,31.83,20.01
2016,7,7,19,15,105.5,20.5,4.75,29.5,32.5,16.05,2.78
2016,7,7,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,28.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,27.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,32.5,11.5,3.85,24.5,13.5,23.76,0.0
2016,7,8,6,0,65.0,23.0,4.0,25.0,27.0,67.11,22.97
2016,7,8,6,15,163.5,41.0,4.15,25.5,64.5,146.58,108.78
2016,7,8,6,30,262.0,59.0,4.3,26.0,102.0,237.83,185.87
2016,7,8,6,45,356.0,68.5,4.5,26.5,151.0,314.67,250.43
2016,7,8,7,0,450.0,78.0,4.7,27.0,200.0,400.2,320.2
2016,7,8,7,15,504.0,86.5,4.75,27.5,251.5,470.46,375.35
2016,7,8,7,30,558.0,95.0,4.8,28.0,303.0,540.14,428.25
2016,7,8,7,45,401.5,142.5,4.85,28.5,304.5,493.2,388.18
2016,7,8,8,0,245.0,190.0,4.9,29.0,306.0,424.52,331.25
2016,7,8,8,15,483.5,148.5,4.9,29.5,411.5,593.44,461.29
2016,7,8,8,30,722.0,107.0,4.9,30.0,517.0,770.94,587.44
2016,7,8,8,45,751.0,107.0,4.95,30.5,568.0,812.27,612.58
2016,7,8,9,0,780.0,107.0,5.0,31.0,619.0,856.61,640.14
2016,7,8,9,15,795.0,110.0,5.0,31.5,664.5,890.04,659.59
2016,7,8,9,30,810.0,113.0,5.0,32.0,710.0,921.34,677.45
2016,7,8,9,45,826.0,112.5,5.0,32.5,751.5,938.93,686.05
2016,7,8,10,0,842.0,112.0,5.0,33.0,793.0,962.52,698.73
2016,7,8,10,15,850.5,114.0,4.95,33.5,828.0,978.72,706.12
2016,7,8,10,30,859.0,116.0,4.9,34.0,863.0,991.97,711.66
2016,7,8,10,45,867.5,116.0,4.9,34.5,892.0,1000.03,714.3
2016,7,8,11,0,876.0,116.0,4.9,35.0,921.0,1004.97,715.08
2016,7,8,11,15,880.5,117.0,4.85,35.0,942.5,1003.73,713.14
2016,7,8,11,30,885.0,118.0,4.8,35.0,964.0,999.25,709.3
2016,7,8,11,45,886.0,119.5,4.8,35.5,977.5,988.58,700.54
2016,7,8,12,0,887.0,121.0,4.8,36.0,991.0,974.78,689.95
2016,7,8,12,15,888.0,121.5,4.8,36.0,997.0,957.0,678.4
2016,7,8,12,30,889.0,122.0,4.8,36.0,1003.0,936.38,665.11
2016,7,8,12,45,889.0,121.5,4.8,36.5,1001.0,911.34,647.62
2016,7,8,13,0,889.0,121.0,4.8,37.0,999.0,883.88,628.66
2016,7,8,13,15,887.0,121.0,4.8,37.0,989.5,852.83,608.71
2016,7,8,13,30,885.0,121.0,4.8,37.0,980.0,819.56,587.24
2016,7,8,13,45,880.5,120.5,4.8,37.0,962.0,781.81,562.7
2016,7,8,14,0,876.0,120.0,4.8,37.0,944.0,742.26,536.8
2016,7,8,14,15,572.5,276.5,4.8,37.0,809.5,629.0,454.02
2016,7,8,14,30,269.0,433.0,4.8,37.0,675.0,542.88,388.86
2016,7,8,14,45,554.0,277.0,4.8,37.0,751.5,561.52,405.76
2016,7,8,15,0,839.0,121.0,4.8,37.0,828.0,561.4,406.64
2016,7,8,15,15,559.5,238.5,4.8,36.5,701.0,469.72,338.97
2016,7,8,15,30,280.0,356.0,4.8,36.0,574.0,414.41,298.55
2016,7,8,15,45,532.5,235.5,4.8,36.0,619.5,394.69,281.21
2016,7,8,16,0,785.0,115.0,4.8,36.0,665.0,355.95,245.88
2016,7,8,16,15,767.5,111.5,4.8,35.5,617.5,304.57,203.88
2016,7,8,16,30,750.0,108.0,4.8,35.0,570.0,254.78,162.97
2016,7,8,16,45,722.5,106.0,4.8,35.0,518.5,206.22,124.07
2016,7,8,17,0,695.0,104.0,4.8,35.0,467.0,154.96,86.01
2016,7,8,17,15,663.0,98.5,4.7,34.5,414.5,109.19,57.84
2016,7,8,17,30,631.0,93.0,4.6,34.0,362.0,67.21,41.95
2016,7,8,17,45,584.0,87.5,4.5,33.5,309.0,58.01,42.52
2016,7,8,18,0,537.0,82.0,4.4,33.0,256.0,56.9,41.79
2016,7,8,18,15,473.5,73.5,4.15,32.0,205.5,53.11,38.81
2016,7,8,18,30,410.0,65.0,3.9,31.0,155.0,48.25,34.75
2016,7,8,18,45,314.5,52.5,3.7,30.5,110.5,39.83,27.39
2016,7,8,19,0,219.0,40.0,3.5,30.0,66.0,31.04,19.36
2016,7,8,19,15,109.5,20.0,3.55,29.5,33.0,15.65,2.37
2016,7,8,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,13.5,10.5,3.45,24.0,11.5,15.31,0.0
2016,7,9,6,0,27.0,21.0,3.6,24.0,23.0,40.64,9.99
2016,7,9,6,15,93.0,41.0,3.75,24.5,55.0,112.16,82.13
2016,7,9,6,30,159.0,61.0,3.9,25.0,87.0,174.96,136.14
2016,7,9,6,45,216.0,78.5,4.05,25.5,128.0,234.51,186.45
2016,7,9,7,0,273.0,96.0,4.2,26.0,169.0,299.15,239.66
2016,7,9,7,15,316.5,110.0,4.2,26.5,213.5,367.23,293.6
2016,7,9,7,30,360.0,124.0,4.2,27.0,258.0,426.86,339.53
2016,7,9,7,45,431.5,131.5,4.2,27.5,317.0,502.57,396.83
2016,7,9,8,0,503.0,139.0,4.2,28.0,376.0,582.65,455.57
2016,7,9,8,15,419.0,181.5,4.2,28.5,395.0,578.27,447.47
2016,7,9,8,30,335.0,224.0,4.2,29.0,414.0,552.18,424.01
2016,7,9,8,45,189.0,245.0,4.2,30.0,354.0,438.75,334.64
2016,7,9,9,0,43.0,266.0,4.2,31.0,294.0,316.55,237.64
2016,7,9,9,15,33.0,269.0,4.15,31.5,291.5,308.36,230.33
2016,7,9,9,30,23.0,272.0,4.1,32.0,289.0,287.11,213.21
2016,7,9,9,45,17.0,252.5,4.1,32.5,265.5,260.27,192.34
2016,7,9,10,0,11.0,233.0,4.1,33.0,242.0,234.06,172.04
2016,7,9,10,15,75.0,330.5,4.05,33.0,395.5,408.47,300.88
2016,7,9,10,30,139.0,428.0,4.0,33.0,549.0,586.86,426.34
2016,7,9,10,45,242.0,425.0,4.0,33.5,643.5,694.96,500.89
2016,7,9,11,0,345.0,422.0,4.0,34.0,738.0,789.56,564.64
2016,7,9,11,15,600.0,279.0,3.95,34.5,845.5,902.64,644.48
2016,7,9,11,30,855.0,136.0,3.9,35.0,953.0,987.28,697.53
2016,7,9,11,45,849.0,142.5,3.85,35.5,964.0,974.6,686.69
2016,7,9,12,0,843.0,149.0,3.8,36.0,975.0,958.89,674.77
2016,7,9,12,15,844.0,149.0,3.75,36.0,980.5,940.99,662.99
2016,7,9,12,30,845.0,149.0,3.7,36.0,986.0,920.43,649.6
2016,7,9,12,45,841.5,151.0,3.65,36.0,983.0,895.19,633.28
2016,7,9,13,0,838.0,153.0,3.6,36.0,980.0,867.86,615.66
2016,7,9,13,15,563.5,313.5,3.55,36.0,867.5,762.96,542.99
2016,7,9,13,30,289.0,474.0,3.5,36.0,755.0,661.1,468.06
2016,7,9,13,45,552.5,314.5,3.5,36.5,838.5,704.83,503.44
2016,7,9,14,0,816.0,155.0,3.5,37.0,922.0,728.84,523.49
2016,7,9,14,15,809.5,153.5,3.45,36.5,897.0,686.67,494.83
2016,7,9,14,30,803.0,152.0,3.4,36.0,872.0,643.42,465.14
2016,7,9,14,45,797.0,148.0,3.35,36.0,841.5,597.44,431.95
2016,7,9,15,0,791.0,144.0,3.3,36.0,811.0,550.74,397.47
2016,7,9,15,15,780.0,141.5,3.2,36.0,773.0,502.27,360.77
2016,7,9,15,30,769.0,139.0,3.1,36.0,735.0,453.93,323.28
2016,7,9,15,45,749.5,138.0,3.05,36.0,691.5,403.84,283.84
2016,7,9,16,0,730.0,137.0,3.0,36.0,648.0,350.21,241.17
2016,7,9,16,15,646.0,157.5,3.0,35.5,585.5,301.23,203.41
2016,7,9,16,30,562.0,178.0,3.0,35.0,523.0,262.54,174.13
2016,7,9,16,45,536.0,167.5,3.0,35.0,473.5,216.79,138.75
2016,7,9,17,0,510.0,157.0,3.0,35.0,424.0,173.96,107.65
2016,7,9,17,15,481.0,146.0,2.85,34.5,375.5,133.58,82.54
2016,7,9,17,30,452.0,135.0,2.7,34.0,327.0,96.59,66.54
2016,7,9,17,45,450.5,116.5,2.55,33.5,285.0,80.33,60.82
2016,7,9,18,0,449.0,98.0,2.4,33.0,243.0,69.34,52.05
2016,7,9,18,15,384.0,86.5,2.35,32.0,194.0,62.76,46.82
2016,7,9,18,30,319.0,75.0,2.3,31.0,145.0,55.82,41.03
2016,7,9,18,45,231.0,59.0,2.25,30.5,102.5,44.88,31.55
2016,7,9,19,0,143.0,43.0,2.2,30.0,60.0,34.8,22.37
2016,7,9,19,15,71.5,21.5,2.5,29.5,30.0,17.93,3.27
2016,7,9,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,5.0,2.35,24.0,5.0,4.77,0.0
2016,7,10,6,0,0.0,10.0,2.5,24.0,10.0,9.26,0.0
2016,7,10,6,15,0.0,27.0,2.75,24.5,27.0,25.08,13.95
2016,7,10,6,30,0.0,44.0,3.0,25.0,44.0,42.75,28.93
2016,7,10,6,45,0.5,66.0,3.3,25.5,66.5,66.23,48.41
2016,7,10,7,0,1.0,88.0,3.6,26.0,89.0,89.15,67.16
2016,7,10,7,15,9.5,109.5,3.7,26.5,113.0,116.5,89.33
2016,7,10,7,30,18.0,131.0,3.8,27.0,137.0,144.31,111.43
2016,7,10,7,45,27.0,155.0,3.9,27.5,166.5,186.05,144.07
2016,7,10,8,0,36.0,179.0,4.0,28.0,196.0,219.11,169.28
2016,7,10,8,15,28.0,190.5,4.0,28.5,205.0,223.51,171.39
2016,7,10,8,30,20.0,202.0,4.0,29.0,214.0,216.1,164.45
2016,7,10,8,45,22.5,221.5,4.0,29.5,236.0,237.64,180.07
2016,7,10,9,0,25.0,241.0,4.0,30.0,258.0,259.18,195.43
2016,7,10,9,15,70.5,292.5,3.95,30.5,343.5,370.03,278.23
2016,7,10,9,30,116.0,344.0,3.9,31.0,429.0,483.62,359.9
2016,7,10,9,45,69.0,319.0,3.9,31.5,371.0,394.09,292.33
2016,7,10,10,0,22.0,294.0,3.9,32.0,313.0,306.39,226.01
2016,7,10,10,15,26.5,320.0,3.9,32.0,343.0,349.01,256.9
2016,7,10,10,30,31.0,346.0,3.9,32.0,373.0,378.66,277.81
2016,7,10,10,45,34.5,355.5,3.9,32.5,386.5,389.63,284.72
2016,7,10,11,0,38.0,365.0,3.9,33.0,400.0,400.36,291.51
2016,7,10,11,15,76.5,421.5,3.9,33.5,494.0,493.57,357.23
2016,7,10,11,30,115.0,478.0,3.9,34.0,588.0,594.22,425.84
2016,7,10,11,45,150.5,489.5,3.9,34.5,635.5,633.68,451.96
2016,7,10,12,0,186.0,501.0,3.9,35.0,683.0,671.14,476.63
2016,7,10,12,15,196.5,503.5,3.9,35.0,697.0,673.99,478.39
2016,7,10,12,30,207.0,506.0,3.9,35.0,711.0,675.5,479.45
2016,7,10,12,45,222.5,502.5,3.95,35.0,722.0,674.56,479.27
2016,7,10,13,0,238.0,499.0,4.0,35.0,733.0,672.24,478.16
2016,7,10,13,15,236.5,493.5,4.05,35.0,724.5,652.53,464.98
2016,7,10,13,30,235.0,488.0,4.1,35.0,716.0,632.54,451.63
2016,7,10,13,45,513.5,329.5,4.15,35.5,816.0,688.06,495.62
2016,7,10,14,0,792.0,171.0,4.2,36.0,916.0,725.32,525.19
2016,7,10,14,15,785.5,169.5,4.2,36.0,891.5,684.0,495.87
2016,7,10,14,30,779.0,168.0,4.2,36.0,867.0,641.67,465.69
2016,7,10,14,45,764.0,169.5,4.2,36.0,834.0,596.02,432.48
2016,7,10,15,0,749.0,171.0,4.2,36.0,801.0,550.5,398.65
2016,7,10,15,15,736.5,168.0,4.2,35.5,764.0,498.81,360.59
2016,7,10,15,30,724.0,165.0,4.2,35.0,727.0,450.86,324.06
2016,7,10,15,45,696.5,167.0,4.25,35.0,682.0,401.63,285.21
2016,7,10,16,0,669.0,169.0,4.3,35.0,637.0,354.75,247.48
2016,7,10,16,15,647.5,163.5,4.3,34.5,590.0,306.15,208.52
2016,7,10,16,30,626.0,158.0,4.3,34.0,543.0,259.73,171.15
2016,7,10,16,45,580.0,158.5,4.3,34.0,490.5,216.23,137.53
2016,7,10,17,0,534.0,159.0,4.3,34.0,438.0,177.99,110.44
2016,7,10,17,15,496.5,150.0,4.1,33.5,386.5,137.14,85.34
2016,7,10,17,30,459.0,141.0,3.9,33.0,335.0,100.56,70.15
2016,7,10,17,45,391.5,133.0,3.75,32.5,282.5,92.07,70.79
2016,7,10,18,0,324.0,125.0,3.6,32.0,230.0,93.59,72.35
2016,7,10,18,15,260.0,108.5,3.4,31.5,182.5,82.44,63.26
2016,7,10,18,30,196.0,92.0,3.2,31.0,135.0,70.83,53.48
2016,7,10,18,45,120.0,69.0,3.0,30.5,93.0,55.94,40.64
2016,7,10,19,0,44.0,46.0,2.8,30.0,51.0,39.24,25.89
2016,7,10,19,15,22.0,23.0,2.9,29.5,25.5,20.52,4.19
2016,7,10,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,5.0,9.0,4.5,24.5,9.5,10.53,0.0
2016,7,11,6,0,10.0,18.0,4.6,25.0,19.0,23.47,0.74
2016,7,11,6,15,72.0,42.5,4.75,25.0,54.0,96.79,69.64
2016,7,11,6,30,134.0,67.0,4.9,25.0,89.0,171.3,132.91
2016,7,11,6,45,222.5,83.0,5.1,25.5,135.5,244.88,194.94
2016,7,11,7,0,311.0,99.0,5.3,26.0,182.0,327.12,262.85
2016,7,11,7,15,369.5,111.5,5.45,26.5,232.0,404.51,324.65
2016,7,11,7,30,428.0,124.0,5.6,27.0,282.0,475.27,379.77
2016,7,11,7,45,491.5,127.5,5.75,28.0,336.5,542.69,430.31
2016,7,11,8,0,555.0,131.0,5.9,29.0,391.0,619.56,486.22
2016,7,11,8,15,588.0,137.5,6.0,29.5,443.0,672.91,523.68
2016,7,11,8,30,621.0,144.0,6.1,30.0,495.0,726.43,559.93
2016,7,11,8,45,654.0,146.0,6.2,30.5,546.0,774.67,591.75
2016,7,11,9,0,687.0,148.0,6.3,31.0,597.0,822.37,622.74
2016,7,11,9,15,706.5,152.0,6.35,31.5,643.0,858.85,645.27
2016,7,11,9,30,726.0,156.0,6.4,32.0,689.0,893.58,666.42
2016,7,11,9,45,744.0,157.5,6.5,32.5,731.5,916.59,679.62
2016,7,11,10,0,762.0,159.0,6.6,33.0,774.0,943.07,695.23
2016,7,11,10,15,773.0,162.0,6.6,33.5,809.5,961.67,704.97
2016,7,11,10,30,784.0,165.0,6.6,34.0,845.0,977.46,712.89
2016,7,11,10,45,793.5,166.0,6.65,34.5,874.5,986.71,716.77
2016,7,11,11,0,803.0,167.0,6.7,35.0,904.0,992.94,718.77
2016,7,11,11,15,809.0,168.5,6.65,35.0,926.5,993.09,717.86
2016,7,11,11,30,815.0,170.0,6.6,35.0,949.0,990.11,715.02
2016,7,11,11,45,805.5,180.5,6.6,35.5,959.5,977.7,704.86
2016,7,11,12,0,796.0,191.0,6.6,36.0,970.0,962.26,692.87
2016,7,11,12,15,797.5,191.5,6.55,36.0,976.5,944.94,680.97
2016,7,11,12,30,799.0,192.0,6.5,36.0,983.0,924.93,667.39
2016,7,11,12,45,798.0,193.0,6.45,36.5,981.5,900.7,649.69
2016,7,11,13,0,797.0,194.0,6.4,37.0,980.0,874.34,630.69
2016,7,11,13,15,794.5,193.0,6.3,37.0,970.0,842.91,609.48
2016,7,11,13,30,792.0,192.0,6.2,37.0,960.0,809.66,587.06
2016,7,11,13,45,786.5,191.5,6.15,37.0,942.5,772.81,561.94
2016,7,11,14,0,781.0,191.0,6.1,37.0,925.0,734.57,534.89
2016,7,11,14,15,774.0,189.0,6.05,37.0,900.0,692.78,505.02
2016,7,11,14,30,767.0,187.0,6.0,37.0,875.0,650.06,474.01
2016,7,11,14,45,760.5,182.5,5.95,37.0,844.0,604.77,440.66
2016,7,11,15,0,754.0,178.0,5.9,37.0,813.0,558.89,406.2
2016,7,11,15,15,741.0,175.0,5.85,36.5,774.5,506.5,367.18
