Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,15,30,728.0,172.0,5.8,36.0,736.0,458.01,329.89
2016,7,11,15,45,709.5,169.0,5.8,36.0,692.5,408.01,290.07
2016,7,11,16,0,691.0,166.0,5.8,36.0,649.0,359.43,250.65
2016,7,11,16,15,669.0,161.0,5.75,35.5,601.0,309.88,210.67
2016,7,11,16,30,647.0,156.0,5.7,35.0,553.0,262.56,172.39
2016,7,11,16,45,615.0,151.0,5.7,35.0,502.0,215.9,135.7
2016,7,11,17,0,583.0,146.0,5.7,35.0,451.0,172.93,104.42
2016,7,11,17,15,545.5,138.5,5.6,34.5,398.5,131.73,79.48
2016,7,11,17,30,508.0,131.0,5.5,34.0,346.0,93.7,64.5
2016,7,11,17,45,452.5,122.0,5.45,33.5,293.5,84.34,64.22
2016,7,11,18,0,397.0,113.0,5.4,33.0,241.0,80.33,61.19
2016,7,11,18,15,329.5,99.0,5.3,32.0,191.5,72.2,54.69
2016,7,11,18,30,262.0,85.0,5.2,31.0,142.0,66.08,49.56
2016,7,11,18,45,175.5,66.0,5.1,30.5,99.5,52.1,37.48
2016,7,11,19,0,89.0,47.0,5.0,30.0,57.0,38.82,25.52
2016,7,11,19,15,44.5,23.5,5.0,29.5,28.5,20.24,3.62
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,25.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,24.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,23.5,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,5,45,19.0,10.5,4.9,23.5,11.5,17.41,0.0
2016,7,12,6,0,38.0,21.0,5.0,24.0,23.0,45.73,3.73
2016,7,12,6,15,131.5,40.5,5.15,24.5,59.5,131.05,96.07
2016,7,12,6,30,225.0,60.0,5.3,25.0,96.0,218.83,171.18
2016,7,12,6,45,325.5,70.5,5.45,25.5,144.5,298.57,238.7
2016,7,12,7,0,426.0,81.0,5.6,26.0,193.0,387.69,312.19
2016,7,12,7,15,482.5,90.0,5.6,26.5,244.5,453.68,364.97
2016,7,12,7,30,539.0,99.0,5.6,27.0,296.0,529.33,423.2
2016,7,12,7,45,595.5,100.5,5.7,27.5,351.5,594.87,472.47
2016,7,12,8,0,652.0,102.0,5.8,28.0,407.0,662.7,520.74
2016,7,12,8,15,680.5,107.0,5.85,28.5,459.0,713.61,555.21
2016,7,12,8,30,709.0,112.0,5.9,29.0,511.0,764.32,588.89
2016,7,12,8,45,736.0,113.5,5.95,30.0,562.0,804.9,613.49
2016,7,12,9,0,763.0,115.0,6.0,31.0,613.0,848.91,640.06
2016,7,12,9,15,779.0,118.0,6.0,31.5,658.5,882.99,660.4
2016,7,12,9,30,795.0,121.0,6.0,32.0,704.0,915.0,679.15
2016,7,12,9,45,809.0,122.5,6.0,32.5,745.5,941.08,693.74
2016,7,12,10,0,823.0,124.0,6.0,33.0,787.0,955.9,700.72
2016,7,12,10,15,832.0,126.0,5.95,33.5,822.0,972.36,708.63
2016,7,12,10,30,841.0,128.0,5.9,34.0,857.0,985.91,714.61
2016,7,12,10,45,849.5,128.0,5.9,34.5,886.0,993.85,717.28
2016,7,12,11,0,858.0,128.0,5.9,35.0,915.0,998.72,718.07
2016,7,12,11,15,536.5,304.5,5.85,35.0,801.0,863.34,623.97
2016,7,12,11,30,215.0,481.0,5.8,35.0,687.0,696.18,500.14
2016,7,12,11,45,551.5,300.5,5.8,35.5,838.0,852.93,616.28
2016,7,12,12,0,888.0,120.0,5.8,36.0,989.0,974.54,697.28
2016,7,12,12,15,625.5,285.5,5.75,36.0,899.5,877.45,630.57
2016,7,12,12,30,363.0,451.0,5.7,36.0,810.0,770.15,550.46
2016,7,12,12,45,628.5,284.0,5.7,36.5,904.0,836.78,602.43
2016,7,12,13,0,894.0,117.0,5.7,37.0,998.0,884.41,634.47
2016,7,12,13,15,891.5,116.5,5.65,37.0,988.0,852.32,612.89
2016,7,12,13,30,889.0,116.0,5.6,37.0,978.0,818.04,590.19
2016,7,12,13,45,886.0,115.0,5.6,37.0,960.5,780.82,565.67
2016,7,12,14,0,883.0,114.0,5.6,37.0,943.0,741.67,539.69
2016,7,12,14,15,877.0,113.0,5.55,37.0,918.0,698.69,509.86
2016,7,12,14,30,871.0,112.0,5.5,37.0,893.0,654.34,477.6
2016,7,12,14,45,864.0,110.0,5.5,37.0,861.0,607.38,443.01
2016,7,12,15,0,857.0,108.0,5.5,37.0,829.0,559.54,406.96
2016,7,12,15,15,847.0,106.0,5.5,37.0,791.0,509.54,368.48
2016,7,12,15,30,837.0,104.0,5.5,37.0,753.0,459.36,328.9
2016,7,12,15,45,820.0,103.5,5.5,37.0,709.0,407.69,287.34
2016,7,12,16,0,803.0,103.0,5.5,37.0,665.0,350.83,241.27
2016,7,12,16,15,785.5,100.0,5.5,36.5,617.0,298.81,198.6
2016,7,12,16,30,768.0,97.0,5.5,36.0,569.0,248.34,157.01
2016,7,12,16,45,739.0,96.0,5.55,35.5,517.0,199.22,117.97
2016,7,12,17,0,710.0,95.0,5.6,35.0,465.0,153.3,84.35
2016,7,12,17,15,679.0,90.0,5.55,34.5,412.5,101.96,52.28
2016,7,12,17,30,648.0,85.0,5.5,34.0,360.0,59.44,43.45
2016,7,12,17,45,596.5,81.0,5.5,33.5,306.0,53.18,38.54
2016,7,12,18,0,545.0,77.0,5.5,33.0,252.0,52.98,38.55
2016,7,12,18,15,482.0,69.0,5.4,32.5,202.0,49.42,35.67
2016,7,12,18,30,419.0,61.0,5.3,32.0,152.0,45.67,32.43
2016,7,12,18,45,323.0,49.5,5.25,31.5,107.5,37.56,25.36
2016,7,12,19,0,227.0,38.0,5.2,31.0,63.0,29.5,17.93
2016,7,12,19,15,113.5,19.0,5.15,30.5,31.5,14.88,0.77
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,24.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,5,45,42.5,10.0,4.05,24.5,12.5,26.05,0.0
2016,7,13,6,0,85.0,20.0,4.2,25.0,25.0,69.94,3.0
2016,7,13,6,15,199.0,35.0,4.35,25.5,62.0,165.17,121.28
2016,7,13,6,30,313.0,50.0,4.5,26.0,99.0,252.16,196.82
2016,7,13,6,45,415.0,57.0,4.65,26.5,149.0,336.6,267.83
2016,7,13,7,0,517.0,64.0,4.8,27.0,199.0,428.07,342.46
2016,7,13,7,15,569.5,70.5,4.9,27.5,251.5,493.48,394.21
2016,7,13,7,30,622.0,77.0,5.0,28.0,304.0,562.06,446.5
2016,7,13,7,45,670.0,78.5,5.15,29.0,359.0,623.58,489.62
2016,7,13,8,0,718.0,80.0,5.3,30.0,414.0,684.07,530.62
2016,7,13,8,15,743.5,83.5,5.4,30.5,466.5,733.17,563.24
2016,7,13,8,30,769.0,87.0,5.5,31.0,519.0,781.74,594.91
2016,7,13,8,45,791.0,88.5,5.6,31.5,569.5,823.92,621.57
2016,7,13,9,0,813.0,90.0,5.7,32.0,620.0,857.19,641.76
2016,7,13,9,15,827.5,92.5,5.7,32.5,666.0,890.55,661.37
2016,7,13,9,30,842.0,95.0,5.7,33.0,712.0,921.73,679.31
2016,7,13,9,45,853.0,96.5,5.75,33.5,753.0,945.97,692.76
2016,7,13,10,0,864.0,98.0,5.8,34.0,794.0,967.54,704.43
2016,7,13,10,15,872.0,100.0,5.85,34.5,829.0,983.83,712.64
2016,7,13,10,30,880.0,102.0,5.9,35.0,864.0,997.07,718.93
2016,7,13,10,45,885.5,103.5,5.95,35.5,892.5,1004.1,721.25
2016,7,13,11,0,891.0,105.0,6.0,36.0,921.0,1007.88,721.6
2016,7,13,11,15,895.5,105.5,6.0,36.0,942.5,1006.35,719.85
2016,7,13,11,30,900.0,106.0,6.0,36.0,964.0,1001.54,716.12
2016,7,13,11,45,881.5,121.5,6.0,36.5,972.5,985.71,703.84
2016,7,13,12,0,863.0,137.0,6.0,37.0,981.0,966.57,689.6
2016,7,13,12,15,864.0,137.5,6.0,37.0,987.0,949.0,677.97
2016,7,13,12,30,865.0,138.0,6.0,37.0,993.0,928.66,664.58
2016,7,13,12,45,864.0,138.5,6.05,37.5,991.0,903.97,647.25
2016,7,13,13,0,863.0,139.0,6.1,38.0,989.0,876.98,628.47
2016,7,13,13,15,860.5,138.5,6.1,38.0,979.5,845.62,607.9
2016,7,13,13,30,858.0,138.0,6.1,38.0,970.0,812.17,585.89
2016,7,13,13,45,853.5,137.5,6.1,38.0,952.0,775.18,561.4
2016,7,13,14,0,849.0,137.0,6.1,38.0,934.0,736.44,535.61
2016,7,13,14,15,843.0,135.5,6.05,38.0,909.5,694.26,505.53
2016,7,13,14,30,837.0,134.0,6.0,38.0,885.0,650.79,473.92
2016,7,13,14,45,815.5,140.5,6.0,38.0,850.0,601.06,437.28
2016,7,13,15,0,794.0,147.0,6.0,38.0,815.0,553.84,401.66
2016,7,13,15,15,782.5,144.5,5.95,37.5,777.0,504.83,364.83
2016,7,13,15,30,771.0,142.0,5.9,37.0,739.0,456.0,327.11
2016,7,13,15,45,749.5,142.0,5.9,37.0,695.0,405.74,286.92
2016,7,13,16,0,728.0,142.0,5.9,37.0,651.0,351.91,243.54
2016,7,13,16,15,708.5,137.5,5.85,36.5,603.5,301.53,202.64
2016,7,13,16,30,689.0,133.0,5.8,36.0,556.0,253.02,163.14
2016,7,13,16,45,655.5,130.5,5.75,35.5,504.0,205.69,126.12
2016,7,13,17,0,622.0,128.0,5.7,35.0,452.0,162.15,94.68
2016,7,13,17,15,586.5,121.5,5.6,34.5,400.0,119.28,68.83
2016,7,13,17,30,551.0,115.0,5.5,34.0,348.0,80.71,60.88
2016,7,13,17,45,498.5,107.5,5.4,34.0,295.5,74.19,55.75
2016,7,13,18,0,446.0,100.0,5.3,34.0,243.0,70.92,53.18
2016,7,13,18,15,378.5,88.5,5.0,33.0,193.5,64.38,47.97
2016,7,13,18,30,311.0,77.0,4.7,32.0,144.0,57.48,42.22
2016,7,13,18,45,221.0,60.5,4.45,31.5,101.0,48.19,34.08
2016,7,13,19,0,131.0,44.0,4.2,31.0,58.0,35.49,22.67
2016,7,13,19,15,65.5,22.0,4.05,30.5,29.0,18.28,1.71
2016,7,13,19,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,14,5,45,52.5,9.5,3.6,23.5,12.5,29.41,0.0
2016,7,14,6,0,105.0,19.0,3.8,24.0,25.0,83.6,0.0
2016,7,14,6,15,228.0,33.0,3.95,24.5,63.0,176.14,129.58
2016,7,14,6,30,351.0,47.0,4.1,25.0,101.0,270.19,211.52
2016,7,14,6,45,435.0,56.0,4.25,25.5,150.0,346.7,276.43
2016,7,14,7,0,519.0,65.0,4.4,26.0,199.0,430.08,344.64
2016,7,14,7,15,572.5,71.5,4.5,26.5,252.0,496.29,397.06
2016,7,14,7,30,626.0,78.0,4.6,27.0,305.0,565.71,449.98
2016,7,14,7,45,663.0,83.0,4.75,28.0,359.0,623.58,490.36
2016,7,14,8,0,700.0,88.0,4.9,29.0,413.0,682.54,530.25
2016,7,14,8,15,726.5,92.5,4.9,29.5,466.0,729.44,560.86
2016,7,14,8,30,753.0,97.0,4.9,30.0,519.0,779.55,593.12
2016,7,14,8,45,772.0,100.5,4.95,31.0,569.0,821.03,617.67
2016,7,14,9,0,791.0,104.0,5.0,32.0,619.0,861.01,640.75
2016,7,14,9,15,806.0,107.0,4.95,32.5,665.0,894.89,660.06
2016,7,14,9,30,821.0,110.0,4.9,33.0,711.0,926.61,677.71
2016,7,14,9,45,831.0,113.0,4.85,33.5,751.5,942.73,684.86
2016,7,14,10,0,841.0,116.0,4.8,34.0,792.0,964.44,695.79
2016,7,14,10,15,849.5,118.0,4.75,34.5,827.5,980.74,703.2
2016,7,14,10,30,858.0,120.0,4.7,35.0,863.0,994.06,708.87
2016,7,14,10,45,863.0,122.5,4.7,35.5,891.0,1001.3,710.97
2016,7,14,11,0,868.0,125.0,4.7,36.0,919.0,1005.32,711.17
2016,7,14,11,15,872.0,126.0,4.7,36.0,940.5,1003.58,709.31
2016,7,14,11,30,876.0,127.0,4.7,36.0,962.0,998.61,705.56
2016,7,14,11,45,877.0,128.5,4.7,36.5,975.0,987.97,696.88
2016,7,14,12,0,878.0,130.0,4.7,37.0,988.0,974.21,686.38
2016,7,14,12,15,879.0,130.0,4.7,37.0,994.0,956.02,674.61
2016,7,14,12,30,880.0,130.0,4.7,37.0,1000.0,935.02,661.12
2016,7,14,12,45,878.0,131.0,4.75,37.5,997.5,909.62,643.7
2016,7,14,13,0,876.0,132.0,4.8,38.0,995.0,881.89,624.84
2016,7,14,13,15,873.5,131.5,4.85,38.0,985.0,850.17,604.74
2016,7,14,13,30,871.0,131.0,4.9,38.0,975.0,816.31,583.2
2016,7,14,13,45,865.5,131.0,4.95,38.0,956.5,778.54,558.92
2016,7,14,14,0,860.0,131.0,5.0,38.0,938.0,739.06,533.3
2016,7,14,14,15,854.5,129.5,5.05,37.5,913.5,696.77,505.2
2016,7,14,14,30,849.0,128.0,5.1,37.0,889.0,653.12,475.07
2016,7,14,14,45,838.0,128.0,5.15,37.0,856.0,606.28,440.87
2016,7,14,15,0,827.0,128.0,5.2,37.0,823.0,558.94,405.49
2016,7,14,15,15,816.5,126.0,5.25,37.0,785.5,505.68,365.11
2016,7,14,15,30,806.0,124.0,5.3,37.0,748.0,456.02,326.21
2016,7,14,15,45,790.0,122.0,5.35,37.0,704.5,404.44,285.01
2016,7,14,16,0,774.0,120.0,5.4,37.0,661.0,353.87,243.73
2016,7,14,16,15,755.5,116.5,5.35,36.5,613.0,302.58,201.88
2016,7,14,16,30,737.0,113.0,5.3,36.0,565.0,253.01,161.3
2016,7,14,16,45,709.0,110.5,5.25,35.5,513.5,198.96,118.81
2016,7,14,17,0,681.0,108.0,5.2,35.0,462.0,153.08,85.37
2016,7,14,17,15,648.0,102.5,5.05,34.5,409.5,107.87,58.21
2016,7,14,17,30,615.0,97.0,4.9,34.0,357.0,66.61,49.33
2016,7,14,17,45,564.0,91.0,4.8,34.0,303.5,60.95,44.86
2016,7,14,18,0,513.0,85.0,4.7,34.0,250.0,59.61,43.85
2016,7,14,18,15,447.0,76.0,4.45,33.0,199.5,55.16,40.34
2016,7,14,18,30,381.0,67.0,4.2,32.0,149.0,49.87,35.91
2016,7,14,18,45,280.5,54.0,4.0,31.5,104.5,41.1,28.25
2016,7,14,19,0,180.0,41.0,3.8,31.0,60.0,31.94,19.81
2016,7,14,19,15,90.0,20.5,3.8,30.5,30.0,16.13,0.29
2016,7,14,19,30,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,12.5,9.0,3.65,24.5,10.0,13.41,0.0
2016,7,15,6,0,25.0,18.0,3.8,25.0,20.0,34.98,0.0
2016,7,15,6,15,115.0,39.0,3.85,25.0,55.5,121.36,87.26
2016,7,15,6,30,205.0,60.0,3.9,25.0,91.0,198.89,154.64
2016,7,15,6,45,302.0,72.0,4.0,25.5,139.5,286.27,227.64
2016,7,15,7,0,399.0,84.0,4.1,26.0,188.0,373.71,299.17
2016,7,15,7,15,458.5,94.0,4.15,26.5,240.0,441.63,353.05
2016,7,15,7,30,518.0,104.0,4.2,27.0,292.0,513.85,408.32
2016,7,15,7,45,564.0,110.0,4.3,28.0,345.5,580.79,456.78
2016,7,15,8,0,610.0,116.0,4.4,29.0,399.0,644.72,501.13
2016,7,15,8,15,641.5,122.0,4.4,29.5,451.5,698.01,536.58
2016,7,15,8,30,673.0,128.0,4.4,30.0,504.0,751.33,571.24
2016,7,15,8,45,688.5,136.0,4.45,30.5,552.5,792.46,596.84
2016,7,15,9,0,704.0,144.0,4.5,31.0,601.0,832.06,621.07
2016,7,15,9,15,722.0,148.0,4.45,31.5,647.5,867.62,641.83
2016,7,15,9,30,740.0,152.0,4.4,32.0,694.0,901.33,661.1
2016,7,15,9,45,748.0,159.0,4.35,33.0,733.5,926.65,673.22
2016,7,15,10,0,756.0,166.0,4.3,34.0,773.0,943.68,679.83
2016,7,15,10,15,766.5,168.5,4.15,34.5,808.0,961.24,687.7
2016,7,15,10,30,777.0,171.0,4.0,35.0,843.0,976.0,693.71
2016,7,15,10,45,778.5,177.0,3.85,35.5,870.0,982.41,694.41
2016,7,15,11,0,780.0,183.0,3.7,36.0,897.0,985.7,693.25
2016,7,15,11,15,785.5,184.5,3.55,36.0,918.5,985.33,691.33
2016,7,15,11,30,791.0,186.0,3.4,36.0,940.0,981.87,687.58
2016,7,15,11,45,787.0,192.0,3.3,36.5,951.5,970.44,677.88
2016,7,15,12,0,783.0,198.0,3.2,37.0,963.0,956.06,666.54
2016,7,15,12,15,784.0,198.5,3.2,37.0,969.0,938.42,655.36
2016,7,15,12,30,785.0,199.0,3.2,37.0,975.0,918.15,642.6
2016,7,15,12,45,783.0,200.0,3.2,37.5,972.5,893.25,625.65
2016,7,15,13,0,781.0,201.0,3.2,38.0,970.0,866.3,607.48
2016,7,15,13,15,778.0,200.0,3.3,38.0,960.0,834.8,588.21
2016,7,15,13,30,775.0,199.0,3.4,38.0,950.0,801.55,567.66
2016,7,15,13,45,770.0,198.0,3.5,38.5,932.5,765.12,542.99
2016,7,15,14,0,765.0,197.0,3.6,39.0,915.0,727.31,516.76
2016,7,15,14,15,757.5,195.0,3.7,38.5,890.0,685.7,489.62
2016,7,15,14,30,750.0,193.0,3.8,38.0,865.0,643.24,461.17
2016,7,15,14,45,738.0,191.5,3.95,38.0,832.5,594.98,427.15
2016,7,15,15,0,726.0,190.0,4.1,38.0,800.0,548.79,393.65
2016,7,15,15,15,713.0,186.5,4.1,38.0,762.5,500.62,357.67
2016,7,15,15,30,700.0,183.0,4.1,38.0,725.0,452.95,321.2
2016,7,15,15,45,685.0,177.5,4.2,38.0,682.0,403.57,282.84
2016,7,15,16,0,670.0,172.0,4.3,38.0,639.0,355.3,244.51
2016,7,15,16,15,647.5,166.5,4.3,37.5,591.5,306.23,205.71
2016,7,15,16,30,625.0,161.0,4.3,37.0,544.0,259.47,168.62
2016,7,15,16,45,596.5,154.5,4.3,36.5,493.5,213.36,133.2
2016,7,15,17,0,568.0,148.0,4.3,36.0,443.0,170.59,102.72
2016,7,15,17,15,530.0,140.0,4.15,35.5,391.0,129.52,78.41
2016,7,15,17,30,492.0,132.0,4.0,35.0,339.0,91.93,69.69
2016,7,15,17,45,438.5,122.0,3.85,35.0,287.0,84.46,63.86
2016,7,15,18,0,385.0,112.0,3.7,35.0,235.0,79.72,60.12
2016,7,15,18,15,317.5,97.5,3.4,34.0,186.0,71.18,53.33
2016,7,15,18,30,250.0,83.0,3.1,33.0,137.0,64.63,47.88
2016,7,15,18,45,165.0,63.5,2.8,32.0,95.0,50.26,35.65
2016,7,15,19,0,80.0,44.0,2.5,31.0,53.0,36.58,23.44
2016,7,15,19,15,40.0,22.0,2.55,30.5,26.5,19.0,0.59
2016,7,15,19,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,30.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,7.0,2.7,23.5,7.0,6.67,0.0
2016,7,16,6,0,0.0,14.0,2.9,24.0,14.0,12.99,0.0
2016,7,16,6,15,29.0,34.0,2.95,24.5,38.5,54.55,36.14
2016,7,16,6,30,58.0,54.0,3.0,25.0,63.0,101.97,76.72
2016,7,16,6,45,91.5,76.0,3.15,25.5,97.0,148.99,116.29
2016,7,16,7,0,125.0,98.0,3.3,26.0,131.0,198.2,157.01
2016,7,16,7,15,146.0,120.0,3.3,26.5,166.5,241.38,191.71
2016,7,16,7,30,167.0,142.0,3.3,27.0,202.0,285.76,226.37
2016,7,16,7,45,151.5,167.5,3.35,27.5,229.0,308.19,242.23
2016,7,16,8,0,136.0,193.0,3.4,28.0,256.0,328.61,256.1
2016,7,16,8,15,167.5,217.5,3.4,28.5,304.5,384.8,297.87
2016,7,16,8,30,199.0,242.0,3.4,29.0,353.0,442.32,339.52
2016,7,16,8,45,216.0,265.5,3.45,30.0,396.5,486.81,369.68
2016,7,16,9,0,233.0,289.0,3.5,31.0,440.0,531.28,399.18
2016,7,16,9,15,270.5,305.0,3.45,31.5,493.5,600.53,446.53
2016,7,16,9,30,308.0,321.0,3.4,32.0,547.0,655.96,483.26
2016,7,16,9,45,571.0,220.0,3.4,33.0,667.5,821.14,599.37
2016,7,16,10,0,834.0,119.0,3.4,34.0,788.0,960.25,686.28
2016,7,16,10,15,843.0,120.5,3.35,34.0,823.5,976.44,693.94
2016,7,16,10,30,852.0,122.0,3.3,34.0,859.0,989.69,700.75
2016,7,16,10,45,860.0,123.0,3.3,34.5,888.0,998.35,703.69
2016,7,16,11,0,868.0,124.0,3.3,35.0,917.0,1003.87,704.78
2016,7,16,11,15,872.5,125.0,3.3,35.5,939.0,1002.66,701.81
2016,7,16,11,30,877.0,126.0,3.3,36.0,961.0,998.22,697.0
2016,7,16,11,45,863.0,138.5,3.3,36.5,970.5,983.59,686.0
2016,7,16,12,0,849.0,151.0,3.3,37.0,980.0,965.77,673.22
2016,7,16,12,15,850.0,151.5,3.35,37.0,986.0,948.22,662.44
2016,7,16,12,30,851.0,152.0,3.4,37.0,992.0,927.95,649.98
2016,7,16,12,45,849.5,152.5,3.5,37.5,990.0,902.92,633.48
2016,7,16,13,0,848.0,153.0,3.6,38.0,988.0,875.67,615.58
2016,7,16,13,15,845.5,152.0,3.65,38.0,978.0,844.12,595.91
2016,7,16,13,30,843.0,151.0,3.7,38.0,968.0,810.55,574.82
2016,7,16,13,45,838.0,151.0,3.8,38.0,950.0,773.95,551.8
2016,7,16,14,0,833.0,151.0,3.9,38.0,932.0,735.68,527.08
2016,7,16,14,15,826.5,149.5,4.0,38.0,907.0,693.05,497.89
2016,7,16,14,30,820.0,148.0,4.1,38.0,882.0,648.87,466.98
2016,7,16,14,45,816.5,142.5,4.2,38.0,851.0,602.12,433.61
2016,7,16,15,0,813.0,137.0,4.3,38.0,820.0,554.36,398.63
2016,7,16,15,15,801.5,134.5,4.35,37.5,782.0,504.36,361.72
2016,7,16,15,30,790.0,132.0,4.4,37.0,744.0,454.5,323.76
2016,7,16,15,45,774.5,129.5,4.45,37.0,700.0,403.42,283.27
2016,7,16,16,0,759.0,127.0,4.5,37.0,656.0,353.34,242.67
2016,7,16,16,15,740.0,123.0,4.55,36.5,608.0,302.24,201.35
2016,7,16,16,30,721.0,119.0,4.6,36.0,560.0,247.49,157.3
2016,7,16,16,45,695.0,115.0,4.65,35.5,509.0,198.51,118.81
2016,7,16,17,0,669.0,111.0,4.7,35.0,458.0,152.44,85.4
2016,7,16,17,15,635.5,105.0,4.65,34.5,405.0,107.45,58.69
2016,7,16,17,30,602.0,99.0,4.6,34.0,352.0,66.48,49.23
2016,7,16,17,45,556.5,91.5,4.55,34.0,299.5,61.46,45.28
2016,7,16,18,0,511.0,84.0,4.5,34.0,247.0,58.9,43.27
2016,7,16,18,15,446.0,74.5,4.25,33.0,196.5,54.36,39.67
2016,7,16,18,30,381.0,65.0,4.0,32.0,146.0,48.4,34.67
2016,7,16,18,45,289.0,51.5,3.75,31.5,102.5,39.2,26.66
2016,7,16,19,0,197.0,38.0,3.5,31.0,59.0,29.57,17.84
2016,7,16,19,15,98.5,19.0,3.4,30.5,29.5,14.94,0.0
2016,7,16,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,30.5,9.0,2.65,23.5,10.0,20.31,0.0
2016,7,17,6,0,61.0,18.0,2.9,24.0,20.0,55.55,0.0
2016,7,17,6,15,169.0,35.0,2.95,24.5,56.5,151.11,108.78
2016,7,17,6,30,277.0,52.0,3.0,25.0,93.0,235.29,182.94
2016,7,17,6,45,372.5,62.0,3.15,25.5,142.0,313.45,248.9
2016,7,17,7,0,468.0,72.0,3.3,26.0,191.0,404.79,323.12
2016,7,17,7,15,523.5,80.0,3.3,26.5,243.5,472.21,376.03
2016,7,17,7,30,579.0,88.0,3.3,27.0,296.0,542.98,429.41
2016,7,17,7,45,627.0,91.5,3.3,27.5,351.0,605.64,474.39
2016,7,17,8,0,675.0,95.0,3.3,28.0,406.0,670.16,518.43
2016,7,17,8,15,703.5,100.0,3.3,28.5,459.0,721.93,552.08
2016,7,17,8,30,732.0,105.0,3.3,29.0,512.0,769.55,582.08
2016,7,17,8,45,755.0,108.0,3.35,30.0,563.0,813.48,607.96
2016,7,17,9,0,778.0,111.0,3.4,31.0,614.0,856.15,632.45
2016,7,17,9,15,793.5,114.0,3.4,31.5,660.5,890.25,651.82
2016,7,17,9,30,809.0,117.0,3.4,32.0,707.0,922.22,669.62
2016,7,17,9,45,822.0,119.0,3.45,32.5,748.5,948.27,683.74
2016,7,17,10,0,835.0,121.0,3.5,33.0,790.0,963.11,690.64
2016,7,17,10,15,844.0,123.0,3.5,33.5,825.5,979.83,698.56
2016,7,17,10,30,853.0,125.0,3.5,34.0,861.0,993.59,704.63
2016,7,17,10,45,859.5,126.0,3.55,34.5,890.0,1000.72,706.93
2016,7,17,11,0,866.0,127.0,3.6,35.0,919.0,1004.7,707.41
2016,7,17,11,15,870.0,128.5,3.65,35.0,940.0,1003.46,706.21
2016,7,17,11,30,874.0,130.0,3.7,35.0,961.0,998.98,703.12
2016,7,17,11,45,880.5,127.5,3.75,35.5,976.0,989.81,695.76
2016,7,17,12,0,887.0,125.0,3.8,36.0,991.0,977.48,686.56
2016,7,17,12,15,887.5,125.5,3.85,36.0,996.5,959.21,675.13
2016,7,17,12,30,888.0,126.0,3.9,36.0,1002.0,938.08,661.96
2016,7,17,12,45,887.0,125.5,4.0,36.5,1000.0,912.04,644.57
2016,7,17,13,0,886.0,125.0,4.1,37.0,998.0,883.59,625.65
2016,7,17,13,15,883.5,124.5,4.1,37.0,987.5,851.55,605.22
2016,7,17,13,30,881.0,124.0,4.1,37.0,977.0,817.32,583.29
2016,7,17,13,45,876.5,123.5,4.2,37.0,958.5,779.48,559.23
2016,7,17,14,0,872.0,123.0,4.3,37.0,940.0,739.83,533.72
2016,7,17,14,15,866.0,122.0,4.3,37.0,915.0,697.07,504.33
2016,7,17,14,30,860.0,121.0,4.3,37.0,890.0,652.96,472.87
2016,7,17,14,45,851.0,119.5,4.35,37.0,857.5,605.49,438.47
2016,7,17,15,0,842.0,118.0,4.4,37.0,825.0,557.35,402.73
2016,7,17,15,15,831.5,116.0,4.4,37.0,787.0,507.57,364.83
2016,7,17,15,30,821.0,114.0,4.4,37.0,749.0,457.68,325.85
2016,7,17,15,45,807.0,111.5,4.4,37.0,705.0,400.51,280.78
2016,7,17,16,0,793.0,109.0,4.4,37.0,661.0,349.22,238.99
2016,7,17,16,15,775.5,106.0,4.4,36.5,613.5,297.53,196.86
2016,7,17,16,30,758.0,103.0,4.4,36.0,566.0,247.41,155.87
2016,7,17,16,45,733.5,99.5,4.4,35.5,514.5,197.47,116.43
2016,7,17,17,0,709.0,96.0,4.4,35.0,463.0,144.99,78.13
2016,7,17,17,15,677.5,91.0,4.3,34.5,410.0,98.72,50.88
2016,7,17,17,30,646.0,86.0,4.2,34.0,357.0,56.21,40.8
2016,7,17,17,45,600.5,80.5,4.15,34.0,304.0,53.06,38.36
2016,7,17,18,0,555.0,75.0,4.1,34.0,251.0,51.67,37.29
2016,7,17,18,15,491.5,66.5,3.85,33.0,200.0,47.63,34.08
2016,7,17,18,30,428.0,58.0,3.6,32.0,149.0,43.33,30.46
2016,7,17,18,45,330.5,46.5,3.35,31.5,104.5,35.96,23.99
2016,7,17,19,0,233.0,35.0,3.1,31.0,60.0,27.2,15.91
2016,7,17,19,15,116.5,17.5,3.05,30.5,30.0,13.74,0.0
2016,7,17,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,18,5,45,24.5,8.0,1.75,23.5,9.0,7.63,0.0
2016,7,18,6,0,49.0,16.0,2.0,24.0,18.0,46.79,0.0
2016,7,18,6,15,152.5,33.5,2.15,24.5,53.5,140.95,100.47
2016,7,18,6,30,256.0,51.0,2.3,25.0,89.0,222.65,172.55
2016,7,18,6,45,347.5,61.5,2.5,25.5,136.0,298.07,236.13
2016,7,18,7,0,439.0,72.0,2.7,26.0,183.0,386.21,307.73
2016,7,18,7,15,495.0,80.5,2.75,26.5,234.5,453.25,360.35
2016,7,18,7,30,551.0,89.0,2.8,27.0,286.0,523.76,413.59
2016,7,18,7,45,602.0,92.0,2.85,27.5,340.0,586.98,459.4
2016,7,18,8,0,653.0,95.0,2.9,28.0,394.0,652.32,504.23
2016,7,18,8,15,681.0,99.5,2.9,28.5,446.0,702.31,536.63
2016,7,18,8,30,709.0,104.0,2.9,29.0,498.0,752.11,568.19
2016,7,18,8,45,734.0,106.5,2.95,29.5,548.5,792.7,593.0
2016,7,18,9,0,759.0,109.0,3.0,30.0,599.0,836.09,619.38
2016,7,18,9,15,775.0,112.0,2.95,30.5,645.0,870.25,638.56
2016,7,18,9,30,791.0,115.0,2.9,31.0,691.0,902.37,656.19
2016,7,18,9,45,803.0,118.0,2.9,31.5,732.0,928.33,669.98
2016,7,18,10,0,815.0,121.0,2.9,32.0,773.0,943.1,676.53
2016,7,18,10,15,824.0,123.0,2.9,32.5,808.5,959.66,684.38
2016,7,18,10,30,833.0,125.0,2.9,33.0,844.0,973.31,690.41
2016,7,18,10,45,839.5,127.0,2.9,33.5,872.5,981.45,693.04
2016,7,18,11,0,846.0,129.0,2.9,34.0,901.0,986.47,693.86
2016,7,18,11,15,850.5,130.0,2.9,34.0,922.5,985.3,692.37
2016,7,18,11,30,855.0,131.0,2.9,34.0,944.0,980.96,689.07
2016,7,18,11,45,854.5,134.5,2.9,34.5,957.5,970.98,680.99
2016,7,18,12,0,854.0,138.0,2.9,35.0,971.0,957.91,671.13
2016,7,18,12,15,855.5,138.0,2.9,35.0,977.0,940.5,660.06
2016,7,18,12,30,857.0,138.0,2.9,35.0,983.0,920.32,647.34
2016,7,18,12,45,856.5,138.0,2.95,35.0,981.5,895.78,632.22
2016,7,18,13,0,856.0,138.0,3.0,35.0,980.0,868.89,615.59
2016,7,18,13,15,854.0,137.5,3.05,35.0,970.5,838.04,596.34
2016,7,18,13,30,852.0,137.0,3.1,35.0,961.0,805.07,575.61
2016,7,18,13,45,849.5,135.0,3.15,35.5,944.0,768.39,551.15
2016,7,18,14,0,847.0,133.0,3.2,36.0,927.0,729.85,525.34
2016,7,18,14,15,841.0,131.5,3.25,36.0,902.0,687.61,496.37
2016,7,18,14,30,835.0,130.0,3.3,36.0,877.0,644.07,465.72
2016,7,18,14,45,818.5,133.5,3.35,36.0,843.5,597.35,431.99
2016,7,18,15,0,802.0,137.0,3.4,36.0,810.0,547.26,395.18
2016,7,18,15,15,514.0,250.5,3.45,35.5,674.5,456.08,328.62
2016,7,18,15,30,226.0,364.0,3.5,35.0,539.0,402.17,289.79
2016,7,18,15,45,486.5,246.0,3.55,35.0,593.0,381.63,272.01
2016,7,18,16,0,747.0,128.0,3.6,35.0,647.0,348.7,240.78
2016,7,18,16,15,728.0,124.0,3.65,34.5,599.5,298.18,199.74
2016,7,18,16,30,709.0,120.0,3.7,34.0,552.0,243.94,155.93
2016,7,18,16,45,576.0,147.5,3.8,34.0,478.0,202.17,126.8
2016,7,18,17,0,443.0,175.0,3.9,34.0,404.0,174.72,111.84
2016,7,18,17,15,319.5,171.5,3.9,33.5,327.5,145.08,98.03
2016,7,18,17,30,196.0,168.0,3.9,33.0,251.0,128.04,99.71
2016,7,18,17,45,180.5,145.0,3.95,33.0,213.0,112.19,87.12
2016,7,18,18,0,165.0,122.0,4.0,33.0,175.0,96.1,74.11
2016,7,18,18,15,141.0,100.0,3.9,32.5,139.0,80.11,61.05
2016,7,18,18,30,117.0,78.0,3.8,32.0,103.0,63.63,47.24
2016,7,18,18,45,82.5,57.0,3.75,31.5,72.0,47.37,33.31
2016,7,18,19,0,48.0,36.0,3.7,31.0,41.0,30.68,18.6
2016,7,18,19,15,24.0,18.0,3.7,30.5,20.5,15.84,0.0
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,9.5,1.2,24.5,9.5,9.05,0.0
2016,7,19,6,0,0.0,19.0,1.4,25.0,19.0,18.11,0.0
2016,7,19,6,15,162.5,31.0,1.35,25.5,55.0,141.87,100.01
2016,7,19,6,30,325.0,43.0,1.3,26.0,91.0,250.25,192.63
2016,7,19,6,45,418.0,51.0,1.3,26.5,139.5,328.91,257.7
2016,7,19,7,0,511.0,59.0,1.3,27.0,188.0,415.42,326.33
2016,7,19,7,15,563.5,65.5,1.3,27.5,239.5,480.35,375.74
2016,7,19,7,30,616.0,72.0,1.3,28.0,291.0,548.56,425.35
2016,7,19,7,45,660.0,75.0,1.3,28.5,345.5,608.66,465.77
2016,7,19,8,0,704.0,78.0,1.3,29.0,400.0,667.61,503.93
2016,7,19,8,15,730.0,81.5,1.35,29.5,452.0,716.75,534.64
2016,7,19,8,30,756.0,85.0,1.4,30.0,504.0,765.45,564.4
2016,7,19,8,45,778.0,87.0,1.5,30.5,554.5,808.0,590.02
2016,7,19,9,0,800.0,89.0,1.6,31.0,605.0,841.71,609.58
2016,7,19,9,15,814.5,91.5,1.75,31.5,651.0,874.93,629.27
2016,7,19,9,30,829.0,94.0,1.9,32.0,697.0,906.02,647.46
2016,7,19,9,45,841.5,95.5,2.1,32.5,738.5,931.66,662.61
2016,7,19,10,0,854.0,97.0,2.3,33.0,780.0,954.71,676.11
2016,7,19,10,15,862.5,98.5,2.45,33.5,815.5,970.99,684.89
2016,7,19,10,30,871.0,100.0,2.6,34.0,851.0,984.26,691.88
2016,7,19,10,45,877.0,101.5,2.8,34.5,880.0,991.89,695.86
2016,7,19,11,0,883.0,103.0,3.0,35.0,909.0,996.3,697.89
2016,7,19,11,15,887.5,103.5,3.15,35.0,930.5,994.9,697.42
2016,7,19,11,30,892.0,104.0,3.3,35.0,952.0,990.22,695.0
2016,7,19,11,45,891.5,107.0,3.45,35.5,965.5,979.88,687.67
2016,7,19,12,0,891.0,110.0,3.6,36.0,979.0,966.32,678.4
2016,7,19,12,15,606.5,291.5,3.75,36.0,885.0,864.35,611.84
2016,7,19,12,30,322.0,473.0,3.9,36.0,791.0,752.83,530.95
2016,7,19,12,45,606.5,292.0,4.05,36.5,889.5,823.48,586.09
2016,7,19,13,0,891.0,111.0,4.2,37.0,988.0,874.64,620.88
2016,7,19,13,15,548.0,300.5,4.25,37.0,838.5,734.28,524.49
2016,7,19,13,30,205.0,490.0,4.3,37.0,689.0,609.79,432.06
2016,7,19,13,45,541.5,300.5,4.4,37.0,811.0,682.61,490.6
2016,7,19,14,0,878.0,111.0,4.5,37.0,933.0,732.87,530.17
2016,7,19,14,15,872.5,110.0,4.55,36.5,908.5,690.22,501.72
2016,7,19,14,30,867.0,109.0,4.6,36.0,884.0,646.15,471.13
2016,7,19,14,45,586.5,248.0,4.65,36.0,764.0,551.37,400.18
2016,7,19,15,0,306.0,387.0,4.7,36.0,644.0,488.36,352.08
2016,7,19,15,15,343.0,356.0,4.7,36.0,631.0,461.92,332.96
2016,7,19,15,30,380.0,325.0,4.7,36.0,618.0,431.92,310.38
2016,7,19,15,45,326.0,317.5,4.75,36.0,558.5,381.17,273.03
2016,7,19,16,0,272.0,310.0,4.8,36.0,499.0,335.79,239.71
2016,7,19,16,15,274.5,285.0,4.8,35.5,464.0,298.87,211.85
2016,7,19,16,30,277.0,260.0,4.8,35.0,429.0,261.94,183.67
2016,7,19,16,45,337.0,222.5,4.8,34.5,409.5,225.88,154.02
2016,7,19,17,0,397.0,185.0,4.8,34.0,390.0,176.21,114.98
2016,7,19,17,15,436.5,154.0,4.7,33.5,356.0,131.12,84.02
2016,7,19,17,30,476.0,123.0,4.6,33.0,322.0,82.78,62.83
2016,7,19,17,45,446.5,108.0,4.6,33.0,273.5,74.64,56.37
2016,7,19,18,0,417.0,93.0,4.6,33.0,225.0,65.95,49.3
2016,7,19,18,15,418.5,75.0,4.35,32.5,185.0,54.53,39.89
2016,7,19,18,30,420.0,57.0,4.1,32.0,145.0,42.59,29.82
2016,7,19,18,45,320.0,45.5,3.95,31.5,101.0,34.6,22.84
2016,7,19,19,0,220.0,34.0,3.8,31.0,57.0,26.44,15.19
2016,7,19,19,15,110.0,17.0,3.7,30.5,28.5,13.36,0.0
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,21.5,7.5,1.45,24.5,8.5,0.0,0.0
2016,7,20,6,0,43.0,15.0,1.7,25.0,17.0,32.71,0.0
2016,7,20,6,15,149.5,32.0,1.75,25.0,51.5,137.5,96.23
2016,7,20,6,30,256.0,49.0,1.8,25.0,86.0,219.69,169.65
2016,7,20,6,45,353.0,59.0,1.85,25.5,134.0,297.39,234.8
2016,7,20,7,0,450.0,69.0,1.9,26.0,182.0,388.88,308.44
2016,7,20,7,15,506.5,77.0,1.9,26.5,233.5,455.99,360.52
2016,7,20,7,30,563.0,85.0,1.9,27.0,285.0,526.65,413.11
2016,7,20,7,45,612.5,88.5,1.9,28.0,339.5,589.69,456.8
2016,7,20,8,0,662.0,92.0,1.9,29.0,394.0,654.8,499.36
2016,7,20,8,15,690.5,96.5,1.95,29.5,446.5,705.54,531.74
2016,7,20,8,30,719.0,101.0,2.0,30.0,499.0,752.45,560.84
2016,7,20,8,45,742.5,103.5,2.05,30.5,549.0,795.9,587.07
2016,7,20,9,0,766.0,106.0,2.1,31.0,599.0,838.17,612.09
2016,7,20,9,15,455.5,223.5,2.2,31.5,522.5,695.57,511.13
2016,7,20,9,30,145.0,341.0,2.3,32.0,446.0,508.42,372.25
2016,7,20,9,45,486.0,228.0,2.45,32.5,610.5,741.22,541.95
2016,7,20,10,0,827.0,115.0,2.6,33.0,775.0,947.71,676.09
2016,7,20,10,15,836.0,117.0,2.75,33.0,810.5,964.49,684.9
2016,7,20,10,30,845.0,119.0,2.9,33.0,846.0,978.34,693.62
2016,7,20,10,45,852.5,120.0,3.05,33.5,875.5,986.58,697.47
2016,7,20,11,0,860.0,121.0,3.2,34.0,905.0,991.68,699.47
2016,7,20,11,15,495.0,299.5,3.3,34.5,753.5,816.01,581.39
2016,7,20,11,30,130.0,478.0,3.4,35.0,602.0,609.2,432.05
2016,7,20,11,45,133.5,486.5,3.5,35.5,615.5,614.18,435.52
2016,7,20,12,0,137.0,495.0,3.6,36.0,629.0,618.2,437.3
2016,7,20,12,15,495.5,318.5,3.65,36.0,806.0,786.71,560.59
2016,7,20,12,30,854.0,142.0,3.7,36.0,983.0,920.59,650.94
2016,7,20,12,45,852.5,142.5,3.8,36.0,981.0,895.57,634.45
2016,7,20,13,0,851.0,143.0,3.9,36.0,979.0,868.25,617.51
2016,7,20,13,15,848.5,142.5,3.95,36.0,969.5,837.02,597.71
2016,7,20,13,30,846.0,142.0,4.0,36.0,960.0,803.72,576.46
2016,7,20,13,45,487.0,305.5,4.05,36.5,775.0,645.26,463.74
2016,7,20,14,0,128.0,469.0,4.1,37.0,590.0,509.14,362.08
2016,7,20,14,15,103.0,446.0,4.1,36.5,541.5,466.78,333.76
2016,7,20,14,30,78.0,423.0,4.1,36.0,493.0,423.07,303.84
2016,7,20,14,45,184.5,407.0,4.2,36.0,564.0,458.92,330.71
2016,7,20,15,0,291.0,391.0,4.3,36.0,635.0,483.15,348.1
2016,7,20,15,15,508.5,276.5,4.3,36.0,678.5,473.25,341.08
2016,7,20,15,30,726.0,162.0,4.3,36.0,722.0,444.11,317.66
2016,7,20,15,45,707.5,159.5,4.3,36.0,678.5,394.4,278.22
2016,7,20,16,0,689.0,157.0,4.3,36.0,635.0,346.08,239.19
2016,7,20,16,15,638.0,162.0,4.25,35.5,579.5,296.41,200.08
2016,7,20,16,30,587.0,167.0,4.2,35.0,524.0,252.23,165.59
2016,7,20,16,45,546.0,162.0,4.2,35.0,470.5,208.2,132.0
2016,7,20,17,0,505.0,157.0,4.2,35.0,417.0,167.07,103.26
2016,7,20,17,15,367.0,160.5,4.1,34.5,338.5,131.15,85.87
2016,7,20,17,30,229.0,164.0,4.0,34.0,260.0,117.62,90.9
2016,7,20,17,45,206.5,143.5,3.95,33.5,220.5,105.08,81.16
2016,7,20,18,0,184.0,123.0,3.9,33.0,181.0,96.72,74.63
2016,7,20,18,15,245.5,98.0,3.6,32.5,158.5,75.18,56.96
2016,7,20,18,30,307.0,73.0,3.3,32.0,136.0,54.66,39.8
2016,7,20,18,45,221.5,56.0,3.0,31.5,94.5,42.86,29.58
2016,7,20,19,0,136.0,39.0,2.7,31.0,53.0,31.68,19.23
2016,7,20,19,15,68.0,19.5,2.7,30.5,26.5,16.26,0.0
2016,7,20,19,30,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,21,5,45,44.5,7.5,2.25,23.5,9.0,0.0,0.0
2016,7,21,6,0,89.0,15.0,2.5,24.0,18.0,52.31,0.0
2016,7,21,6,15,213.5,29.0,2.6,24.5,54.5,163.26,114.4
2016,7,21,6,30,338.0,43.0,2.7,25.0,91.0,256.37,198.69
2016,7,21,6,45,433.0,50.5,2.8,26.0,140.0,336.15,265.72
2016,7,21,7,0,528.0,58.0,2.9,27.0,189.0,423.85,336.33
2016,7,21,7,15,581.0,64.5,2.8,27.5,242.0,489.81,387.64
2016,7,21,7,30,634.0,71.0,2.7,28.0,295.0,559.09,438.98
2016,7,21,7,45,674.5,74.5,2.6,29.0,349.5,617.93,478.27
2016,7,21,8,0,715.0,78.0,2.5,30.0,404.0,675.27,514.81
2016,7,21,8,15,741.5,82.0,2.3,30.5,457.0,725.87,545.73
2016,7,21,8,30,768.0,86.0,2.1,31.0,510.0,776.01,575.15
2016,7,21,8,45,788.0,89.0,1.9,32.0,560.5,818.4,597.06
2016,7,21,9,0,808.0,92.0,1.7,33.0,611.0,859.34,617.06
2016,7,21,9,15,822.5,94.5,1.7,33.5,657.5,885.08,630.04
2016,7,21,9,30,837.0,97.0,1.7,34.0,704.0,916.31,646.51
2016,7,21,9,45,848.0,99.5,1.75,34.5,745.5,941.74,659.75
2016,7,21,10,0,859.0,102.0,1.8,35.0,787.0,964.47,671.35
2016,7,21,10,15,867.5,103.5,1.95,35.0,822.5,980.74,681.59
2016,7,21,10,30,876.0,105.0,2.1,35.0,858.0,993.97,690.09
2016,7,21,10,45,881.0,107.0,2.25,35.5,887.0,1001.07,693.49
2016,7,21,11,0,886.0,109.0,2.4,36.0,916.0,1004.91,695.0
2016,7,21,11,15,890.5,110.0,2.45,36.5,938.0,1003.89,692.68
2016,7,21,11,30,895.0,111.0,2.5,37.0,960.0,999.57,688.49
2016,7,21,11,45,895.5,113.0,2.65,37.5,974.0,989.02,681.53
2016,7,21,12,0,896.0,115.0,2.8,38.0,988.0,975.26,672.66
