Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,12,15,897.5,115.0,2.9,38.0,994.0,957.43,662.31
2016,7,21,12,30,899.0,115.0,3.0,38.0,1000.0,936.66,650.14
2016,7,21,12,45,898.0,115.0,3.1,38.0,998.5,910.87,634.8
2016,7,21,13,0,897.0,115.0,3.2,38.0,997.0,882.58,617.81
2016,7,21,13,15,895.0,115.0,3.25,38.0,987.0,851.02,598.34
2016,7,21,13,30,893.0,115.0,3.3,38.0,977.0,817.18,577.3
2016,7,21,13,45,892.5,112.0,3.4,38.5,960.0,779.67,552.78
2016,7,21,14,0,892.0,109.0,3.5,39.0,943.0,740.03,526.71
2016,7,21,14,15,886.5,108.0,3.55,38.5,918.0,696.71,499.01
2016,7,21,14,30,881.0,107.0,3.6,38.0,893.0,651.94,468.61
2016,7,21,14,45,875.0,104.5,3.65,38.0,861.0,604.35,434.47
2016,7,21,15,0,869.0,102.0,3.7,38.0,829.0,555.76,398.7
2016,7,21,15,15,859.0,100.5,3.7,38.0,791.0,505.24,360.46
2016,7,21,15,30,849.0,99.0,3.7,38.0,753.0,454.51,321.01
2016,7,21,15,45,837.0,96.5,3.7,38.0,709.5,402.21,279.44
2016,7,21,16,0,825.0,94.0,3.7,38.0,666.0,350.35,237.26
2016,7,21,16,15,808.5,91.0,3.65,37.5,618.0,297.49,194.3
2016,7,21,16,30,792.0,88.0,3.6,37.0,570.0,239.06,147.25
2016,7,21,16,45,770.5,84.5,3.6,37.0,518.5,187.69,106.61
2016,7,21,17,0,749.0,81.0,3.6,37.0,467.0,138.68,71.38
2016,7,21,17,15,719.5,77.0,3.5,36.5,413.5,91.39,44.88
2016,7,21,17,30,690.0,73.0,3.4,36.0,360.0,50.32,35.63
2016,7,21,17,45,649.0,68.0,3.35,35.5,306.5,44.14,30.78
2016,7,21,18,0,608.0,63.0,3.3,35.0,253.0,42.62,29.67
2016,7,21,18,15,547.0,56.0,2.9,34.0,201.5,39.34,27.06
2016,7,21,18,30,486.0,49.0,2.5,33.0,150.0,35.88,24.13
2016,7,21,18,45,389.5,39.5,2.15,32.5,104.5,29.97,18.92
2016,7,21,19,0,293.0,30.0,1.8,32.0,59.0,23.74,12.87
2016,7,21,19,15,146.5,15.0,1.8,31.5,29.5,11.78,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,30.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,30.0,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,57.0,7.0,2.15,24.5,9.0,0.0,0.0
2016,7,22,6,0,114.0,14.0,2.4,25.0,18.0,61.91,0.0
2016,7,22,6,15,244.0,26.5,2.35,25.5,54.5,176.53,122.19
2016,7,22,6,30,374.0,39.0,2.3,26.0,91.0,270.55,208.42
2016,7,22,6,45,460.0,46.5,2.3,27.0,140.0,346.29,271.91
2016,7,22,7,0,546.0,54.0,2.3,28.0,189.0,429.41,338.23
2016,7,22,7,15,597.5,60.0,2.15,28.5,241.5,494.43,388.07
2016,7,22,7,30,649.0,66.0,2.0,29.0,294.0,562.66,437.35
2016,7,22,7,45,687.0,70.0,1.9,30.0,348.5,617.99,473.26
2016,7,22,8,0,725.0,74.0,1.8,31.0,403.0,677.71,510.62
2016,7,22,8,15,750.5,77.5,1.85,31.5,455.5,727.22,541.57
2016,7,22,8,30,776.0,81.0,1.9,32.0,508.0,776.21,571.51
2016,7,22,8,45,796.0,83.5,2.0,32.5,558.5,818.26,596.65
2016,7,22,9,0,816.0,86.0,2.1,33.0,609.0,851.41,615.7
2016,7,22,9,15,830.5,88.5,2.2,33.5,655.5,885.11,635.01
2016,7,22,9,30,845.0,91.0,2.3,34.0,702.0,916.62,652.76
2016,7,22,9,45,856.0,92.5,2.4,34.5,743.5,941.16,666.03
2016,7,22,10,0,867.0,94.0,2.5,35.0,785.0,963.01,677.64
2016,7,22,10,15,875.0,96.0,2.55,35.5,820.5,979.55,685.54
2016,7,22,10,30,883.0,98.0,2.6,36.0,856.0,993.01,691.64
2016,7,22,10,45,889.0,99.0,2.65,36.5,885.5,1000.19,693.97
2016,7,22,11,0,895.0,100.0,2.7,37.0,915.0,1004.11,694.46
2016,7,22,11,15,899.0,101.0,2.75,37.0,936.5,1002.71,693.28
2016,7,22,11,30,903.0,102.0,2.8,37.0,958.0,997.99,690.22
2016,7,22,11,45,900.0,107.0,2.85,37.5,971.0,987.08,682.06
2016,7,22,12,0,897.0,112.0,2.9,38.0,984.0,972.92,672.04
2016,7,22,12,15,898.0,112.0,2.95,38.0,990.5,954.64,660.99
2016,7,22,12,30,899.0,112.0,3.0,38.0,997.0,933.43,648.17
2016,7,22,12,45,898.0,112.0,3.05,38.5,995.0,907.67,631.18
2016,7,22,13,0,897.0,112.0,3.1,39.0,993.0,879.37,612.64
2016,7,22,13,15,895.5,112.0,3.15,39.0,983.5,848.23,593.55
2016,7,22,13,30,894.0,112.0,3.2,39.0,974.0,814.75,572.86
2016,7,22,13,45,890.0,111.0,3.25,39.0,956.5,776.28,548.77
2016,7,22,14,0,886.0,110.0,3.3,39.0,939.0,735.91,523.24
2016,7,22,14,15,881.0,109.0,3.3,39.0,914.0,693.13,494.66
2016,7,22,14,30,876.0,108.0,3.3,39.0,889.0,648.86,463.62
2016,7,22,14,45,862.0,110.5,3.35,39.0,855.5,600.97,429.42
2016,7,22,15,0,848.0,113.0,3.4,39.0,822.0,552.76,394.12
2016,7,22,15,15,838.0,111.0,3.4,38.5,784.0,502.74,357.31
2016,7,22,15,30,828.0,109.0,3.4,38.0,746.0,452.55,319.18
2016,7,22,15,45,814.5,106.5,3.4,38.0,702.5,400.64,278.11
2016,7,22,16,0,801.0,104.0,3.4,38.0,659.0,343.18,232.22
2016,7,22,16,15,783.5,101.0,3.4,37.5,611.0,290.9,189.92
2016,7,22,16,30,766.0,98.0,3.4,37.0,563.0,240.18,148.78
2016,7,22,16,45,742.0,94.5,3.4,37.0,511.5,189.76,109.2
2016,7,22,17,0,718.0,91.0,3.4,37.0,460.0,142.02,75.22
2016,7,22,17,15,687.5,86.5,3.3,36.5,407.0,90.67,45.61
2016,7,22,17,30,657.0,82.0,3.2,36.0,354.0,51.83,36.87
2016,7,22,17,45,612.0,76.5,3.15,36.0,300.5,50.41,35.85
2016,7,22,18,0,567.0,71.0,3.1,36.0,247.0,48.87,34.65
2016,7,22,18,15,504.5,62.5,2.75,35.0,196.0,44.68,31.32
2016,7,22,18,30,442.0,54.0,2.4,34.0,145.0,40.23,27.58
2016,7,22,18,45,344.0,43.0,2.05,33.5,100.5,33.18,21.41
2016,7,22,19,0,246.0,32.0,1.7,33.0,56.0,24.94,13.64
2016,7,22,19,15,123.0,16.0,1.75,32.5,28.0,12.61,0.0
2016,7,22,19,30,0.0,0.0,1.8,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,31.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,23,5,45,37.0,6.5,2.35,24.5,8.0,0.0,0.0
2016,7,23,6,0,74.0,13.0,2.6,25.0,16.0,43.83,0.0
2016,7,23,6,15,189.5,28.0,2.6,25.5,51.0,150.3,102.3
2016,7,23,6,30,305.0,43.0,2.6,26.0,86.0,236.48,182.0
2016,7,23,6,45,395.5,52.5,2.65,26.5,134.0,316.18,249.13
2016,7,23,7,0,486.0,62.0,2.7,27.0,182.0,401.8,318.65
2016,7,23,7,15,540.5,69.5,2.55,27.5,234.0,468.25,370.36
2016,7,23,7,30,595.0,77.0,2.4,28.0,286.0,538.14,422.21
2016,7,23,7,45,640.0,81.0,2.3,29.0,340.5,599.52,463.93
2016,7,23,8,0,685.0,85.0,2.2,30.0,395.0,662.66,504.64
2016,7,23,8,15,712.5,89.5,2.2,30.5,447.5,710.09,534.42
2016,7,23,8,30,740.0,94.0,2.2,31.0,500.0,760.78,565.76
2016,7,23,8,45,765.0,95.5,2.2,32.0,551.0,805.0,590.8
2016,7,23,9,0,790.0,97.0,2.2,33.0,602.0,848.08,614.52
2016,7,23,9,15,805.5,99.5,2.25,33.5,648.5,882.06,633.55
2016,7,23,9,30,821.0,102.0,2.3,34.0,695.0,905.93,646.01
2016,7,23,9,45,835.0,103.0,2.35,34.5,737.5,932.27,660.1
2016,7,23,10,0,849.0,104.0,2.4,35.0,780.0,956.08,672.51
2016,7,23,10,15,858.0,105.5,2.45,35.5,816.0,972.73,680.49
2016,7,23,10,30,867.0,107.0,2.5,36.0,852.0,986.38,686.72
2016,7,23,10,45,875.0,107.5,2.65,36.5,881.5,994.85,690.76
2016,7,23,11,0,883.0,108.0,2.8,37.0,911.0,1000.11,692.93
2016,7,23,11,15,887.5,109.0,2.9,37.0,933.0,999.12,692.39
2016,7,23,11,30,892.0,110.0,3.0,37.0,955.0,994.83,689.95
2016,7,23,11,45,893.0,111.5,3.1,37.5,969.0,984.31,682.33
2016,7,23,12,0,894.0,113.0,3.2,38.0,983.0,970.58,672.85
2016,7,23,12,15,895.0,113.5,3.25,38.0,989.0,952.8,661.99
2016,7,23,12,30,896.0,114.0,3.3,38.0,995.0,932.08,649.34
2016,7,23,12,45,896.0,113.5,3.4,38.5,993.5,906.76,632.79
2016,7,23,13,0,896.0,113.0,3.5,39.0,992.0,878.88,614.62
2016,7,23,13,15,894.0,113.0,3.55,39.0,982.0,847.3,595.06
2016,7,23,13,30,892.0,113.0,3.6,39.0,972.0,813.42,573.93
2016,7,23,13,45,887.5,112.5,3.65,39.0,954.5,775.03,549.7
2016,7,23,14,0,883.0,112.0,3.7,39.0,937.0,734.77,524.04
2016,7,23,14,15,877.5,110.5,3.7,39.0,911.5,691.28,494.73
2016,7,23,14,30,872.0,109.0,3.7,39.0,886.0,646.37,463.09
2016,7,23,14,45,857.5,112.0,3.7,39.0,852.5,598.73,428.73
2016,7,23,15,0,843.0,115.0,3.7,39.0,819.0,550.82,393.35
2016,7,23,15,15,832.5,113.0,3.7,38.5,781.0,500.75,356.38
2016,7,23,15,30,822.0,111.0,3.7,38.0,743.0,450.55,318.14
2016,7,23,15,45,808.0,108.5,3.75,38.0,699.0,392.99,273.07
2016,7,23,16,0,794.0,106.0,3.8,38.0,655.0,341.41,231.27
2016,7,23,16,15,776.5,103.0,3.8,37.5,607.0,289.45,189.14
2016,7,23,16,30,759.0,100.0,3.8,37.0,559.0,239.08,148.23
2016,7,23,16,45,735.0,96.0,3.8,37.0,507.5,188.62,108.66
2016,7,23,17,0,711.0,92.0,3.8,37.0,456.0,140.85,74.77
2016,7,23,17,15,679.5,87.0,3.75,36.5,403.0,89.36,45.27
2016,7,23,17,30,648.0,82.0,3.7,36.0,350.0,51.88,36.91
2016,7,23,17,45,603.0,76.5,3.65,36.0,296.5,50.46,35.89
2016,7,23,18,0,558.0,71.0,3.6,36.0,243.0,48.93,34.7
2016,7,23,18,15,495.0,62.5,3.3,35.0,192.5,44.75,31.38
2016,7,23,18,30,432.0,54.0,3.0,34.0,142.0,40.31,27.64
2016,7,23,18,45,334.0,42.5,2.75,33.5,98.0,32.8,21.08
2016,7,23,19,0,236.0,31.0,2.5,33.0,54.0,24.15,12.93
2016,7,23,19,15,118.0,15.5,2.6,32.5,27.0,12.22,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,28.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,24,5,45,24.0,6.5,2.35,24.5,7.0,0.0,0.0
2016,7,24,6,0,48.0,13.0,2.6,25.0,14.0,32.73,0.0
2016,7,24,6,15,160.0,29.0,2.65,25.5,48.5,137.41,91.88
2016,7,24,6,30,272.0,45.0,2.7,26.0,83.0,222.09,170.55
2016,7,24,6,45,364.0,56.0,2.75,26.5,130.5,298.69,235.35
2016,7,24,7,0,456.0,67.0,2.8,27.0,178.0,388.6,308.3
2016,7,24,7,15,513.0,75.0,2.75,27.5,230.0,456.2,361.29
2016,7,24,7,30,570.0,83.0,2.7,28.0,282.0,527.38,414.75
2016,7,24,7,45,620.5,86.0,2.65,29.0,336.5,590.76,459.0
2016,7,24,8,0,671.0,89.0,2.6,30.0,391.0,656.27,502.12
2016,7,24,8,15,699.5,93.5,2.55,30.5,444.0,707.36,534.54
2016,7,24,8,30,728.0,98.0,2.5,31.0,497.0,754.79,563.62
2016,7,24,8,45,754.5,99.0,2.45,31.5,548.0,799.43,590.12
2016,7,24,9,0,781.0,100.0,2.4,32.0,599.0,843.02,615.33
2016,7,24,9,15,796.5,103.0,2.35,32.5,645.5,877.38,634.01
2016,7,24,9,30,812.0,106.0,2.3,33.0,692.0,901.48,645.88
2016,7,24,9,45,826.0,107.0,2.3,34.0,734.0,927.62,658.14
2016,7,24,10,0,840.0,108.0,2.3,35.0,776.0,951.26,668.65
2016,7,24,10,15,849.0,110.0,2.3,35.5,811.5,968.31,676.41
2016,7,24,10,30,858.0,112.0,2.3,36.0,847.0,982.37,682.41
2016,7,24,10,45,865.5,112.5,2.35,36.5,876.5,990.23,685.2
2016,7,24,11,0,873.0,113.0,2.4,37.0,906.0,994.92,686.2
2016,7,24,11,15,877.0,114.0,2.45,37.0,928.0,993.39,684.98
2016,7,24,11,30,881.0,115.0,2.5,37.0,950.0,988.59,681.94
2016,7,24,11,45,880.5,118.0,2.6,37.5,963.0,978.11,674.57
2016,7,24,12,0,880.0,121.0,2.7,38.0,976.0,964.45,665.35
2016,7,24,12,15,881.0,121.5,2.7,38.0,982.5,946.77,654.32
2016,7,24,12,30,882.0,122.0,2.7,38.0,989.0,926.2,641.58
2016,7,24,12,45,880.0,122.5,2.75,38.0,986.5,900.22,625.89
2016,7,24,13,0,878.0,123.0,2.8,38.0,984.0,871.82,608.64
2016,7,24,13,15,876.0,122.5,2.8,38.0,974.5,840.21,588.96
2016,7,24,13,30,874.0,122.0,2.8,38.0,965.0,806.37,567.79
2016,7,24,13,45,869.0,122.0,2.85,38.0,947.0,768.57,544.2
2016,7,24,14,0,864.0,122.0,2.9,38.0,929.0,728.98,519.22
2016,7,24,14,15,858.5,120.5,2.9,38.0,903.5,686.17,490.18
2016,7,24,14,30,853.0,119.0,2.9,38.0,878.0,641.97,459.23
2016,7,24,14,45,581.5,252.0,2.9,38.0,761.0,548.93,391.37
2016,7,24,15,0,310.0,385.0,2.9,38.0,644.0,487.03,345.33
2016,7,24,15,15,288.0,370.0,2.9,38.0,601.5,444.09,315.14
2016,7,24,15,30,266.0,355.0,2.9,38.0,559.0,403.27,286.0
2016,7,24,15,45,287.5,327.5,2.9,38.0,536.0,371.73,262.66
2016,7,24,16,0,309.0,300.0,2.9,38.0,513.0,338.15,237.1
2016,7,24,16,15,513.0,207.5,2.9,37.5,530.5,295.96,200.24
2016,7,24,16,30,717.0,115.0,2.9,37.0,548.0,235.65,146.69
2016,7,24,16,45,435.5,167.0,2.95,37.0,423.0,190.52,121.72
2016,7,24,17,0,154.0,219.0,3.0,37.0,298.0,185.74,130.11
2016,7,24,17,15,370.5,158.0,3.0,36.5,318.5,126.61,82.38
2016,7,24,17,30,587.0,97.0,3.0,36.0,339.0,62.92,45.88
2016,7,24,17,45,533.5,91.0,3.0,36.0,286.0,61.72,45.1
2016,7,24,18,0,480.0,85.0,3.0,36.0,233.0,60.48,44.16
2016,7,24,18,15,414.5,74.0,2.85,35.5,183.5,54.02,38.9
2016,7,24,18,30,349.0,63.0,2.7,35.0,134.0,47.15,33.08
2016,7,24,18,45,251.0,48.5,2.55,34.5,91.5,37.09,24.41
2016,7,24,19,0,153.0,34.0,2.4,34.0,49.0,26.56,14.57
2016,7,24,19,15,76.5,17.0,2.45,33.5,24.5,13.46,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,30.5,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,29.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,2.5,2.15,26.0,2.5,0.0,0.0
2016,7,25,6,0,0.0,5.0,2.1,26.0,5.0,4.77,0.0
2016,7,25,6,15,5.5,25.0,2.05,26.0,26.0,27.5,13.66
2016,7,25,6,30,11.0,45.0,2.0,26.0,47.0,52.7,36.37
2016,7,25,6,45,31.0,69.5,2.0,26.5,76.5,97.85,73.72
2016,7,25,7,0,51.0,94.0,2.0,27.0,106.0,138.6,107.25
2016,7,25,7,15,79.0,115.5,2.0,27.0,140.0,181.4,142.2
2016,7,25,7,30,107.0,137.0,2.0,27.0,174.0,237.3,186.59
2016,7,25,7,45,265.0,142.5,2.0,27.5,256.0,373.95,294.22
2016,7,25,8,0,423.0,148.0,2.0,28.0,338.0,525.8,407.65
2016,7,25,8,15,455.0,162.0,1.9,28.0,390.0,581.55,445.69
2016,7,25,8,30,487.0,176.0,1.8,28.0,442.0,637.95,483.68
2016,7,25,8,45,516.5,188.0,1.75,28.5,495.0,690.11,516.99
2016,7,25,9,0,546.0,200.0,1.7,29.0,548.0,742.06,549.25
2016,7,25,9,15,567.5,207.0,1.6,29.0,593.0,780.29,572.28
2016,7,25,9,30,589.0,214.0,1.5,29.0,638.0,822.56,597.41
2016,7,25,9,45,623.0,209.5,1.4,29.5,682.0,858.17,616.91
2016,7,25,10,0,657.0,205.0,1.3,30.0,726.0,892.09,634.27
2016,7,25,10,15,669.5,209.0,1.35,30.5,761.5,911.93,644.54
2016,7,25,10,30,682.0,213.0,1.4,31.0,797.0,929.23,653.4
2016,7,25,10,45,712.5,202.0,1.45,32.0,831.0,945.9,660.6
2016,7,25,11,0,743.0,191.0,1.5,33.0,865.0,954.06,662.59
2016,7,25,11,15,749.5,192.5,1.65,33.5,887.0,954.77,662.83
2016,7,25,11,30,756.0,194.0,1.8,34.0,909.0,952.46,661.28
2016,7,25,11,45,422.5,319.5,1.95,34.5,720.5,744.2,524.2
2016,7,25,12,0,89.0,445.0,2.1,35.0,532.0,515.98,364.27
2016,7,25,12,15,79.5,457.5,2.2,35.5,535.5,513.76,363.01
2016,7,25,12,30,70.0,470.0,2.3,36.0,539.0,511.23,360.32
2016,7,25,12,45,48.5,426.5,2.45,36.5,474.5,445.23,314.77
2016,7,25,13,0,27.0,383.0,2.6,37.0,410.0,381.45,270.33
2016,7,25,13,15,428.5,266.0,2.7,37.0,679.0,604.81,434.6
2016,7,25,13,30,830.0,149.0,2.8,37.0,948.0,794.1,563.93
2016,7,25,13,45,829.0,146.0,2.9,37.5,931.5,758.12,538.87
2016,7,25,14,0,828.0,143.0,3.0,38.0,915.0,720.21,513.54
2016,7,25,14,15,454.0,282.5,3.1,38.0,704.5,551.71,394.3
2016,7,25,14,30,80.0,422.0,3.2,38.0,494.0,422.85,299.84
2016,7,25,14,45,112.0,415.0,3.35,38.0,511.0,421.95,300.42
2016,7,25,15,0,144.0,408.0,3.5,38.0,528.0,422.98,301.52
2016,7,25,15,15,445.0,277.5,3.6,37.5,623.5,440.26,315.06
2016,7,25,15,30,746.0,147.0,3.7,37.0,719.0,440.28,312.53
2016,7,25,15,45,719.5,148.5,3.8,37.0,673.5,385.38,269.58
2016,7,25,16,0,693.0,150.0,3.9,37.0,628.0,336.91,230.7
2016,7,25,16,15,347.0,155.5,4.0,36.5,395.0,210.88,143.92
2016,7,25,16,30,1.0,161.0,4.1,36.0,162.0,145.9,105.99
2016,7,25,16,45,192.5,173.0,4.2,35.5,271.5,163.8,112.48
2016,7,25,17,0,384.0,185.0,4.3,35.0,381.0,170.42,111.02
2016,7,25,17,15,192.0,96.0,4.25,34.5,194.0,81.87,53.52
2016,7,25,17,30,0.0,7.0,4.2,34.0,7.0,6.49,0.0
2016,7,25,17,45,0.0,5.5,4.2,33.5,5.5,5.1,0.0
2016,7,25,18,0,0.0,4.0,4.2,33.0,4.0,3.7,0.0
2016,7,25,18,15,0.0,3.0,4.05,32.0,3.0,2.78,0.0
2016,7,25,18,30,0.0,2.0,3.9,31.0,2.0,1.85,0.0
2016,7,25,18,45,0.0,1.0,3.8,30.5,1.0,0.92,0.0
2016,7,25,19,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,25,19,15,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,2.5,3.0,2.05,24.0,3.0,0.0,0.0
2016,7,26,6,0,5.0,6.0,2.2,24.0,6.0,7.83,0.0
2016,7,26,6,15,52.5,29.0,2.25,24.0,35.5,67.32,41.18
2016,7,26,6,30,100.0,52.0,2.3,24.0,65.0,124.23,94.01
2016,7,26,6,45,164.5,74.5,2.4,24.5,108.5,200.22,157.57
2016,7,26,7,0,229.0,97.0,2.5,25.0,152.0,272.65,217.28
2016,7,26,7,15,138.5,114.0,2.5,25.0,149.5,229.17,182.39
2016,7,26,7,30,48.0,131.0,2.5,25.0,147.0,176.95,138.97
2016,7,26,7,45,82.0,158.5,2.55,25.5,192.5,233.72,184.24
2016,7,26,8,0,116.0,186.0,2.6,26.0,238.0,304.77,239.07
2016,7,26,8,15,212.0,202.5,2.6,26.0,312.5,403.14,315.44
2016,7,26,8,30,308.0,219.0,2.6,26.0,387.0,521.35,403.68
2016,7,26,8,45,264.5,252.0,2.65,26.5,406.5,527.56,404.09
2016,7,26,9,0,221.0,285.0,2.7,27.0,426.0,515.51,392.1
2016,7,26,9,15,212.5,310.5,2.7,27.0,454.5,538.0,406.69
2016,7,26,9,30,204.0,336.0,2.7,27.0,483.0,559.0,419.92
2016,7,26,9,45,428.5,270.0,2.75,27.5,603.0,730.51,544.58
2016,7,26,10,0,653.0,204.0,2.8,28.0,723.0,886.75,651.59
2016,7,26,10,15,448.0,309.0,2.8,28.0,672.5,794.36,582.09
2016,7,26,10,30,243.0,414.0,2.8,28.0,622.0,688.57,503.32
2016,7,26,10,45,204.0,434.5,2.8,28.5,613.5,654.67,477.93
2016,7,26,11,0,165.0,455.0,2.8,29.0,605.0,632.24,459.8
2016,7,26,11,15,137.0,463.0,2.8,29.0,590.0,606.94,441.12
2016,7,26,11,30,109.0,471.0,2.8,29.0,575.0,571.8,415.76
2016,7,26,11,45,118.0,481.5,2.8,29.0,595.5,593.86,430.94
2016,7,26,12,0,127.0,492.0,2.8,29.0,616.0,605.33,438.6
2016,7,26,12,15,213.5,485.5,2.8,29.0,695.5,671.75,486.21
2016,7,26,12,30,300.0,479.0,2.8,29.0,775.0,737.17,531.81
2016,7,26,12,45,531.5,337.0,2.8,29.0,858.5,798.28,579.26
2016,7,26,13,0,763.0,195.0,2.8,29.0,942.0,841.18,612.11
2016,7,26,13,15,760.5,194.5,2.8,29.0,933.0,810.81,591.77
2016,7,26,13,30,758.0,194.0,2.8,29.0,924.0,778.64,570.72
2016,7,26,13,45,534.0,319.5,2.85,29.0,829.0,690.46,505.56
2016,7,26,14,0,310.0,445.0,2.9,29.0,734.0,613.77,447.83
2016,7,26,14,15,316.5,432.5,2.9,29.0,720.5,588.59,430.74
2016,7,26,14,30,323.0,420.0,2.9,29.0,707.0,562.56,412.48
2016,7,26,14,45,528.5,295.5,2.9,29.0,744.5,554.89,409.59
2016,7,26,15,0,734.0,171.0,2.9,29.0,782.0,533.05,394.43
2016,7,26,15,15,654.5,209.5,2.85,28.5,735.0,483.22,356.26
2016,7,26,15,30,575.0,248.0,2.8,28.0,688.0,445.08,326.44
2016,7,26,15,45,632.5,198.5,2.8,28.0,656.0,391.93,284.02
2016,7,26,16,0,690.0,149.0,2.8,28.0,624.0,334.01,236.15
2016,7,26,16,15,583.0,176.0,2.75,28.0,557.0,287.1,199.27
2016,7,26,16,30,476.0,203.0,2.7,28.0,490.0,251.4,172.62
2016,7,26,16,45,444.5,190.5,2.7,28.0,439.0,207.58,138.98
2016,7,26,17,0,413.0,178.0,2.7,28.0,388.0,167.38,110.54
2016,7,26,17,15,398.0,158.0,2.6,27.5,341.5,126.21,85.12
2016,7,26,17,30,383.0,138.0,2.5,27.0,295.0,93.54,73.45
2016,7,26,17,45,417.0,113.0,2.4,27.0,260.0,78.64,61.19
2016,7,26,18,0,451.0,88.0,2.3,27.0,225.0,62.8,47.91
2016,7,26,18,15,384.5,76.5,2.1,26.5,176.5,55.97,42.15
2016,7,26,18,30,318.0,65.0,1.9,26.0,128.0,48.77,35.82
2016,7,26,18,45,231.0,48.5,1.7,25.5,87.0,37.17,25.5
2016,7,26,19,0,144.0,32.0,1.5,25.0,46.0,25.0,13.78
2016,7,26,19,15,72.0,16.0,1.5,25.0,23.0,15.25,0.0
2016,7,26,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,0.5,0.5,22.5,0.5,0.0,0.0
2016,7,27,6,0,0.0,1.0,0.6,23.0,1.0,0.95,0.0
2016,7,27,6,15,0.0,6.0,0.8,23.5,6.0,5.55,0.0
2016,7,27,6,30,0.0,11.0,1.0,24.0,11.0,10.18,2.53
2016,7,27,6,45,0.0,18.5,1.2,24.5,18.5,17.14,8.4
2016,7,27,7,0,0.0,26.0,1.4,25.0,26.0,24.11,14.24
2016,7,27,7,15,0.0,34.5,1.45,25.5,34.5,32.02,20.75
2016,7,27,7,30,0.0,43.0,1.5,26.0,43.0,39.94,27.15
2016,7,27,7,45,0.0,87.5,1.55,26.5,87.5,82.65,61.53
2016,7,27,8,0,0.0,132.0,1.6,27.0,132.0,128.46,97.51
2016,7,27,8,15,10.5,164.0,1.6,27.0,169.5,169.67,129.66
2016,7,27,8,30,21.0,196.0,1.6,27.0,207.0,211.39,161.61
2016,7,27,8,45,19.0,209.0,1.65,27.5,220.0,221.96,168.58
2016,7,27,9,0,17.0,222.0,1.7,28.0,233.0,232.48,175.55
2016,7,27,9,15,76.0,279.5,1.75,28.5,333.5,361.35,272.22
2016,7,27,9,30,135.0,337.0,1.8,29.0,434.0,494.53,367.2
2016,7,27,9,45,193.0,355.0,1.85,29.5,503.0,568.82,418.36
2016,7,27,10,0,251.0,373.0,1.9,30.0,572.0,657.75,478.2
2016,7,27,10,15,263.0,389.5,2.0,30.0,607.0,685.38,495.85
2016,7,27,10,30,275.0,406.0,2.1,30.0,642.0,711.78,513.11
2016,7,27,10,45,262.5,425.0,2.25,30.0,656.5,714.97,514.54
2016,7,27,11,0,250.0,444.0,2.4,30.0,671.0,716.55,515.12
2016,7,27,11,15,277.5,449.0,2.5,30.0,706.5,741.91,532.63
2016,7,27,11,30,305.0,454.0,2.6,30.0,742.0,765.57,548.8
2016,7,27,11,45,340.5,444.0,2.75,30.5,770.5,780.07,558.56
2016,7,27,12,0,376.0,434.0,2.9,31.0,799.0,792.46,566.94
2016,7,27,12,15,421.5,434.0,2.95,31.0,845.5,824.77,588.87
2016,7,27,12,30,467.0,434.0,3.0,31.0,892.0,849.06,605.36
2016,7,27,12,45,573.5,345.5,3.15,31.0,907.5,842.96,605.58
2016,7,27,13,0,680.0,257.0,3.3,31.0,923.0,828.74,600.45
2016,7,27,13,15,677.5,256.0,3.35,31.0,913.5,798.85,580.52
2016,7,27,13,30,675.0,255.0,3.4,31.0,904.0,767.45,559.41
2016,7,27,13,45,676.0,248.5,3.45,31.0,888.0,732.51,535.75
2016,7,27,14,0,677.0,242.0,3.5,31.0,872.0,696.11,510.68
2016,7,27,14,15,669.0,239.5,3.5,31.0,848.0,655.71,482.04
2016,7,27,14,30,661.0,237.0,3.5,31.0,824.0,614.77,452.49
2016,7,27,14,45,663.0,225.0,3.5,31.0,795.5,571.28,420.74
2016,7,27,15,0,665.0,213.0,3.5,31.0,767.0,526.73,387.44
2016,7,27,15,15,651.0,209.0,3.45,31.0,729.5,480.15,351.64
2016,7,27,15,30,637.0,205.0,3.4,31.0,692.0,434.3,315.6
2016,7,27,15,45,621.0,198.5,3.35,31.0,650.0,386.58,277.52
2016,7,27,16,0,605.0,192.0,3.3,31.0,608.0,340.2,239.83
2016,7,27,16,15,581.5,185.5,3.15,30.5,561.0,293.38,202.1
2016,7,27,16,30,558.0,179.0,3.0,30.0,514.0,249.66,167.02
2016,7,27,16,45,532.0,169.0,2.85,30.0,465.0,204.26,131.79
2016,7,27,17,0,506.0,159.0,2.7,30.0,416.0,161.82,101.83
2016,7,27,17,15,466.5,149.0,2.3,29.5,364.5,121.82,79.61
2016,7,27,17,30,427.0,139.0,1.9,29.0,313.0,94.53,73.62
2016,7,27,17,45,382.0,125.0,1.55,28.5,263.0,87.38,68.05
2016,7,27,18,0,337.0,111.0,1.2,28.0,213.0,79.74,61.89
2016,7,27,18,15,269.5,94.5,1.1,27.5,165.5,72.81,56.1
2016,7,27,18,30,202.0,78.0,1.0,27.0,118.0,60.91,45.81
2016,7,27,18,45,129.0,56.0,0.9,27.0,78.5,44.6,31.44
2016,7,27,19,0,56.0,34.0,0.8,27.0,39.0,28.76,16.3
2016,7,27,19,15,28.0,17.0,0.8,26.5,19.5,16.2,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,3.0,2.1,24.0,3.0,0.0,0.0
2016,7,28,6,0,0.0,6.0,2.3,24.0,6.0,5.72,0.0
2016,7,28,6,15,17.5,25.5,2.4,24.0,27.5,37.75,19.52
2016,7,28,6,30,35.0,45.0,2.5,24.0,49.0,71.05,51.32
2016,7,28,6,45,64.0,67.5,2.7,24.5,80.5,123.23,95.09
2016,7,28,7,0,93.0,90.0,2.9,25.0,112.0,168.89,133.24
2016,7,28,7,15,114.5,112.0,2.95,25.5,146.5,210.81,167.43
2016,7,28,7,30,136.0,134.0,3.0,26.0,181.0,254.07,201.74
2016,7,28,7,45,94.5,154.5,3.15,26.5,190.0,249.77,196.5
2016,7,28,8,0,53.0,175.0,3.3,27.0,199.0,229.62,178.68
2016,7,28,8,15,131.0,204.0,3.25,27.0,273.0,338.71,264.27
2016,7,28,8,30,209.0,233.0,3.2,27.0,347.0,440.0,341.13
2016,7,28,8,45,285.5,243.5,3.2,27.5,415.5,535.87,411.11
2016,7,28,9,0,362.0,254.0,3.2,28.0,484.0,621.47,471.8
2016,7,28,9,15,361.5,277.5,3.1,28.5,522.0,652.98,490.56
2016,7,28,9,30,361.0,301.0,3.0,29.0,560.0,682.76,508.08
2016,7,28,9,45,254.0,341.0,2.9,29.5,529.0,626.25,462.84
2016,7,28,10,0,147.0,381.0,2.8,30.0,498.0,550.82,404.96
2016,7,28,10,15,481.0,257.0,2.75,30.0,663.5,770.91,566.13
2016,7,28,10,30,815.0,133.0,2.7,30.0,829.0,960.04,690.71
2016,7,28,10,45,502.0,293.0,2.7,30.5,726.5,826.48,596.25
2016,7,28,11,0,189.0,453.0,2.7,31.0,624.0,653.92,470.14
2016,7,28,11,15,265.0,446.0,2.75,31.0,692.5,726.3,521.6
2016,7,28,11,30,341.0,439.0,2.8,31.0,761.0,785.59,562.16
2016,7,28,11,45,597.0,287.5,2.85,31.0,861.5,881.41,632.63
2016,7,28,12,0,853.0,136.0,2.9,31.0,962.0,950.86,678.66
2016,7,28,12,15,854.5,136.5,2.95,31.0,968.5,933.8,667.27
2016,7,28,12,30,856.0,137.0,3.0,31.0,975.0,913.91,654.82
2016,7,28,12,45,581.5,306.0,3.1,31.5,875.0,810.75,583.62
2016,7,28,13,0,307.0,475.0,3.2,32.0,775.0,707.91,506.71
2016,7,28,13,15,313.0,468.5,3.25,32.0,772.0,690.15,495.67
2016,7,28,13,30,319.0,462.0,3.3,32.0,769.0,671.48,483.4
2016,7,28,13,45,579.5,298.5,3.4,32.0,843.0,702.49,511.51
2016,7,28,14,0,840.0,135.0,3.5,32.0,917.0,719.42,528.42
2016,7,28,14,15,653.0,246.5,3.55,31.5,844.0,650.14,476.97
2016,7,28,14,30,466.0,358.0,3.6,31.0,771.0,595.34,435.74
2016,7,28,14,45,526.5,319.0,3.7,31.0,769.0,571.47,419.28
2016,7,28,15,0,587.0,280.0,3.8,31.0,767.0,541.64,397.47
2016,7,28,15,15,686.5,202.5,3.8,30.5,746.5,490.74,360.31
2016,7,28,15,30,786.0,125.0,3.8,30.0,726.0,435.59,317.64
2016,7,28,15,45,661.0,172.5,3.85,30.0,656.5,379.29,273.27
2016,7,28,16,0,536.0,220.0,3.9,30.0,587.0,340.38,242.67
2016,7,28,16,15,354.5,244.0,3.85,29.5,479.5,285.17,203.63
2016,7,28,16,30,173.0,268.0,3.8,29.0,372.0,248.54,181.21
2016,7,28,16,45,260.5,229.5,3.8,29.0,369.0,212.91,150.39
2016,7,28,17,0,348.0,191.0,3.8,29.0,366.0,175.98,119.75
2016,7,28,17,15,337.0,168.5,3.65,28.5,322.0,136.8,95.42
2016,7,28,17,30,326.0,146.0,3.5,28.0,278.0,106.53,84.02
2016,7,28,17,45,300.5,126.5,3.35,28.0,234.0,94.24,74.02
2016,7,28,18,0,275.0,107.0,3.2,28.0,190.0,81.34,63.31
2016,7,28,18,15,235.0,88.0,3.0,27.5,148.5,68.17,52.24
2016,7,28,18,30,195.0,69.0,2.8,27.0,107.0,54.46,40.4
2016,7,28,18,45,134.0,49.5,2.6,26.5,72.0,39.82,27.5
2016,7,28,19,0,73.0,30.0,2.4,26.0,37.0,24.68,13.03
2016,7,28,19,15,36.5,15.0,2.4,25.5,18.5,14.3,0.0
2016,7,28,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,6.5,4.0,1.65,23.5,4.5,0.0,0.0
2016,7,29,6,0,13.0,8.0,1.8,24.0,9.0,13.06,0.0
2016,7,29,6,15,106.5,27.0,1.95,24.0,40.0,96.63,56.82
2016,7,29,6,30,200.0,46.0,2.1,24.0,71.0,186.05,142.23
2016,7,29,6,45,283.5,60.5,2.25,24.5,116.0,258.29,203.94
2016,7,29,7,0,367.0,75.0,2.4,25.0,161.0,338.61,270.25
2016,7,29,7,15,428.0,85.5,2.45,25.0,211.5,406.11,324.87
2016,7,29,7,30,489.0,96.0,2.5,25.0,262.0,478.26,381.18
2016,7,29,7,45,533.0,103.5,2.6,25.5,314.5,544.22,430.05
2016,7,29,8,0,577.0,111.0,2.7,26.0,367.0,607.03,475.16
2016,7,29,8,15,609.0,117.5,2.7,26.0,419.0,660.24,511.74
2016,7,29,8,30,641.0,124.0,2.7,26.0,471.0,713.62,547.66
2016,7,29,8,45,669.5,127.5,2.75,26.5,521.5,760.19,577.25
2016,7,29,9,0,698.0,131.0,2.8,27.0,572.0,806.04,605.85
2016,7,29,9,15,716.5,135.0,2.75,27.0,618.5,842.13,627.98
2016,7,29,9,30,735.0,139.0,2.7,27.0,665.0,871.71,645.56
2016,7,29,9,45,754.5,139.0,2.7,27.5,707.5,900.64,661.72
2016,7,29,10,0,774.0,139.0,2.7,28.0,750.0,927.3,676.25
2016,7,29,10,15,512.5,274.5,2.65,28.0,687.5,820.64,600.68
2016,7,29,10,30,251.0,410.0,2.6,28.0,625.0,691.97,504.88
2016,7,29,10,45,230.5,430.0,2.55,28.5,632.5,676.07,492.34
2016,7,29,11,0,210.0,450.0,2.5,29.0,640.0,671.59,486.7
2016,7,29,11,15,262.5,450.0,2.35,29.0,693.5,727.77,524.47
2016,7,29,11,30,315.0,450.0,2.2,29.0,747.0,770.95,552.58
2016,7,29,11,45,353.0,422.5,2.1,29.5,760.5,770.3,551.07
2016,7,29,12,0,391.0,395.0,2.0,30.0,774.0,773.66,552.39
2016,7,29,12,15,625.5,264.5,1.85,30.0,875.0,853.22,609.51
2016,7,29,12,30,860.0,134.0,1.7,30.0,976.0,914.13,646.91
2016,7,29,12,45,865.0,130.5,1.6,30.5,976.0,890.95,629.23
2016,7,29,13,0,870.0,127.0,1.5,31.0,976.0,865.08,610.84
2016,7,29,13,15,868.0,126.5,1.45,31.0,966.5,833.42,590.66
2016,7,29,13,30,866.0,126.0,1.4,31.0,957.0,799.55,569.07
2016,7,29,13,45,866.0,122.5,1.4,31.5,940.5,762.48,544.73
2016,7,29,14,0,866.0,119.0,1.4,32.0,924.0,723.3,518.92
2016,7,29,14,15,860.5,118.0,1.5,32.0,899.0,680.57,490.76
2016,7,29,14,30,855.0,117.0,1.6,32.0,874.0,636.44,460.54
2016,7,29,14,45,821.5,131.0,1.7,32.0,836.5,587.35,425.59
2016,7,29,15,0,788.0,145.0,1.8,32.0,799.0,536.38,388.45
2016,7,29,15,15,776.5,142.0,1.9,32.0,760.5,486.59,351.21
2016,7,29,15,30,765.0,139.0,2.0,32.0,722.0,436.98,312.87
2016,7,29,15,45,755.5,133.0,2.1,32.0,679.5,386.03,272.4
2016,7,29,16,0,746.0,127.0,2.2,32.0,637.0,335.48,231.17
2016,7,29,16,15,726.5,123.0,2.25,32.0,589.0,279.33,185.43
2016,7,29,16,30,707.0,119.0,2.3,32.0,541.0,229.83,144.9
2016,7,29,16,45,685.0,112.5,2.35,32.0,490.5,180.11,105.99
2016,7,29,17,0,663.0,106.0,2.4,32.0,440.0,132.92,73.0
2016,7,29,17,15,629.0,100.0,2.15,31.5,387.0,88.3,50.0
2016,7,29,17,30,595.0,94.0,1.9,31.0,334.0,61.25,45.57
2016,7,29,17,45,550.5,86.0,1.7,30.5,281.5,58.37,43.43
2016,7,29,18,0,506.0,78.0,1.5,30.0,229.0,55.25,40.97
2016,7,29,18,15,438.5,67.5,1.4,29.0,179.0,49.65,36.36
2016,7,29,18,30,371.0,57.0,1.3,28.0,129.0,42.81,30.46
2016,7,29,18,45,273.0,43.0,1.25,27.5,86.5,32.99,21.71
2016,7,29,19,0,175.0,29.0,1.2,27.0,44.0,22.71,11.24
2016,7,29,19,15,87.5,14.5,1.2,26.5,22.0,13.82,0.0
2016,7,29,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,23.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,7,30,5,45,8.5,4.0,1.9,22.5,4.0,0.0,0.0
2016,7,30,6,0,17.0,8.0,2.1,23.0,8.0,14.71,0.0
2016,7,30,6,15,116.5,26.5,2.25,23.5,40.0,109.31,62.75
2016,7,30,6,30,216.0,45.0,2.4,24.0,72.0,192.92,147.44
2016,7,30,6,45,316.0,56.5,2.6,24.5,118.5,271.02,214.31
2016,7,30,7,0,416.0,68.0,2.8,25.0,165.0,359.05,287.11
2016,7,30,7,15,476.0,77.5,2.8,25.5,217.0,431.98,345.19
2016,7,30,7,30,536.0,87.0,2.8,26.0,269.0,505.44,401.43
2016,7,30,7,45,588.5,91.0,2.85,26.5,323.5,570.27,449.33
2016,7,30,8,0,641.0,95.0,2.9,27.0,378.0,637.39,496.11
2016,7,30,8,15,671.5,100.0,2.85,27.5,431.0,689.71,530.33
2016,7,30,8,30,702.0,105.0,2.8,28.0,484.0,742.03,563.65
2016,7,30,8,45,729.0,107.5,2.75,28.5,535.5,784.02,588.99
2016,7,30,9,0,756.0,110.0,2.7,29.0,587.0,829.2,616.03
2016,7,30,9,15,773.0,113.0,2.65,29.5,634.0,864.37,635.82
2016,7,30,9,30,790.0,116.0,2.6,30.0,681.0,897.5,654.03
2016,7,30,9,45,805.5,117.0,2.55,30.5,723.5,924.63,668.1
2016,7,30,10,0,821.0,118.0,2.5,31.0,766.0,940.82,675.07
2016,7,30,10,15,830.5,120.0,2.5,31.0,802.0,958.02,684.62
2016,7,30,10,30,840.0,122.0,2.5,31.0,838.0,972.26,692.36
2016,7,30,10,45,850.0,122.0,2.5,31.5,868.0,981.83,695.86
2016,7,30,11,0,860.0,122.0,2.5,32.0,898.0,988.27,697.54
2016,7,30,11,15,864.5,123.0,2.55,32.0,920.5,987.05,696.44
2016,7,30,11,30,869.0,124.0,2.6,32.0,943.0,982.57,693.49
2016,7,30,11,45,882.0,117.5,2.65,32.5,960.0,975.71,687.77
2016,7,30,12,0,895.0,111.0,2.7,33.0,977.0,965.57,680.14
2016,7,30,12,15,896.0,111.5,2.8,33.0,983.0,947.62,669.46
2016,7,30,12,30,897.0,112.0,2.9,33.0,989.0,926.69,656.94
2016,7,30,12,45,897.0,111.5,3.0,33.5,987.5,901.12,640.1
2016,7,30,13,0,897.0,111.0,3.1,34.0,986.0,872.91,621.56
2016,7,30,13,15,895.0,110.5,3.15,34.0,976.0,840.53,601.21
2016,7,30,13,30,893.0,110.0,3.2,34.0,966.0,805.82,579.22
2016,7,30,13,45,888.5,110.0,3.3,34.5,948.0,767.48,553.75
2016,7,30,14,0,884.0,110.0,3.4,35.0,930.0,727.24,526.84
2016,7,30,14,15,878.5,109.0,3.45,34.5,905.0,683.76,497.96
2016,7,30,14,30,873.0,108.0,3.5,34.0,880.0,638.83,466.75
2016,7,30,14,45,864.5,106.5,3.55,34.0,847.5,590.5,431.32
2016,7,30,15,0,856.0,105.0,3.6,34.0,815.0,541.41,394.38
2016,7,30,15,15,846.0,103.0,3.65,34.0,776.5,490.63,355.2
2016,7,30,15,30,836.0,101.0,3.7,34.0,738.0,439.66,314.75
2016,7,30,15,45,821.5,99.5,3.75,34.0,693.5,387.45,272.39
2016,7,30,16,0,807.0,98.0,3.8,34.0,649.0,335.95,229.69
2016,7,30,16,15,789.0,95.0,3.75,33.5,600.5,276.6,181.22
2016,7,30,16,30,771.0,92.0,3.7,33.0,552.0,225.22,138.92
2016,7,30,16,45,745.5,89.0,3.7,33.0,500.0,174.56,99.13
2016,7,30,17,0,720.0,86.0,3.7,33.0,448.0,126.75,66.14
2016,7,30,17,15,688.0,81.5,3.45,32.5,394.5,80.56,43.18
2016,7,30,17,30,656.0,77.0,3.2,32.0,341.0,48.93,35.19
2016,7,30,17,45,609.0,71.5,3.0,31.5,287.0,47.34,34.07
2016,7,30,18,0,562.0,66.0,2.8,31.0,233.0,45.63,32.76
2016,7,30,18,15,494.5,58.0,2.55,30.0,182.0,41.7,29.52
2016,7,30,18,30,427.0,50.0,2.3,29.0,131.0,37.54,25.89
2016,7,30,18,45,322.0,38.5,2.1,28.5,88.0,29.89,19.01
2016,7,30,19,0,217.0,27.0,1.9,28.0,45.0,21.78,10.19
2016,7,30,19,15,108.5,13.5,1.9,27.5,22.5,12.87,0.0
2016,7,30,19,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,31,6,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,31,6,15,139.0,19.5,3.4,24.0,37.0,107.13,58.79
2016,7,31,6,30,278.0,39.0,3.5,24.0,74.0,215.91,165.62
2016,7,31,6,45,389.0,47.0,3.65,24.5,122.5,302.99,240.4
2016,7,31,7,0,500.0,55.0,3.8,25.0,171.0,398.23,319.37
2016,7,31,7,15,557.0,62.0,3.8,25.5,223.5,465.94,373.88
2016,7,31,7,30,614.0,69.0,3.8,26.0,276.0,537.41,428.97
2016,7,31,7,45,662.5,71.5,3.85,26.5,331.5,599.97,474.17
2016,7,31,8,0,711.0,74.0,3.9,27.0,387.0,661.86,517.15
2016,7,31,8,15,738.0,78.0,3.9,27.5,440.5,712.82,550.83
2016,7,31,8,30,765.0,82.0,3.9,28.0,494.0,763.37,583.43
2016,7,31,8,45,784.0,85.0,3.95,28.5,544.5,804.93,609.25
2016,7,31,9,0,803.0,88.0,4.0,29.0,595.0,837.45,628.5
2016,7,31,9,15,818.0,91.0,4.0,29.5,642.0,871.95,648.71
2016,7,31,9,30,833.0,94.0,4.0,30.0,689.0,904.26,667.22
2016,7,31,9,45,846.0,95.0,4.05,30.5,731.0,929.97,681.44
