Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,10,0,859.0,96.0,4.1,31.0,773.0,953.05,693.93
2016,7,31,10,15,867.5,98.0,4.1,31.0,809.0,969.97,703.54
2016,7,31,10,30,876.0,100.0,4.1,31.0,845.0,983.8,711.27
2016,7,31,10,45,883.0,100.5,4.15,31.5,874.5,991.33,713.87
2016,7,31,11,0,890.0,101.0,4.2,32.0,904.0,995.59,714.51
2016,7,31,11,15,894.5,102.0,4.2,32.5,926.0,994.57,711.62
2016,7,31,11,30,899.0,103.0,4.2,33.0,948.0,990.19,706.74
2016,7,31,11,45,902.5,103.0,4.25,33.5,963.0,980.48,698.87
2016,7,31,12,0,906.0,103.0,4.3,34.0,978.0,967.49,689.06
2016,7,31,12,15,907.0,103.0,4.35,34.0,984.5,948.96,677.19
2016,7,31,12,30,908.0,103.0,4.4,34.0,991.0,927.42,663.45
2016,7,31,12,45,906.5,104.0,4.45,34.5,988.5,901.72,645.69
2016,7,31,13,0,905.0,105.0,4.5,35.0,986.0,873.37,626.26
2016,7,31,13,15,903.0,104.5,4.55,35.0,976.5,840.74,605.28
2016,7,31,13,30,901.0,104.0,4.6,35.0,967.0,805.76,582.64
2016,7,31,13,45,895.0,105.0,4.65,35.0,948.5,766.87,557.23
2016,7,31,14,0,889.0,106.0,4.7,35.0,930.0,726.16,530.38
2016,7,31,14,15,500.0,269.5,4.7,35.0,731.0,567.68,414.28
2016,7,31,14,30,111.0,433.0,4.7,35.0,532.0,450.1,325.02
2016,7,31,14,45,472.5,275.5,4.7,35.0,670.0,502.36,366.84
2016,7,31,15,0,834.0,118.0,4.7,35.0,808.0,539.22,393.27
2016,7,31,15,15,823.0,116.0,4.7,34.5,769.5,488.91,354.63
2016,7,31,15,30,812.0,114.0,4.7,34.0,731.0,433.3,311.36
2016,7,31,15,45,795.0,112.5,4.75,34.0,686.5,380.82,268.68
2016,7,31,16,0,778.0,111.0,4.8,34.0,642.0,329.44,226.02
2016,7,31,16,15,759.5,108.0,4.8,33.5,593.5,277.81,183.25
2016,7,31,16,30,741.0,105.0,4.8,33.0,545.0,227.9,142.19
2016,7,31,16,45,713.0,101.5,4.8,33.0,493.0,172.83,99.28
2016,7,31,17,0,685.0,98.0,4.8,33.0,441.0,125.8,67.04
2016,7,31,17,15,651.0,92.5,4.65,32.5,387.5,80.39,44.62
2016,7,31,17,30,617.0,87.0,4.5,32.0,334.0,56.26,41.28
2016,7,31,17,45,566.0,81.0,4.35,31.5,280.5,54.69,40.2
2016,7,31,18,0,515.0,75.0,4.2,31.0,227.0,53.03,38.95
2016,7,31,18,15,444.5,65.5,4.05,30.5,176.5,48.19,34.88
2016,7,31,18,30,374.0,56.0,3.9,30.0,126.0,42.16,29.58
2016,7,31,18,45,265.0,42.5,3.75,29.5,83.5,32.69,21.15
2016,7,31,19,0,156.0,29.0,3.6,29.0,41.0,22.79,10.49
2016,7,31,19,15,78.0,14.5,3.7,28.5,20.5,13.82,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,8,1,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,1,6,15,64.5,25.0,3.45,23.5,33.0,72.86,36.28
2016,8,1,6,30,129.0,50.0,3.6,24.0,66.0,146.93,110.98
2016,8,1,6,45,254.0,62.5,3.75,24.5,114.5,244.03,192.87
2016,8,1,7,0,379.0,75.0,3.9,25.0,163.0,345.23,276.71
2016,8,1,7,15,444.0,85.5,3.95,25.5,215.0,415.71,333.74
2016,8,1,7,30,509.0,96.0,4.0,26.0,267.0,495.77,395.93
2016,8,1,7,45,580.0,96.5,4.1,26.5,325.0,569.58,451.71
2016,8,1,8,0,651.0,97.0,4.2,27.0,383.0,646.64,506.98
2016,8,1,8,15,682.5,102.0,4.25,27.5,437.0,700.14,542.91
2016,8,1,8,30,714.0,107.0,4.3,28.0,491.0,753.65,578.09
2016,8,1,8,45,746.0,107.5,4.35,29.0,544.0,797.88,604.79
2016,8,1,9,0,778.0,108.0,4.4,30.0,597.0,845.7,633.44
2016,8,1,9,15,795.0,111.5,4.4,30.5,645.0,881.97,654.73
2016,8,1,9,30,812.0,115.0,4.4,31.0,693.0,916.13,674.41
2016,8,1,9,45,828.0,115.5,4.4,31.5,736.5,943.52,689.41
2016,8,1,10,0,844.0,116.0,4.4,32.0,780.0,960.01,697.21
2016,8,1,10,15,853.5,118.0,4.4,32.5,817.0,977.42,705.74
2016,8,1,10,30,863.0,120.0,4.4,33.0,854.0,991.8,712.34
2016,8,1,10,45,872.0,120.5,4.4,33.5,884.5,1000.94,715.64
2016,8,1,11,0,881.0,121.0,4.4,34.0,915.0,1006.85,717.0
2016,8,1,11,15,886.0,122.0,4.4,34.0,937.5,1005.98,715.64
2016,8,1,11,30,891.0,123.0,4.4,34.0,960.0,1001.77,712.32
2016,8,1,11,45,895.5,122.5,4.45,34.5,975.0,992.24,704.57
2016,8,1,12,0,900.0,122.0,4.5,35.0,990.0,979.45,694.88
2016,8,1,12,15,901.0,122.0,4.5,35.0,996.5,960.67,682.65
2016,8,1,12,30,902.0,122.0,4.5,35.0,1003.0,938.9,668.59
2016,8,1,12,45,903.0,121.0,4.5,35.5,1001.5,913.38,650.8
2016,8,1,13,0,904.0,120.0,4.5,36.0,1000.0,885.16,631.35
2016,8,1,13,15,901.5,119.5,4.5,36.0,989.5,851.91,609.92
2016,8,1,13,30,899.0,119.0,4.5,36.0,979.0,816.37,586.92
2016,8,1,13,45,896.0,117.5,4.5,36.5,961.0,777.39,560.35
2016,8,1,14,0,893.0,116.0,4.5,37.0,943.0,736.42,532.38
2016,8,1,14,15,887.0,115.0,4.5,37.0,917.0,692.04,501.32
2016,8,1,14,30,881.0,114.0,4.5,37.0,891.0,646.24,468.38
2016,8,1,14,45,873.5,112.0,4.5,37.0,858.0,597.51,432.63
2016,8,1,15,0,866.0,110.0,4.5,37.0,825.0,547.91,395.35
2016,8,1,15,15,855.5,108.0,4.45,36.5,785.5,496.23,356.27
2016,8,1,15,30,845.0,106.0,4.4,36.0,746.0,444.39,315.87
2016,8,1,15,45,831.5,103.0,4.4,36.0,701.0,390.72,272.5
2016,8,1,16,0,818.0,100.0,4.4,36.0,656.0,331.35,224.17
2016,8,1,16,15,799.5,97.0,4.35,35.5,606.5,277.52,179.93
2016,8,1,16,30,781.0,94.0,4.3,35.0,557.0,225.38,137.37
2016,8,1,16,45,756.5,90.5,4.3,35.0,504.5,173.88,97.4
2016,8,1,17,0,732.0,87.0,4.3,35.0,452.0,125.14,64.49
2016,8,1,17,15,699.0,82.5,4.0,34.0,397.0,78.28,42.56
2016,8,1,17,30,666.0,78.0,3.7,33.0,342.0,49.91,35.85
2016,8,1,17,45,617.0,72.5,3.4,32.5,287.5,48.35,34.76
2016,8,1,18,0,568.0,67.0,3.1,32.0,233.0,46.69,33.49
2016,8,1,18,15,497.5,58.5,2.9,31.0,181.5,42.38,29.93
2016,8,1,18,30,427.0,50.0,2.7,30.0,130.0,37.81,25.95
2016,8,1,18,45,311.5,38.5,2.5,29.5,86.0,30.16,19.05
2016,8,1,19,0,196.0,27.0,2.3,29.0,42.0,21.23,8.98
2016,8,1,19,15,98.0,13.5,2.5,28.5,21.0,12.87,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,6,15,114.0,21.0,2.55,23.5,35.0,97.34,47.12
2016,8,2,6,30,228.0,42.0,2.8,24.0,70.0,194.8,148.22
2016,8,2,6,45,345.0,52.0,3.1,24.5,118.5,280.51,221.87
2016,8,2,7,0,462.0,62.0,3.4,25.0,167.0,382.55,306.14
2016,8,2,7,15,522.0,70.0,3.45,25.5,220.0,452.02,362.04
2016,8,2,7,30,582.0,78.0,3.5,26.0,273.0,525.4,418.69
2016,8,2,7,45,639.5,79.5,3.55,27.0,329.5,592.28,466.89
2016,8,2,8,0,697.0,81.0,3.6,28.0,386.0,661.79,514.31
2016,8,2,8,15,725.5,85.0,3.55,28.5,439.5,710.05,545.56
2016,8,2,8,30,754.0,89.0,3.5,29.0,493.0,761.46,578.3
2016,8,2,8,45,779.5,90.5,3.5,29.5,545.0,806.56,606.09
2016,8,2,9,0,805.0,92.0,3.5,30.0,597.0,850.51,632.62
2016,8,2,9,15,820.5,94.5,3.45,30.5,644.5,877.2,646.85
2016,8,2,9,30,836.0,97.0,3.4,31.0,692.0,909.4,664.72
2016,8,2,9,45,849.5,98.0,3.35,32.0,734.5,935.57,677.01
2016,8,2,10,0,863.0,99.0,3.3,33.0,777.0,959.11,687.48
2016,8,2,10,15,871.5,101.0,3.25,33.0,813.0,976.0,696.45
2016,8,2,10,30,880.0,103.0,3.2,33.0,849.0,989.76,703.54
2016,8,2,10,45,887.0,103.5,3.2,33.5,879.0,997.2,705.67
2016,8,2,11,0,894.0,104.0,3.2,34.0,909.0,1001.36,705.89
2016,8,2,11,15,898.0,105.0,3.2,34.5,931.0,999.71,702.62
2016,8,2,11,30,902.0,106.0,3.2,35.0,953.0,994.69,697.43
2016,8,2,11,45,904.0,107.0,3.25,35.5,967.0,984.37,689.45
2016,8,2,12,0,906.0,108.0,3.3,36.0,981.0,970.76,679.57
2016,8,2,12,15,907.0,108.0,3.35,36.0,987.5,952.06,667.99
2016,8,2,12,30,908.0,108.0,3.4,36.0,994.0,930.35,654.57
2016,8,2,12,45,907.5,108.0,3.45,36.0,992.0,904.43,638.49
2016,8,2,13,0,907.0,108.0,3.5,36.0,990.0,875.83,620.67
2016,8,2,13,15,905.0,107.5,3.55,36.0,979.5,842.97,600.02
2016,8,2,13,30,903.0,107.0,3.6,36.0,969.0,807.76,577.72
2016,8,2,13,45,899.0,106.0,3.7,36.5,951.0,768.37,551.54
2016,8,2,14,0,895.0,105.0,3.8,37.0,933.0,727.04,523.92
2016,8,2,14,15,889.5,104.0,3.85,36.5,907.5,682.94,494.63
2016,8,2,14,30,884.0,103.0,3.9,36.0,882.0,637.36,463.0
2016,8,2,14,45,876.5,101.5,3.95,36.0,849.5,588.94,427.51
2016,8,2,15,0,869.0,100.0,4.0,36.0,817.0,539.63,390.43
2016,8,2,15,15,859.0,98.5,4.0,36.0,778.0,488.47,350.9
2016,8,2,15,30,849.0,97.0,4.0,36.0,739.0,437.1,310.13
2016,8,2,15,45,836.0,94.5,4.05,36.0,694.5,383.83,267.06
2016,8,2,16,0,823.0,92.0,4.1,36.0,650.0,331.12,223.52
2016,8,2,16,15,805.5,89.0,4.05,35.5,601.0,277.63,179.5
2016,8,2,16,30,788.0,86.0,4.0,35.0,552.0,218.61,131.81
2016,8,2,16,45,764.5,83.0,4.0,35.0,500.0,167.27,92.03
2016,8,2,17,0,741.0,80.0,4.0,35.0,448.0,118.55,59.4
2016,8,2,17,15,709.5,75.5,3.8,34.5,394.0,71.24,37.71
2016,8,2,17,30,678.0,71.0,3.6,34.0,340.0,49.71,35.53
2016,8,2,17,45,631.0,66.0,3.45,33.5,285.5,43.59,30.65
2016,8,2,18,0,584.0,61.0,3.3,33.0,231.0,42.05,29.47
2016,8,2,18,15,515.5,53.5,3.0,32.0,179.5,38.33,26.42
2016,8,2,18,30,447.0,46.0,2.7,31.0,128.0,34.42,22.99
2016,8,2,18,45,332.0,35.5,2.4,30.0,84.5,27.52,16.81
2016,8,2,19,0,217.0,25.0,2.1,29.0,41.0,20.24,7.82
2016,8,2,19,15,108.5,12.5,2.2,28.5,20.5,11.91,0.0
2016,8,2,19,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,3,6,15,143.0,18.5,2.35,24.5,35.5,105.85,47.47
2016,8,3,6,30,286.0,37.0,2.5,25.0,71.0,218.46,165.55
2016,8,3,6,45,390.5,46.5,2.65,25.5,119.5,302.1,237.53
2016,8,3,7,0,495.0,56.0,2.8,26.0,168.0,395.06,314.05
2016,8,3,7,15,554.0,63.0,2.75,26.5,221.0,463.8,368.74
2016,8,3,7,30,613.0,70.0,2.7,27.0,274.0,536.46,423.89
2016,8,3,7,45,660.5,73.0,2.7,28.0,329.5,598.86,467.33
2016,8,3,8,0,708.0,76.0,2.7,29.0,385.0,660.25,507.88
2016,8,3,8,15,736.0,80.0,2.7,29.5,439.0,711.92,541.19
2016,8,3,8,30,764.0,84.0,2.7,30.0,493.0,763.25,573.41
2016,8,3,8,45,786.0,87.0,2.7,30.5,544.5,807.4,599.99
2016,8,3,9,0,808.0,90.0,2.7,31.0,596.0,850.19,625.19
2016,8,3,9,15,823.5,92.5,2.65,31.5,643.5,877.04,639.12
2016,8,3,9,30,839.0,95.0,2.6,32.0,691.0,909.32,656.55
2016,8,3,9,45,851.0,97.0,2.6,32.5,733.5,935.26,670.04
2016,8,3,10,0,863.0,99.0,2.6,33.0,776.0,958.48,681.78
2016,8,3,10,15,871.5,100.5,2.6,33.5,812.5,974.79,689.17
2016,8,3,10,30,880.0,102.0,2.6,34.0,849.0,988.0,694.72
2016,8,3,10,45,887.0,103.0,2.65,34.5,878.5,995.97,697.56
2016,8,3,11,0,894.0,104.0,2.7,35.0,908.0,1000.63,698.51
2016,8,3,11,15,898.5,105.0,2.75,35.0,930.5,999.44,697.43
2016,8,3,11,30,903.0,106.0,2.8,35.0,953.0,994.87,694.42
2016,8,3,11,45,904.5,107.5,2.85,35.5,967.5,984.52,686.53
2016,8,3,12,0,906.0,109.0,2.9,36.0,982.0,970.87,676.74
2016,8,3,12,15,907.0,109.0,2.95,36.0,988.0,952.11,665.28
2016,8,3,12,30,908.0,109.0,3.0,36.0,994.0,930.33,651.97
2016,8,3,12,45,908.5,108.5,3.1,36.5,992.5,904.76,635.28
2016,8,3,13,0,909.0,108.0,3.2,37.0,991.0,876.45,616.85
2016,8,3,13,15,907.0,107.5,3.25,37.0,981.0,843.47,596.35
2016,8,3,13,30,905.0,107.0,3.3,37.0,971.0,808.12,574.19
2016,8,3,13,45,902.0,106.0,3.4,37.0,953.0,769.33,549.83
2016,8,3,14,0,899.0,105.0,3.5,37.0,935.0,728.51,523.85
2016,8,3,14,15,893.5,104.0,3.55,37.0,909.0,684.17,493.45
2016,8,3,14,30,888.0,103.0,3.6,37.0,883.0,638.34,460.87
2016,8,3,14,45,877.0,103.5,3.65,37.0,849.5,589.36,425.22
2016,8,3,15,0,866.0,104.0,3.7,37.0,816.0,539.8,388.18
2016,8,3,15,15,856.0,102.0,3.75,36.5,777.0,488.28,349.48
2016,8,3,15,30,846.0,100.0,3.8,36.0,738.0,436.57,309.33
2016,8,3,15,45,833.0,97.5,3.9,36.0,694.0,383.38,266.41
2016,8,3,16,0,820.0,95.0,4.0,36.0,650.0,330.75,223.01
2016,8,3,16,15,802.5,92.0,4.0,35.5,601.0,270.63,174.18
2016,8,3,16,30,785.0,89.0,4.0,35.0,552.0,218.48,131.68
2016,8,3,16,45,762.0,85.5,4.0,35.0,499.5,166.96,91.91
2016,8,3,17,0,739.0,82.0,4.0,35.0,447.0,118.02,59.43
2016,8,3,17,15,707.0,77.5,3.9,34.5,392.5,70.83,38.43
2016,8,3,17,30,675.0,73.0,3.8,34.0,338.0,46.55,32.93
2016,8,3,17,45,628.5,67.5,3.7,33.5,284.0,44.81,31.67
2016,8,3,18,0,582.0,62.0,3.6,33.0,230.0,42.95,30.22
2016,8,3,18,15,513.0,54.0,3.3,32.0,178.0,38.86,26.85
2016,8,3,18,30,444.0,46.0,3.0,31.0,126.0,34.54,23.07
2016,8,3,18,45,331.0,35.0,2.7,30.5,83.0,27.19,16.45
2016,8,3,19,0,218.0,24.0,2.4,30.0,40.0,19.4,6.64
2016,8,3,19,15,109.0,12.0,2.3,29.5,20.0,11.44,0.0
2016,8,3,19,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,28.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,27.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,154.0,17.5,2.65,24.5,35.5,112.34,45.77
2016,8,4,6,30,308.0,35.0,2.8,25.0,71.0,227.34,172.08
2016,8,4,6,45,410.5,44.0,3.0,25.5,119.5,309.93,243.81
2016,8,4,7,0,513.0,53.0,3.2,26.0,168.0,401.78,319.81
2016,8,4,7,15,571.0,59.5,3.2,26.5,221.0,469.89,374.41
2016,8,4,7,30,629.0,66.0,3.2,27.0,274.0,541.87,429.49
2016,8,4,7,45,673.5,69.5,3.25,28.0,329.5,600.11,470.02
2016,8,4,8,0,718.0,73.0,3.3,29.0,385.0,663.72,512.74
2016,8,4,8,15,745.5,77.0,3.3,29.5,439.0,715.34,546.29
2016,8,4,8,30,773.0,81.0,3.3,30.0,493.0,766.55,578.75
2016,8,4,8,45,793.5,83.5,3.3,30.5,544.0,809.05,604.49
2016,8,4,9,0,814.0,86.0,3.3,31.0,595.0,842.64,623.79
2016,8,4,9,15,829.5,88.5,3.3,31.5,642.5,877.28,643.61
2016,8,4,9,30,845.0,91.0,3.3,32.0,690.0,909.74,661.75
2016,8,4,9,45,855.0,94.0,3.3,32.5,732.5,935.04,675.06
2016,8,4,10,0,865.0,97.0,3.3,33.0,775.0,957.52,686.55
2016,8,4,10,15,874.0,98.5,3.3,33.5,811.5,974.36,694.43
2016,8,4,10,30,883.0,100.0,3.3,34.0,848.0,988.09,700.43
2016,8,4,10,45,887.0,102.5,3.35,34.5,877.0,994.7,702.38
2016,8,4,11,0,891.0,105.0,3.4,35.0,906.0,997.94,702.39
2016,8,4,11,15,896.0,106.0,3.45,35.0,928.5,997.21,701.5
2016,8,4,11,30,901.0,107.0,3.5,35.0,951.0,993.1,698.64
2016,8,4,11,45,902.0,109.0,3.6,35.5,965.0,982.72,690.87
2016,8,4,12,0,903.0,111.0,3.7,36.0,979.0,969.05,681.15
2016,8,4,12,15,904.0,111.0,3.75,36.0,985.5,950.27,669.39
2016,8,4,12,30,905.0,111.0,3.8,36.0,992.0,928.48,655.78
2016,8,4,12,45,902.0,113.0,3.9,36.0,989.5,902.13,639.52
2016,8,4,13,0,899.0,115.0,4.0,36.0,987.0,873.2,621.53
2016,8,4,13,15,897.0,114.5,4.05,36.0,977.0,840.39,600.69
2016,8,4,13,30,895.0,114.0,4.1,36.0,967.0,805.24,578.22
2016,8,4,13,45,888.5,114.5,4.15,36.5,948.0,765.41,551.32
2016,8,4,14,0,882.0,115.0,4.2,37.0,929.0,723.83,523.15
2016,8,4,14,15,876.5,114.0,4.2,37.0,903.5,680.06,492.29
2016,8,4,14,30,871.0,113.0,4.2,37.0,878.0,634.85,459.73
2016,8,4,14,45,862.5,111.5,4.25,37.0,845.0,586.26,424.15
2016,8,4,15,0,854.0,110.0,4.3,37.0,812.0,536.91,387.07
2016,8,4,15,15,843.5,108.0,4.3,36.5,773.0,485.66,348.28
2016,8,4,15,30,833.0,106.0,4.3,36.0,734.0,434.28,308.17
2016,8,4,15,45,821.0,102.5,4.3,36.0,689.5,381.24,265.16
2016,8,4,16,0,809.0,99.0,4.3,36.0,645.0,322.31,217.08
2016,8,4,16,15,791.0,96.0,4.2,35.5,596.0,269.02,173.21
2016,8,4,16,30,773.0,93.0,4.1,35.0,547.0,217.37,131.17
2016,8,4,16,45,751.5,88.5,4.1,35.0,495.0,165.91,91.58
2016,8,4,17,0,730.0,84.0,4.1,35.0,443.0,116.89,59.27
2016,8,4,17,15,697.5,79.0,3.95,34.5,389.0,69.82,38.86
2016,8,4,17,30,665.0,74.0,3.8,34.0,335.0,47.34,33.59
2016,8,4,17,45,622.0,67.5,3.7,33.5,281.0,44.91,31.75
2016,8,4,18,0,579.0,61.0,3.6,33.0,227.0,42.27,29.65
2016,8,4,18,15,509.5,53.5,3.25,32.0,175.5,38.56,26.59
2016,8,4,18,30,440.0,46.0,2.9,31.0,124.0,34.68,23.16
2016,8,4,18,45,329.0,34.5,2.6,30.5,81.0,26.87,16.13
2016,8,4,19,0,218.0,23.0,2.3,30.0,38.0,18.57,5.43
2016,8,4,19,15,109.0,11.5,2.4,29.5,19.0,10.96,0.0
2016,8,4,19,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,6,15,149.5,17.5,2.35,24.5,35.0,109.56,38.9
2016,8,5,6,30,299.0,35.0,2.5,25.0,70.0,222.41,167.74
2016,8,5,6,45,396.0,45.5,2.65,25.5,118.0,303.23,238.05
2016,8,5,7,0,493.0,56.0,2.8,26.0,166.0,392.91,312.14
2016,8,5,7,15,553.5,63.0,2.8,26.5,219.5,462.49,367.74
2016,8,5,7,30,614.0,70.0,2.8,27.0,273.0,536.1,423.89
2016,8,5,7,45,658.0,75.0,2.8,27.5,328.5,598.53,468.44
2016,8,5,8,0,702.0,80.0,2.8,28.0,384.0,659.23,509.7
2016,8,5,8,15,730.5,84.0,2.75,28.5,438.0,711.13,543.16
2016,8,5,8,30,759.0,88.0,2.7,29.0,492.0,762.68,575.44
2016,8,5,8,45,781.5,91.5,2.65,29.5,544.0,807.71,602.43
2016,8,5,9,0,804.0,95.0,2.6,30.0,596.0,851.39,627.94
2016,8,5,9,15,819.5,97.5,2.55,30.5,643.5,885.75,646.8
2016,8,5,9,30,835.0,100.0,2.5,31.0,691.0,910.01,658.88
2016,8,5,9,45,846.5,102.5,2.45,31.5,733.5,935.85,671.96
2016,8,5,10,0,858.0,105.0,2.4,32.0,776.0,958.95,683.17
2016,8,5,10,15,866.5,106.5,2.4,32.0,812.5,975.08,691.82
2016,8,5,10,30,875.0,108.0,2.4,32.0,849.0,988.11,698.68
2016,8,5,10,45,881.0,109.5,2.4,32.5,878.5,995.44,700.69
2016,8,5,11,0,887.0,111.0,2.4,33.0,908.0,999.46,700.81
2016,8,5,11,15,891.5,112.0,2.45,33.0,929.5,998.12,699.68
2016,8,5,11,30,896.0,113.0,2.5,33.0,951.0,993.41,696.62
2016,8,5,11,45,892.0,118.0,2.55,33.5,963.5,981.08,687.55
2016,8,5,12,0,888.0,123.0,2.6,34.0,976.0,965.52,676.63
2016,8,5,12,15,888.5,123.5,2.65,34.0,982.0,946.79,665.2
2016,8,5,12,30,889.0,124.0,2.7,34.0,988.0,925.11,651.96
2016,8,5,12,45,887.0,124.5,2.8,34.5,985.0,898.42,634.59
2016,8,5,13,0,885.0,125.0,2.9,35.0,982.0,869.18,615.58
2016,8,5,13,15,882.0,124.5,2.95,35.0,971.5,835.83,594.77
2016,8,5,13,30,879.0,124.0,3.0,35.0,961.0,800.26,572.39
2016,8,5,13,45,873.0,124.0,3.1,35.0,942.0,760.79,547.49
2016,8,5,14,0,867.0,124.0,3.2,35.0,923.0,719.6,520.78
2016,8,5,14,15,860.5,123.0,3.25,34.5,897.0,675.68,491.12
2016,8,5,14,30,854.0,122.0,3.3,34.0,871.0,630.43,459.67
2016,8,5,14,45,835.0,126.0,3.35,34.0,835.5,581.12,423.42
2016,8,5,15,0,816.0,130.0,3.4,34.0,800.0,528.21,383.8
2016,8,5,15,15,804.0,127.5,3.45,33.5,760.5,476.93,345.01
2016,8,5,15,30,792.0,125.0,3.5,33.0,721.0,425.83,305.09
2016,8,5,15,45,777.5,121.5,3.55,33.0,676.5,373.42,262.53
2016,8,5,16,0,763.0,118.0,3.6,33.0,632.0,321.92,219.85
2016,8,5,16,15,430.0,187.5,3.65,33.0,472.5,246.77,169.24
2016,8,5,16,30,97.0,257.0,3.7,33.0,313.0,229.48,166.86
2016,8,5,16,45,385.5,178.5,3.75,33.0,371.5,179.55,117.71
2016,8,5,17,0,674.0,100.0,3.8,33.0,430.0,117.35,62.51
2016,8,5,17,15,638.0,94.0,3.7,32.5,376.0,72.27,43.06
2016,8,5,17,30,602.0,88.0,3.6,32.0,322.0,57.68,42.49
2016,8,5,17,45,557.5,79.5,3.5,31.5,269.0,54.2,39.81
2016,8,5,18,0,513.0,71.0,3.4,31.0,216.0,50.43,36.76
2016,8,5,18,15,439.5,61.5,3.15,30.5,166.0,45.45,32.54
2016,8,5,18,30,366.0,52.0,2.9,30.0,116.0,40.2,27.84
2016,8,5,18,45,261.0,38.0,2.65,29.5,75.0,29.37,18.18
2016,8,5,19,0,156.0,24.0,2.4,29.0,34.0,18.93,4.81
2016,8,5,19,15,78.0,12.0,2.35,29.0,17.0,11.44,0.0
2016,8,5,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,28.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,28.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,27.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,6,6,15,107.5,19.5,2.45,24.5,31.5,89.99,25.62
2016,8,6,6,30,215.0,39.0,2.6,25.0,63.0,183.89,137.72
2016,8,6,6,45,310.5,51.5,2.8,25.5,108.5,259.88,203.87
2016,8,6,7,0,406.0,64.0,3.0,26.0,154.0,345.57,275.08
2016,8,6,7,15,469.5,73.5,3.05,26.5,205.5,420.0,334.84
2016,8,6,7,30,533.0,83.0,3.1,27.0,257.0,495.32,392.99
2016,8,6,7,45,585.0,87.5,3.15,27.5,312.0,560.01,441.05
2016,8,6,8,0,637.0,92.0,3.2,28.0,367.0,627.0,488.05
2016,8,6,8,15,486.5,149.0,3.15,28.5,376.0,588.07,454.75
2016,8,6,8,30,336.0,206.0,3.1,29.0,385.0,527.9,405.21
2016,8,6,8,45,546.0,156.0,3.1,29.5,481.0,681.11,518.09
2016,8,6,9,0,756.0,106.0,3.1,30.0,577.0,820.61,611.31
2016,8,6,9,15,773.0,109.5,3.05,30.5,624.0,856.33,630.97
2016,8,6,9,30,790.0,113.0,3.0,31.0,671.0,890.0,649.73
2016,8,6,9,45,804.5,115.0,3.0,32.0,714.0,917.24,663.07
2016,8,6,10,0,819.0,117.0,3.0,33.0,757.0,933.56,669.25
2016,8,6,10,15,829.0,119.0,3.0,33.5,793.0,951.12,677.71
2016,8,6,10,30,839.0,121.0,3.0,34.0,829.0,965.71,684.3
2016,8,6,10,45,846.0,122.5,3.0,34.5,859.0,973.71,686.81
2016,8,6,11,0,853.0,124.0,3.0,35.0,889.0,978.51,687.48
2016,8,6,11,15,858.0,125.5,3.0,35.0,911.5,978.08,686.43
2016,8,6,11,30,863.0,127.0,3.0,35.0,934.0,974.36,683.5
2016,8,6,11,45,867.0,127.0,3.05,35.5,948.5,964.93,676.1
2016,8,6,12,0,871.0,127.0,3.1,36.0,963.0,952.31,666.87
2016,8,6,12,15,872.0,127.5,3.1,36.0,969.5,934.26,655.36
2016,8,6,12,30,873.0,128.0,3.1,36.0,976.0,913.29,642.11
2016,8,6,12,45,872.0,128.5,3.15,36.0,974.0,887.78,626.32
2016,8,6,13,0,871.0,129.0,3.2,36.0,972.0,859.72,608.88
2016,8,6,13,15,868.5,128.5,3.2,36.0,961.5,827.11,588.16
2016,8,6,13,30,866.0,128.0,3.2,36.0,951.0,792.3,565.94
2016,8,6,13,45,861.5,127.5,3.25,36.5,933.0,753.9,540.32
2016,8,6,14,0,857.0,127.0,3.3,37.0,915.0,713.7,512.85
2016,8,6,14,15,850.5,125.5,3.25,37.0,889.0,669.69,481.94
2016,8,6,14,30,844.0,124.0,3.2,37.0,863.0,624.39,449.51
2016,8,6,14,45,833.0,124.0,3.2,37.0,829.5,576.7,414.77
2016,8,6,15,0,822.0,124.0,3.2,37.0,796.0,528.51,378.77
2016,8,6,15,15,810.5,121.5,3.15,36.5,757.0,473.16,337.51
2016,8,6,15,30,799.0,119.0,3.1,36.0,718.0,421.91,297.84
2016,8,6,15,45,783.5,116.5,3.1,36.0,673.5,369.59,255.83
2016,8,6,16,0,768.0,114.0,3.1,36.0,629.0,318.25,213.8
2016,8,6,16,15,748.0,110.0,3.05,35.5,580.0,265.82,171.22
2016,8,6,16,30,728.0,106.0,3.0,35.0,531.0,215.32,130.74
2016,8,6,16,45,700.5,102.0,3.0,35.0,478.5,160.46,89.44
2016,8,6,17,0,673.0,98.0,3.0,35.0,426.0,113.84,59.7
2016,8,6,17,15,637.0,92.0,2.9,34.5,372.5,68.86,41.23
2016,8,6,17,30,601.0,86.0,2.8,34.0,319.0,56.3,40.98
2016,8,6,17,45,549.0,79.0,2.7,33.5,265.5,53.93,39.23
2016,8,6,18,0,497.0,72.0,2.6,33.0,212.0,51.4,37.23
2016,8,6,18,15,421.5,62.0,2.3,32.0,162.0,46.04,32.78
2016,8,6,18,30,346.0,52.0,2.0,31.0,112.0,39.4,27.01
2016,8,6,18,45,233.0,37.5,1.75,30.5,71.5,29.0,17.73
2016,8,6,19,0,120.0,23.0,1.5,30.0,31.0,18.13,3.26
2016,8,6,19,15,60.0,11.5,1.55,30.0,15.5,10.96,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,29.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,28.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,7,6,15,96.0,20.0,2.7,24.5,30.5,85.15,18.0
2016,8,7,6,30,192.0,40.0,2.9,25.0,61.0,173.84,129.6
2016,8,7,6,45,303.5,51.5,3.1,26.0,107.5,255.86,200.29
2016,8,7,7,0,415.0,63.0,3.3,27.0,154.0,352.87,279.86
2016,8,7,7,15,478.5,72.0,3.3,27.5,206.0,423.66,336.72
2016,8,7,7,30,542.0,81.0,3.3,28.0,258.0,498.7,394.5
2016,8,7,7,45,599.5,84.0,3.35,28.5,314.0,565.84,444.34
2016,8,7,8,0,657.0,87.0,3.4,29.0,370.0,635.67,493.08
2016,8,7,8,15,687.5,92.0,3.3,29.5,423.5,688.48,527.54
2016,8,7,8,30,718.0,97.0,3.2,30.0,477.0,737.61,558.46
2016,8,7,8,45,746.0,98.5,3.15,31.0,529.0,783.84,585.63
2016,8,7,9,0,774.0,100.0,3.1,32.0,581.0,829.09,611.41
2016,8,7,9,15,790.5,103.0,2.95,32.5,628.5,864.2,630.49
2016,8,7,9,30,807.0,106.0,2.8,33.0,676.0,897.2,647.82
2016,8,7,9,45,821.5,107.5,2.7,33.5,718.5,916.11,656.12
2016,8,7,10,0,836.0,109.0,2.6,34.0,761.0,940.56,667.99
2016,8,7,10,15,845.5,111.0,2.55,34.5,797.5,957.89,675.63
2016,8,7,10,30,855.0,113.0,2.5,35.0,834.0,972.19,681.43
2016,8,7,10,45,862.5,114.0,2.45,35.5,863.5,980.29,683.46
2016,8,7,11,0,870.0,115.0,2.4,36.0,893.0,985.15,683.63
2016,8,7,11,15,874.5,116.0,2.45,36.0,915.0,983.75,682.46
2016,8,7,11,30,879.0,117.0,2.5,36.0,937.0,979.02,679.42
2016,8,7,11,45,883.0,116.5,2.55,36.5,952.0,969.02,671.85
2016,8,7,12,0,887.0,116.0,2.6,37.0,967.0,955.79,662.45
2016,8,7,12,15,888.0,116.0,2.65,37.0,973.0,937.1,651.13
2016,8,7,12,30,889.0,116.0,2.7,37.0,979.0,915.43,638.02
2016,8,7,12,45,888.5,116.0,2.8,37.5,977.0,889.61,621.35
2016,8,7,13,0,888.0,116.0,2.9,38.0,975.0,861.14,602.99
2016,8,7,13,15,886.0,115.5,2.95,38.0,964.5,828.48,582.83
2016,8,7,13,30,884.0,115.0,3.0,38.0,954.0,793.5,561.05
2016,8,7,13,45,880.0,114.0,3.1,38.0,936.0,754.41,536.65
2016,8,7,14,0,876.0,113.0,3.2,38.0,918.0,713.43,510.54
2016,8,7,14,15,870.0,112.0,3.2,38.0,892.0,669.4,479.9
2016,8,7,14,30,864.0,111.0,3.2,38.0,866.0,623.99,447.61
2016,8,7,14,45,846.5,115.0,3.25,38.0,831.0,575.11,412.15
2016,8,7,15,0,829.0,119.0,3.3,38.0,796.0,526.24,375.79
2016,8,7,15,15,817.5,116.5,3.3,37.5,757.0,475.15,337.56
2016,8,7,15,30,806.0,114.0,3.3,37.0,718.0,418.75,294.41
2016,8,7,15,45,791.0,111.5,3.3,37.0,673.0,366.21,252.25
2016,8,7,16,0,776.0,109.0,3.3,37.0,628.0,314.6,210.01
2016,8,7,16,15,757.0,105.5,3.3,36.5,579.5,262.36,167.6
2016,8,7,16,30,738.0,102.0,3.3,36.0,531.0,211.94,127.25
2016,8,7,16,45,711.0,98.0,3.3,36.0,478.5,156.84,86.0
2016,8,7,17,0,684.0,94.0,3.3,36.0,426.0,109.69,56.37
2016,8,7,17,15,648.5,88.5,3.2,35.5,372.0,64.53,38.85
2016,8,7,17,30,613.0,83.0,3.1,35.0,318.0,54.22,39.09
2016,8,7,17,45,561.0,76.5,3.05,34.5,264.5,52.13,37.57
2016,8,7,18,0,509.0,70.0,3.0,34.0,211.0,49.91,35.83
2016,8,7,18,15,434.0,60.0,2.7,33.0,161.0,44.46,31.31
2016,8,7,18,30,359.0,50.0,2.4,32.0,111.0,38.7,26.28
2016,8,7,18,45,244.0,36.0,2.1,31.5,70.5,27.86,16.64
2016,8,7,19,0,129.0,22.0,1.8,31.0,30.0,17.36,1.54
2016,8,7,19,15,64.5,11.0,1.85,31.0,15.0,10.48,0.0
2016,8,7,19,30,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,30.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,30.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,25.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,6,15,66.5,21.0,2.7,25.5,28.0,65.62,7.15
2016,8,8,6,30,133.0,42.0,2.8,26.0,56.0,137.51,100.86
2016,8,8,6,45,237.5,57.0,2.95,26.5,101.5,226.84,176.57
2016,8,8,7,0,342.0,72.0,3.1,27.0,147.0,317.22,251.23
2016,8,8,7,15,408.0,83.5,3.1,27.5,198.0,387.47,307.84
2016,8,8,7,30,474.0,95.0,3.1,28.0,249.0,462.93,366.24
2016,8,8,7,45,537.5,99.0,3.1,28.5,305.0,537.74,421.97
2016,8,8,8,0,601.0,103.0,3.1,29.0,361.0,611.45,474.69
2016,8,8,8,15,634.0,109.0,3.05,29.5,414.0,665.58,510.43
2016,8,8,8,30,667.0,115.0,3.0,30.0,467.0,719.89,545.36
2016,8,8,8,45,698.5,117.0,2.95,30.5,519.5,767.89,575.01
2016,8,8,9,0,730.0,119.0,2.9,31.0,572.0,815.26,603.58
2016,8,8,9,15,748.0,123.0,2.85,31.5,619.0,847.49,621.45
2016,8,8,9,30,766.0,127.0,2.8,32.0,666.0,882.04,640.71
2016,8,8,9,45,781.5,128.5,2.8,33.0,708.5,909.16,653.89
2016,8,8,10,0,797.0,130.0,2.8,34.0,751.0,933.78,665.35
2016,8,8,10,15,807.5,132.5,2.8,34.5,787.5,951.89,674.0
2016,8,8,10,30,818.0,135.0,2.8,35.0,824.0,967.03,680.85
2016,8,8,10,45,826.0,136.5,2.8,35.5,853.5,966.89,678.22
2016,8,8,11,0,834.0,138.0,2.8,36.0,883.0,972.4,679.39
2016,8,8,11,15,839.5,139.0,2.85,36.0,905.5,971.73,678.6
2016,8,8,11,30,845.0,140.0,2.9,36.0,928.0,967.85,675.97
2016,8,8,11,45,660.0,277.5,2.95,36.5,899.5,925.77,647.18
2016,8,8,12,0,475.0,415.0,3.0,37.0,871.0,867.42,602.91
2016,8,8,12,15,667.5,276.5,3.0,37.0,920.5,896.5,627.81
2016,8,8,12,30,860.0,138.0,3.0,37.0,970.0,908.54,636.15
2016,8,8,12,45,857.5,139.0,3.05,37.5,967.5,882.24,618.4
2016,8,8,13,0,855.0,140.0,3.1,38.0,965.0,853.51,599.41
2016,8,8,13,15,852.5,139.0,3.1,38.0,954.5,820.72,578.76
2016,8,8,13,30,850.0,138.0,3.1,38.0,944.0,785.78,556.64
2016,8,8,13,45,842.5,139.0,3.1,38.0,925.0,746.83,531.76
2016,8,8,14,0,835.0,140.0,3.1,38.0,906.0,706.33,504.57
2016,8,8,14,15,828.5,138.5,3.1,38.0,880.0,663.03,474.49
2016,8,8,14,30,822.0,137.0,3.1,38.0,854.0,618.48,442.89
2016,8,8,14,45,810.0,136.5,3.1,38.0,820.5,567.66,406.25
2016,8,8,15,0,798.0,136.0,3.1,38.0,787.0,518.8,370.0
2016,8,8,15,15,786.0,133.5,3.1,37.5,747.5,468.25,332.29
2016,8,8,15,30,774.0,131.0,3.1,37.0,708.0,417.92,293.56
2016,8,8,15,45,756.5,128.5,3.15,37.0,663.5,366.12,252.28
2016,8,8,16,0,739.0,126.0,3.2,37.0,619.0,315.59,211.24
2016,8,8,16,15,718.0,121.5,3.15,36.5,570.0,258.65,165.79
2016,8,8,16,30,697.0,117.0,3.1,36.0,521.0,208.78,126.26
2016,8,8,16,45,668.0,112.5,3.1,36.0,468.5,160.17,90.32
2016,8,8,17,0,639.0,108.0,3.1,36.0,416.0,114.92,62.36
2016,8,8,17,15,600.5,101.5,3.0,35.5,362.5,71.55,45.98
2016,8,8,17,30,562.0,95.0,2.9,35.0,309.0,63.56,46.75
2016,8,8,17,45,510.5,86.0,2.8,34.5,256.0,59.93,43.99
2016,8,8,18,0,459.0,77.0,2.7,34.0,203.0,56.02,40.87
2016,8,8,18,15,381.0,65.5,2.5,33.5,154.0,48.59,34.62
2016,8,8,18,30,303.0,54.0,2.3,33.0,105.0,41.07,28.05
2016,8,8,18,45,196.5,38.0,2.15,32.5,66.0,29.5,17.76
2016,8,8,19,0,90.0,22.0,2.0,32.0,27.0,18.27,0.12
2016,8,8,19,15,45.0,11.0,2.1,31.5,13.5,10.48,0.0
2016,8,8,19,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,31.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,31.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,30.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,30.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,29.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,6,15,96.0,19.0,2.85,25.5,29.0,82.62,2.56
2016,8,9,6,30,192.0,38.0,3.0,26.0,58.0,171.03,126.07
2016,8,9,6,45,300.5,50.5,3.2,26.5,104.5,252.52,197.0
2016,8,9,7,0,409.0,63.0,3.4,27.0,151.0,348.35,276.18
2016,8,9,7,15,474.0,72.0,3.4,27.5,203.0,419.8,333.76
2016,8,9,7,30,539.0,81.0,3.4,28.0,255.0,495.62,392.32
2016,8,9,7,45,597.0,84.5,3.4,28.5,311.0,563.57,442.83
2016,8,9,8,0,655.0,88.0,3.4,29.0,367.0,634.25,492.16
2016,8,9,8,15,686.0,92.5,3.35,29.5,421.0,686.73,526.6
2016,8,9,8,30,717.0,97.0,3.3,30.0,475.0,735.51,557.55
2016,8,9,8,45,747.5,98.0,3.25,31.0,527.5,783.27,585.86
2016,8,9,9,0,778.0,99.0,3.2,32.0,580.0,830.15,612.8
2016,8,9,9,15,794.5,102.0,3.15,32.5,627.5,865.33,632.56
2016,8,9,9,30,811.0,105.0,3.1,33.0,675.0,898.37,650.71
2016,8,9,9,45,826.5,106.0,3.05,33.5,718.5,917.75,659.79
2016,8,9,10,0,842.0,107.0,3.0,34.0,762.0,942.64,672.49
2016,8,9,10,15,851.5,109.0,2.95,34.5,798.5,960.0,680.27
2016,8,9,10,30,861.0,111.0,2.9,35.0,835.0,974.3,686.2
2016,8,9,10,45,869.5,111.5,2.9,35.5,865.0,982.82,688.98
2016,8,9,11,0,878.0,112.0,2.9,36.0,895.0,988.09,689.89
2016,8,9,11,15,882.5,113.0,2.95,36.0,917.5,986.61,688.58
2016,8,9,11,30,887.0,114.0,3.0,36.0,940.0,981.78,685.36
2016,8,9,11,45,894.0,112.0,3.1,36.5,955.5,973.01,678.78
2016,8,9,12,0,901.0,110.0,3.2,37.0,971.0,960.93,670.25
2016,8,9,12,15,902.0,110.0,3.3,37.0,977.5,941.95,658.86
2016,8,9,12,30,903.0,110.0,3.4,37.0,984.0,919.95,645.59
2016,8,9,12,45,903.0,109.5,3.5,37.5,982.0,893.69,628.28
2016,8,9,13,0,903.0,109.0,3.6,38.0,980.0,864.72,609.24
2016,8,9,13,15,901.0,108.5,3.65,38.0,969.5,831.5,588.43
2016,8,9,13,30,899.0,108.0,3.7,38.0,959.0,795.92,565.95
2016,8,9,13,45,895.0,107.0,3.8,38.0,940.5,756.18,540.76
2016,8,9,14,0,891.0,106.0,3.9,38.0,922.0,714.49,513.92
2016,8,9,14,15,885.5,105.0,3.95,38.0,896.0,670.06,482.8
2016,8,9,14,30,880.0,104.0,4.0,38.0,870.0,624.16,449.92
2016,8,9,14,45,872.5,102.5,4.05,38.0,837.0,575.45,414.22
2016,8,9,15,0,865.0,101.0,4.1,38.0,804.0,525.86,376.92
2016,8,9,15,15,854.5,99.0,4.1,37.5,764.5,473.84,337.46
2016,8,9,15,30,844.0,97.0,4.1,37.0,725.0,421.67,296.65
2016,8,9,15,45,830.0,94.5,4.15,37.0,680.0,367.97,253.12
2016,8,9,16,0,816.0,92.0,4.2,37.0,635.0,314.95,209.33
2016,8,9,16,15,798.0,89.5,4.15,36.5,585.5,255.06,160.78
2016,8,9,16,30,780.0,87.0,4.1,36.0,536.0,203.32,119.11
2016,8,9,16,45,754.5,83.5,4.1,36.0,483.0,151.72,80.67
2016,8,9,17,0,729.0,80.0,4.1,36.0,430.0,103.03,50.94
2016,8,9,17,15,695.5,75.5,4.0,35.5,375.5,56.56,40.77
2016,8,9,17,30,662.0,71.0,3.9,35.0,321.0,45.77,32.17
2016,8,9,17,45,611.0,65.5,3.8,34.5,266.5,43.97,30.85
2016,8,9,18,0,560.0,60.0,3.7,34.0,212.0,42.07,29.34
2016,8,9,18,15,485.0,51.5,3.35,33.5,161.5,37.51,25.47
2016,8,9,18,30,410.0,43.0,3.0,33.0,111.0,32.69,21.18
2016,8,9,18,45,286.5,31.0,2.65,32.5,69.5,24.3,13.55
2016,8,9,19,0,163.0,19.0,2.3,32.0,28.0,15.36,0.0
2016,8,9,19,15,81.5,9.5,2.25,31.5,14.0,9.05,0.0
2016,8,9,19,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,30.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,29.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,28.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,27.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,6,15,84.5,19.0,2.5,25.5,28.0,76.98,0.0
2016,8,10,6,30,169.0,38.0,2.7,26.0,56.0,159.59,116.8
2016,8,10,6,45,271.0,52.5,2.9,26.5,101.5,238.97,185.94
2016,8,10,7,0,373.0,67.0,3.1,27.0,147.0,328.73,260.3
2016,8,10,7,15,439.0,77.5,3.15,27.5,198.5,399.04,317.12
2016,8,10,7,30,505.0,88.0,3.2,28.0,250.0,479.72,379.47
2016,8,10,7,45,565.0,92.0,3.3,28.5,306.0,548.69,431.04
2016,8,10,8,0,625.0,96.0,3.4,29.0,362.0,620.45,482.22
2016,8,10,8,15,657.0,101.5,3.4,29.5,415.0,673.92,517.75
2016,8,10,8,30,689.0,107.0,3.4,30.0,468.0,727.49,552.46
2016,8,10,8,45,721.5,107.5,3.45,30.5,521.0,775.07,582.42
2016,8,10,9,0,754.0,108.0,3.5,31.0,574.0,818.53,609.04
2016,8,10,9,15,771.0,111.5,3.45,31.5,621.0,854.13,629.46
2016,8,10,9,30,788.0,115.0,3.4,32.0,668.0,887.65,648.25
2016,8,10,9,45,805.0,115.5,3.35,32.5,711.0,915.41,663.04
2016,8,10,10,0,822.0,116.0,3.3,33.0,754.0,932.4,670.75
2016,8,10,10,15,831.5,118.0,3.25,33.5,790.5,949.39,678.55
2016,8,10,10,30,841.0,120.0,3.2,34.0,827.0,963.38,684.46
2016,8,10,10,45,850.0,120.5,3.2,34.5,857.0,972.17,687.51
2016,8,10,11,0,859.0,121.0,3.2,35.0,887.0,977.77,688.68
2016,8,10,11,15,864.0,122.0,3.2,35.5,909.0,976.67,685.78
