Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,11,30,869.0,123.0,3.2,36.0,931.0,972.28,681.01
2016,8,10,11,45,873.0,123.0,3.2,36.5,946.0,962.64,673.12
2016,8,10,12,0,877.0,123.0,3.2,37.0,961.0,949.79,663.38
2016,8,10,12,15,878.0,123.5,3.25,37.0,967.0,931.48,652.05
2016,8,10,12,30,879.0,124.0,3.3,37.0,973.0,910.21,638.93
2016,8,10,12,45,878.5,123.5,3.4,37.5,970.5,883.89,621.58
2016,8,10,13,0,878.0,123.0,3.5,38.0,968.0,854.96,602.57
2016,8,10,13,15,875.5,122.5,3.55,38.0,958.0,821.92,581.85
2016,8,10,13,30,873.0,122.0,3.6,38.0,948.0,786.63,559.55
2016,8,10,13,45,868.5,121.5,3.65,38.0,929.0,747.74,534.71
2016,8,10,14,0,864.0,121.0,3.7,38.0,910.0,707.02,507.76
2016,8,10,14,15,858.0,119.5,3.7,38.0,884.0,662.8,476.71
2016,8,10,14,30,852.0,118.0,3.7,38.0,858.0,617.24,444.04
2016,8,10,14,45,844.0,116.0,3.75,38.0,825.0,568.99,408.81
2016,8,10,15,0,836.0,114.0,3.8,38.0,792.0,519.97,372.06
2016,8,10,15,15,824.5,112.0,3.8,38.0,752.5,468.81,332.69
2016,8,10,15,30,813.0,110.0,3.8,38.0,713.0,417.65,292.27
2016,8,10,15,45,798.0,107.0,3.85,38.0,668.0,358.77,245.52
2016,8,10,16,0,783.0,104.0,3.9,38.0,623.0,306.28,202.56
2016,8,10,16,15,763.5,101.0,3.9,37.5,574.0,253.9,160.04
2016,8,10,16,30,744.0,98.0,3.9,37.0,525.0,203.38,119.87
2016,8,10,16,45,602.0,126.0,3.9,36.5,449.5,158.53,91.84
2016,8,10,17,0,460.0,154.0,3.9,36.0,374.0,135.2,84.61
2016,8,10,17,15,445.5,135.0,3.8,35.5,326.0,92.4,69.88
2016,8,10,17,30,431.0,116.0,3.7,35.0,278.0,79.94,60.15
2016,8,10,17,45,397.0,100.0,3.65,35.0,230.0,70.75,52.77
2016,8,10,18,0,363.0,84.0,3.6,35.0,182.0,60.97,44.73
2016,8,10,18,15,307.0,68.0,3.35,34.5,137.5,50.56,36.04
2016,8,10,18,30,251.0,52.0,3.1,34.0,93.0,39.57,26.63
2016,8,10,18,45,125.5,37.0,2.9,33.5,57.5,30.19,17.95
2016,8,10,19,0,0.0,22.0,2.7,33.0,22.0,19.6,0.0
2016,8,10,19,15,0.0,11.0,2.75,32.5,11.0,10.48,0.0
2016,8,10,19,30,0.0,0.0,2.8,32.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,31.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,30.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,28.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,90.5,18.0,2.9,26.0,27.5,77.64,0.0
2016,8,11,6,30,181.0,36.0,3.0,26.0,55.0,162.67,118.69
2016,8,11,6,45,298.5,47.5,3.2,26.5,101.0,246.83,192.27
2016,8,11,7,0,416.0,59.0,3.4,27.0,147.0,347.27,275.27
2016,8,11,7,15,347.5,86.0,3.45,27.5,174.5,350.75,278.85
2016,8,11,7,30,279.0,113.0,3.5,28.0,202.0,337.36,267.8
2016,8,11,7,45,307.5,133.5,3.55,29.0,249.0,391.86,308.9
2016,8,11,8,0,336.0,154.0,3.6,30.0,296.0,447.56,349.25
2016,8,11,8,15,391.5,166.0,3.55,30.5,354.0,529.7,408.7
2016,8,11,8,30,447.0,178.0,3.5,31.0,412.0,600.98,458.62
2016,8,11,8,45,481.0,187.0,3.45,32.0,463.0,652.04,491.61
2016,8,11,9,0,515.0,196.0,3.4,33.0,514.0,703.28,523.86
2016,8,11,9,15,441.0,243.5,3.3,33.5,531.5,698.27,514.76
2016,8,11,9,30,367.0,291.0,3.2,34.0,549.0,673.96,493.21
2016,8,11,9,45,596.5,200.5,3.1,34.5,649.5,815.35,592.06
2016,8,11,10,0,826.0,110.0,3.0,35.0,750.0,928.84,661.83
2016,8,11,10,15,835.5,112.0,2.95,35.5,786.5,945.93,668.77
2016,8,11,10,30,845.0,114.0,2.9,36.0,823.0,960.0,674.59
2016,8,11,10,45,851.5,116.0,2.85,36.5,852.5,967.97,676.67
2016,8,11,11,0,858.0,118.0,2.8,37.0,882.0,972.69,676.87
2016,8,11,11,15,862.5,119.0,2.85,37.0,904.0,971.11,675.52
2016,8,11,11,30,867.0,120.0,2.9,37.0,926.0,966.25,672.3
2016,8,11,11,45,863.0,126.0,2.95,37.5,938.5,954.88,663.78
2016,8,11,12,0,859.0,132.0,3.0,38.0,951.0,940.33,653.43
2016,8,11,12,15,860.0,132.0,3.1,38.0,957.0,921.7,642.33
2016,8,11,12,30,861.0,132.0,3.2,38.0,963.0,900.19,629.42
2016,8,11,12,45,656.5,277.5,3.3,38.0,910.0,839.71,589.76
2016,8,11,13,0,452.0,423.0,3.4,38.0,857.0,775.88,542.92
2016,8,11,13,15,429.0,416.5,3.5,38.0,825.0,729.36,512.89
2016,8,11,13,30,406.0,410.0,3.6,38.0,793.0,683.57,482.78
2016,8,11,13,45,619.5,274.5,3.7,38.0,845.5,698.2,497.9
2016,8,11,14,0,833.0,139.0,3.8,38.0,898.0,699.18,502.47
2016,8,11,14,15,826.0,137.5,3.85,38.0,872.0,655.44,471.62
2016,8,11,14,30,819.0,136.0,3.9,38.0,846.0,610.52,439.46
2016,8,11,14,45,809.0,134.5,3.95,38.0,812.5,559.84,402.56
2016,8,11,15,0,799.0,133.0,4.0,38.0,779.0,511.06,365.97
2016,8,11,15,15,787.0,130.5,4.0,37.5,740.0,460.33,327.63
2016,8,11,15,30,775.0,128.0,4.0,37.0,701.0,409.83,288.28
2016,8,11,15,45,760.5,124.0,4.0,37.0,656.5,357.68,246.23
2016,8,11,16,0,746.0,120.0,4.0,37.0,612.0,306.49,204.24
2016,8,11,16,15,725.0,115.5,3.95,36.5,563.0,254.56,162.23
2016,8,11,16,30,704.0,111.0,3.9,36.0,514.0,199.13,118.62
2016,8,11,16,45,680.0,105.0,3.85,36.0,462.5,149.69,82.34
2016,8,11,17,0,656.0,99.0,3.8,36.0,411.0,103.03,54.47
2016,8,11,17,15,618.5,93.0,3.65,35.5,357.5,59.27,43.0
2016,8,11,17,30,581.0,87.0,3.5,35.0,304.0,57.88,42.13
2016,8,11,17,45,529.0,78.5,3.4,35.0,251.0,54.36,39.33
2016,8,11,18,0,477.0,70.0,3.3,35.0,198.0,50.58,36.2
2016,8,11,18,15,398.0,59.5,2.95,34.5,148.5,44.72,31.23
2016,8,11,18,30,319.0,49.0,2.6,34.0,99.0,37.38,24.81
2016,8,11,18,45,203.0,33.5,2.3,33.5,60.5,26.06,14.59
2016,8,11,19,0,87.0,18.0,2.0,33.0,22.0,14.23,0.0
2016,8,11,19,15,43.5,9.0,2.05,32.5,11.0,8.58,0.0
2016,8,11,19,30,0.0,0.0,2.1,32.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,32.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,30.5,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,26.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,12,6,15,63.5,19.0,3.05,25.5,25.5,60.24,0.0
2016,8,12,6,30,127.0,38.0,3.2,26.0,51.0,128.8,92.58
2016,8,12,6,45,229.5,54.0,3.35,26.5,95.5,218.07,169.23
2016,8,12,7,0,332.0,70.0,3.5,27.0,140.0,307.73,243.67
2016,8,12,7,15,400.0,81.5,3.55,27.5,191.0,378.49,301.2
2016,8,12,7,30,468.0,93.0,3.6,28.0,242.0,454.71,360.78
2016,8,12,7,45,527.5,98.5,3.65,29.0,297.0,527.82,414.93
2016,8,12,8,0,587.0,104.0,3.7,30.0,352.0,599.66,466.12
2016,8,12,8,15,621.0,110.0,3.65,30.5,405.0,654.03,502.44
2016,8,12,8,30,655.0,116.0,3.6,31.0,458.0,708.65,537.98
2016,8,12,8,45,686.0,118.5,3.6,32.0,510.0,756.36,566.85
2016,8,12,9,0,717.0,121.0,3.6,33.0,562.0,803.42,594.57
2016,8,12,9,15,735.5,125.0,3.4,33.5,609.0,835.5,611.87
2016,8,12,9,30,754.0,129.0,3.2,34.0,656.0,870.15,630.56
2016,8,12,9,45,768.5,131.5,3.05,34.5,698.0,897.11,644.1
2016,8,12,10,0,783.0,134.0,2.9,35.0,740.0,921.54,655.84
2016,8,12,10,15,793.5,136.5,2.7,35.5,776.0,939.34,662.8
2016,8,12,10,30,804.0,139.0,2.5,36.0,812.0,954.18,667.79
2016,8,12,10,45,665.5,243.0,2.35,36.5,813.5,931.82,650.03
2016,8,12,11,0,527.0,347.0,2.2,37.0,815.0,894.27,618.56
2016,8,12,11,15,676.5,247.5,2.15,37.5,864.5,933.47,645.54
2016,8,12,11,30,826.0,148.0,2.1,38.0,914.0,953.15,654.83
2016,8,12,11,45,806.0,165.0,2.05,38.5,922.5,945.23,647.49
2016,8,12,12,0,786.0,182.0,2.0,39.0,931.0,926.18,633.77
2016,8,12,12,15,787.5,182.5,2.05,39.0,937.0,908.4,623.34
2016,8,12,12,30,789.0,183.0,2.1,39.0,943.0,887.87,611.21
2016,8,12,12,45,537.0,328.5,2.15,39.0,845.0,783.51,541.95
2016,8,12,13,0,285.0,474.0,2.2,39.0,747.0,681.53,470.67
2016,8,12,13,15,530.0,330.0,2.2,39.0,831.5,733.23,511.04
2016,8,12,13,30,775.0,186.0,2.2,39.0,916.0,766.32,537.28
2016,8,12,13,45,767.5,186.0,2.25,39.5,897.0,727.66,510.5
2016,8,12,14,0,760.0,186.0,2.3,40.0,878.0,687.75,483.03
2016,8,12,14,15,752.5,183.5,2.25,39.5,852.0,644.62,454.47
2016,8,12,14,30,745.0,181.0,2.2,39.0,826.0,600.65,424.61
2016,8,12,14,45,717.5,188.5,2.2,39.0,789.5,550.09,388.7
2016,8,12,15,0,690.0,196.0,2.2,39.0,753.0,503.48,354.67
2016,8,12,15,15,675.5,191.5,2.15,39.0,714.5,454.54,318.24
2016,8,12,15,30,661.0,187.0,2.1,39.0,676.0,406.36,281.49
2016,8,12,15,45,434.5,244.0,2.1,39.0,557.0,337.22,232.9
2016,8,12,16,0,208.0,301.0,2.1,39.0,438.0,301.79,210.85
2016,8,12,16,15,394.0,231.0,2.05,38.5,464.5,262.34,176.12
2016,8,12,16,30,580.0,161.0,2.0,38.0,491.0,215.03,133.42
2016,8,12,16,45,549.0,152.5,1.95,38.0,440.0,170.34,102.05
2016,8,12,17,0,518.0,144.0,1.9,38.0,389.0,128.13,77.53
2016,8,12,17,15,476.0,133.5,1.8,37.5,336.5,89.96,67.22
2016,8,12,17,30,434.0,123.0,1.7,37.0,284.0,85.3,63.88
2016,8,12,17,45,380.5,109.5,1.6,36.5,233.0,78.03,58.26
2016,8,12,18,0,327.0,96.0,1.5,36.0,182.0,70.31,52.07
2016,8,12,18,15,254.0,78.0,1.35,35.0,135.0,61.07,44.46
2016,8,12,18,30,181.0,60.0,1.2,34.0,88.0,47.67,33.08
2016,8,12,18,45,90.5,38.0,1.05,33.5,52.0,30.85,18.1
2016,8,12,19,0,0.0,16.0,0.9,33.0,16.0,14.69,0.0
2016,8,12,19,15,0.0,8.0,0.9,32.5,8.0,7.63,0.0
2016,8,12,19,30,0.0,0.0,0.9,32.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,32.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,31.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,30.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,28.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,27.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,26.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,14.0,16.0,1.45,26.0,17.5,23.51,0.0
2016,8,13,6,30,28.0,32.0,1.4,26.0,35.0,51.47,33.56
2016,8,13,6,45,84.0,61.0,1.35,26.0,77.0,129.46,98.38
2016,8,13,7,0,140.0,90.0,1.3,26.0,119.0,201.39,157.71
2016,8,13,7,15,166.0,105.0,1.3,26.0,150.0,236.67,187.06
2016,8,13,7,30,192.0,120.0,1.3,26.0,181.0,286.68,226.75
2016,8,13,7,45,150.5,146.5,1.3,26.5,200.0,281.87,221.3
2016,8,13,8,0,109.0,173.0,1.3,27.0,219.0,284.28,220.98
2016,8,13,8,15,199.5,192.0,1.25,27.0,290.5,379.5,294.08
2016,8,13,8,30,290.0,211.0,1.2,27.0,362.0,494.02,377.73
2016,8,13,8,45,396.5,210.5,1.15,27.0,440.5,604.8,455.79
2016,8,13,9,0,503.0,210.0,1.1,27.0,519.0,707.56,525.41
2016,8,13,9,15,417.5,255.0,1.05,27.0,525.5,688.56,506.96
2016,8,13,9,30,332.0,300.0,1.0,27.0,532.0,650.77,477.46
2016,8,13,9,45,347.0,317.5,0.95,27.5,573.5,686.18,499.01
2016,8,13,10,0,362.0,335.0,0.9,28.0,615.0,720.39,518.58
2016,8,13,10,15,225.5,366.5,0.9,28.0,544.0,607.41,438.84
2016,8,13,10,30,89.0,398.0,0.9,28.0,473.0,491.77,356.25
2016,8,13,10,45,97.5,406.5,0.95,28.0,491.0,505.51,366.63
2016,8,13,11,0,106.0,415.0,1.0,28.0,509.0,518.86,375.69
2016,8,13,11,15,80.0,418.5,1.05,28.0,491.0,492.93,356.77
2016,8,13,11,30,54.0,422.0,1.1,28.0,473.0,467.09,338.14
2016,8,13,11,45,96.5,453.5,1.15,28.5,545.0,534.75,385.15
2016,8,13,12,0,139.0,485.0,1.2,29.0,617.0,606.55,433.03
2016,8,13,12,15,132.5,487.0,1.2,29.0,614.0,593.82,423.5
2016,8,13,12,30,126.0,489.0,1.2,29.0,611.0,580.75,414.52
2016,8,13,12,45,113.5,484.0,1.25,29.0,593.5,553.42,396.2
2016,8,13,13,0,101.0,479.0,1.3,29.0,576.0,530.36,380.72
2016,8,13,13,15,80.0,458.0,1.3,28.5,534.5,486.65,351.33
2016,8,13,13,30,59.0,437.0,1.3,28.0,493.0,444.78,322.93
2016,8,13,13,45,91.5,446.0,1.3,28.0,530.5,469.99,341.55
2016,8,13,14,0,124.0,455.0,1.3,28.0,568.0,488.11,354.58
2016,8,13,14,15,224.5,428.0,1.3,28.0,624.5,519.21,377.65
2016,8,13,14,30,325.0,401.0,1.3,28.0,681.0,535.92,389.86
2016,8,13,14,45,335.5,380.0,1.3,28.0,659.5,503.62,366.84
2016,8,13,15,0,346.0,359.0,1.3,28.0,638.0,470.2,342.83
2016,8,13,15,15,262.0,354.5,1.3,27.5,559.5,406.45,297.58
2016,8,13,15,30,178.0,350.0,1.3,27.0,481.0,358.22,263.52
2016,8,13,15,45,303.0,299.5,1.3,27.0,505.5,340.57,248.01
2016,8,13,16,0,428.0,249.0,1.3,27.0,530.0,310.06,220.59
2016,8,13,16,15,346.0,244.5,1.3,27.0,460.0,267.12,188.99
2016,8,13,16,30,264.0,240.0,1.3,27.0,390.0,226.04,160.24
2016,8,13,16,45,135.0,196.0,1.3,27.0,272.5,169.82,123.17
2016,8,13,17,0,6.0,152.0,1.3,27.0,155.0,134.17,101.37
2016,8,13,17,15,3.0,132.5,1.25,26.5,134.0,116.55,92.55
2016,8,13,17,30,0.0,113.0,1.2,26.0,113.0,100.09,79.32
2016,8,13,17,45,0.0,92.5,1.15,26.0,92.5,82.69,64.87
2016,8,13,18,0,0.0,72.0,1.1,26.0,72.0,65.09,49.96
2016,8,13,18,15,0.0,53.0,1.05,25.5,53.0,48.49,35.71
2016,8,13,18,30,0.0,34.0,1.0,25.0,34.0,31.59,20.97
2016,8,13,18,45,0.0,20.0,1.0,25.0,20.0,18.56,9.0
2016,8,13,19,0,0.0,6.0,1.0,25.0,6.0,5.72,0.0
2016,8,13,19,15,0.0,3.0,0.95,25.0,3.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,12.5,4.6,24.0,12.5,11.6,0.0
2016,8,14,6,30,0.0,25.0,4.7,24.0,25.0,23.41,12.13
2016,8,14,6,45,3.0,47.0,4.85,24.0,48.0,49.43,34.33
2016,8,14,7,0,6.0,69.0,5.0,24.0,71.0,74.37,55.38
2016,8,14,7,15,17.5,91.5,5.15,24.0,97.5,104.92,81.02
2016,8,14,7,30,29.0,114.0,5.3,24.0,124.0,144.69,113.79
2016,8,14,7,45,17.5,126.5,5.45,24.5,133.0,139.31,108.69
2016,8,14,8,0,6.0,139.0,5.6,25.0,142.0,142.11,110.02
2016,8,14,8,15,3.0,91.5,5.75,25.0,93.0,88.2,66.21
2016,8,14,8,30,0.0,44.0,5.9,25.0,44.0,40.91,27.65
2016,8,14,8,45,39.5,155.5,6.05,25.5,180.0,192.27,149.77
2016,8,14,9,0,79.0,267.0,6.2,26.0,316.0,352.63,274.08
2016,8,14,9,15,56.5,272.0,6.15,26.0,308.0,335.49,259.01
2016,8,14,9,30,34.0,277.0,6.1,26.0,300.0,317.74,243.85
2016,8,14,9,45,61.5,318.0,6.1,26.0,364.0,386.78,296.45
2016,8,14,10,0,89.0,359.0,6.1,26.0,428.0,455.78,348.01
2016,8,14,10,15,55.5,332.5,5.95,26.0,376.0,391.57,298.08
2016,8,14,10,30,22.0,306.0,5.8,26.0,324.0,316.55,240.04
2016,8,14,10,45,174.0,360.5,5.7,26.0,514.0,544.02,413.78
2016,8,14,11,0,326.0,415.0,5.6,26.0,704.0,756.52,567.88
2016,8,14,11,15,175.5,384.5,5.45,26.0,541.0,561.33,423.13
2016,8,14,11,30,25.0,354.0,5.3,26.0,378.0,370.59,278.31
2016,8,14,11,45,180.5,401.5,5.15,26.0,573.5,570.86,429.85
2016,8,14,12,0,336.0,449.0,5.0,26.0,769.0,761.33,566.38
2016,8,14,12,15,172.5,317.0,4.8,26.0,481.0,470.91,355.64
2016,8,14,12,30,9.0,185.0,4.6,26.0,193.0,181.36,135.3
2016,8,14,12,45,8.0,176.0,4.45,26.0,183.5,171.55,128.11
2016,8,14,13,0,7.0,167.0,4.3,26.0,174.0,161.83,120.62
2016,8,14,13,15,3.5,134.0,4.1,26.0,137.5,127.91,94.45
2016,8,14,13,30,0.0,101.0,3.9,26.0,101.0,94.34,68.4
2016,8,14,13,45,6.5,178.5,3.7,26.0,185.0,170.55,127.45
2016,8,14,14,0,13.0,256.0,3.5,26.0,269.0,244.83,183.88
2016,8,14,14,15,10.5,223.5,3.35,26.0,234.0,212.69,159.51
2016,8,14,14,30,8.0,191.0,3.2,26.0,199.0,180.95,135.51
2016,8,14,14,45,35.0,276.5,3.1,26.0,305.5,265.21,199.82
2016,8,14,15,0,62.0,362.0,3.0,26.0,412.0,344.25,258.53
2016,8,14,15,15,31.0,228.0,3.0,26.0,253.0,215.51,162.1
2016,8,14,15,30,0.0,94.0,3.0,26.0,94.0,87.71,63.94
2016,8,14,15,45,0.0,95.0,3.0,26.0,95.0,88.6,64.93
2016,8,14,16,0,0.0,96.0,3.0,26.0,96.0,89.45,65.81
2016,8,14,16,15,0.0,105.0,3.0,25.5,105.0,97.37,72.45
2016,8,14,16,30,0.0,114.0,3.0,25.0,114.0,104.94,78.89
2016,8,14,16,45,6.5,137.5,3.0,25.0,140.5,124.7,94.65
2016,8,14,17,0,13.0,161.0,3.0,25.0,167.0,141.21,108.03
2016,8,14,17,15,8.0,141.0,2.95,24.5,144.5,122.83,98.83
2016,8,14,17,30,3.0,121.0,2.9,24.0,122.0,106.05,85.2
2016,8,14,17,45,1.5,99.5,2.85,24.0,100.0,87.99,70.02
2016,8,14,18,0,0.0,78.0,2.8,24.0,78.0,69.72,54.37
2016,8,14,18,15,0.0,57.5,2.6,23.5,57.5,52.04,39.03
2016,8,14,18,30,0.0,37.0,2.4,23.0,37.0,34.13,23.26
2016,8,14,18,45,0.0,22.0,2.25,23.0,22.0,20.42,10.37
2016,8,14,19,0,0.0,7.0,2.1,23.0,7.0,6.67,0.0
2016,8,14,19,15,0.0,3.5,2.0,22.5,3.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,12.0,2.45,21.0,12.0,11.44,0.0
2016,8,15,6,30,0.0,24.0,2.5,21.0,24.0,22.29,11.38
2016,8,15,6,45,0.0,45.5,2.6,21.5,45.5,45.97,31.83
2016,8,15,7,0,0.0,67.0,2.7,22.0,67.0,68.39,50.79
2016,8,15,7,15,9.0,89.0,2.75,22.0,91.5,96.5,74.46
2016,8,15,7,30,18.0,111.0,2.8,22.0,116.0,124.97,98.08
2016,8,15,7,45,9.0,102.0,2.85,22.5,104.5,105.53,81.62
2016,8,15,8,0,0.0,93.0,2.9,23.0,93.0,87.98,66.66
2016,8,15,8,15,0.0,118.5,2.9,23.0,118.5,113.5,87.06
2016,8,15,8,30,0.0,144.0,2.9,23.0,144.0,138.97,107.07
2016,8,15,8,45,1.0,155.0,2.95,23.0,155.5,150.07,115.49
2016,8,15,9,0,2.0,166.0,3.0,23.0,167.0,161.27,123.97
2016,8,15,9,15,2.0,164.0,2.9,23.0,165.5,158.48,121.34
2016,8,15,9,30,2.0,162.0,2.8,23.0,164.0,155.96,119.0
2016,8,15,9,45,1.0,144.0,2.75,23.5,145.0,136.98,103.55
2016,8,15,10,0,0.0,126.0,2.7,24.0,126.0,118.45,88.56
2016,8,15,10,15,0.0,128.5,2.6,24.0,128.5,120.81,90.24
2016,8,15,10,30,0.0,131.0,2.5,24.0,131.0,123.17,91.9
2016,8,15,10,45,6.5,192.5,2.45,24.0,198.5,188.67,142.69
2016,8,15,11,0,13.0,254.0,2.4,24.0,266.0,254.37,192.48
2016,8,15,11,15,11.5,230.5,2.3,24.0,241.0,229.5,173.2
2016,8,15,11,30,10.0,207.0,2.2,24.0,216.0,204.99,154.44
2016,8,15,11,45,5.0,154.5,2.15,24.5,159.0,149.94,111.86
2016,8,15,12,0,0.0,102.0,2.1,25.0,102.0,95.58,69.5
2016,8,15,12,15,1.5,124.5,2.05,25.0,126.5,118.05,87.02
2016,8,15,12,30,3.0,147.0,2.0,25.0,151.0,140.36,104.2
2016,8,15,12,45,6.0,171.5,2.0,25.0,178.5,165.6,123.59
2016,8,15,13,0,9.0,196.0,2.0,25.0,206.0,190.45,142.54
2016,8,15,13,15,14.5,262.0,1.95,25.0,276.5,255.15,191.26
2016,8,15,13,30,20.0,328.0,1.9,25.0,347.0,318.31,237.83
2016,8,15,13,45,10.0,211.0,1.9,25.0,220.5,202.84,151.64
2016,8,15,14,0,0.0,94.0,1.9,25.0,94.0,87.77,63.49
2016,8,15,14,15,3.0,131.5,1.9,25.0,134.5,124.2,92.12
2016,8,15,14,30,6.0,169.0,1.9,25.0,175.0,159.85,119.7
2016,8,15,14,45,9.5,209.5,1.9,25.0,218.5,197.42,148.53
2016,8,15,15,0,13.0,250.0,1.9,25.0,262.0,233.47,175.97
2016,8,15,15,15,7.5,203.0,1.9,24.5,210.0,188.53,142.28
2016,8,15,15,30,2.0,156.0,1.9,24.0,158.0,144.15,108.67
2016,8,15,15,45,16.5,204.0,1.95,24.0,215.5,189.73,144.16
2016,8,15,16,0,31.0,252.0,2.0,24.0,273.0,222.24,168.96
2016,8,15,16,15,43.0,241.5,1.95,24.0,267.5,211.65,160.53
2016,8,15,16,30,55.0,231.0,1.9,24.0,262.0,199.36,150.84
2016,8,15,16,45,32.5,194.5,1.9,24.0,212.5,164.1,124.82
2016,8,15,17,0,10.0,158.0,1.9,24.0,163.0,138.59,106.25
2016,8,15,17,15,5.0,138.0,1.85,23.5,140.5,120.48,97.14
2016,8,15,17,30,0.0,118.0,1.8,23.0,118.0,103.68,83.45
2016,8,15,17,45,0.0,96.0,1.75,23.0,96.0,85.2,67.88
2016,8,15,18,0,0.0,74.0,1.7,23.0,74.0,66.5,51.81
2016,8,15,18,15,0.0,54.5,1.65,23.0,54.5,49.55,36.96
2016,8,15,18,30,0.0,35.0,1.6,23.0,35.0,32.4,21.76
2016,8,15,18,45,0.0,20.0,1.55,23.0,20.0,18.56,8.67
2016,8,15,19,0,0.0,5.0,1.5,23.0,5.0,4.77,0.0
2016,8,15,19,15,0.0,2.5,1.55,22.5,2.5,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,5.0,2.55,21.0,5.0,4.77,0.0
2016,8,16,6,30,0.0,10.0,2.6,21.0,10.0,9.26,1.37
2016,8,16,6,45,0.0,19.5,2.65,21.5,19.5,18.07,9.11
2016,8,16,7,0,0.0,29.0,2.7,22.0,29.0,26.9,16.65
2016,8,16,7,15,0.0,40.5,2.75,22.0,40.5,37.61,25.7
2016,8,16,7,30,0.0,52.0,2.8,22.0,52.0,48.33,34.63
2016,8,16,7,45,0.0,62.0,2.85,22.5,62.0,57.66,42.18
2016,8,16,8,0,0.0,72.0,2.9,23.0,72.0,67.0,49.59
2016,8,16,8,15,0.0,94.5,2.85,23.0,94.5,88.85,67.15
2016,8,16,8,30,0.0,117.0,2.8,23.0,117.0,111.08,84.77
2016,8,16,8,45,18.0,178.5,2.8,23.5,190.0,189.4,147.03
2016,8,16,9,0,36.0,240.0,2.8,24.0,263.0,283.0,219.06
2016,8,16,9,15,31.5,252.0,2.7,24.0,273.0,289.99,223.13
2016,8,16,9,30,27.0,264.0,2.6,24.0,283.0,296.79,227.34
2016,8,16,9,45,49.5,306.5,2.55,24.5,344.0,362.6,276.24
2016,8,16,10,0,72.0,349.0,2.5,25.0,405.0,428.28,323.59
2016,8,16,10,15,78.0,361.5,2.35,25.0,425.0,444.71,334.4
2016,8,16,10,30,84.0,374.0,2.2,25.0,445.0,460.89,345.18
2016,8,16,10,45,53.0,348.0,2.1,25.5,393.5,400.09,298.93
2016,8,16,11,0,22.0,322.0,2.0,26.0,342.0,329.92,245.95
2016,8,16,11,15,20.5,321.0,1.9,26.0,340.0,326.19,243.03
2016,8,16,11,30,19.0,320.0,1.8,26.0,338.0,322.5,239.92
2016,8,16,11,45,89.5,402.0,1.7,26.0,486.5,476.25,352.04
2016,8,16,12,0,160.0,484.0,1.6,26.0,635.0,624.19,453.89
2016,8,16,12,15,96.5,440.5,1.55,26.0,532.5,509.95,372.49
2016,8,16,12,30,33.0,397.0,1.5,26.0,430.0,406.12,298.19
2016,8,16,12,45,108.5,442.5,1.5,26.5,546.5,512.15,374.66
2016,8,16,13,0,184.0,488.0,1.5,27.0,663.0,607.4,439.78
2016,8,16,13,15,110.0,440.5,1.55,27.0,545.0,493.93,360.07
2016,8,16,13,30,36.0,393.0,1.6,27.0,427.0,387.44,284.34
2016,8,16,13,45,18.0,222.0,1.7,27.0,239.0,217.36,161.17
2016,8,16,14,0,0.0,51.0,1.8,27.0,51.0,47.65,31.78
2016,8,16,14,15,8.0,164.0,1.85,26.5,171.0,157.09,116.95
2016,8,16,14,30,16.0,277.0,1.9,26.0,291.0,262.22,196.5
2016,8,16,14,45,93.0,333.0,2.0,26.0,408.0,343.3,257.01
2016,8,16,15,0,170.0,389.0,2.1,26.0,525.0,410.99,306.01
2016,8,16,15,15,93.0,318.0,2.2,26.0,392.0,315.26,235.8
2016,8,16,15,30,16.0,247.0,2.3,26.0,259.0,227.99,171.61
2016,8,16,15,45,17.5,239.5,2.4,26.0,252.0,219.69,165.87
2016,8,16,16,0,19.0,232.0,2.5,26.0,245.0,211.04,159.61
2016,8,16,16,15,11.0,199.0,2.5,25.5,206.5,179.48,136.23
2016,8,16,16,30,3.0,166.0,2.5,25.0,168.0,149.04,113.5
2016,8,16,16,45,21.0,172.0,2.55,25.0,182.5,153.48,116.77
2016,8,16,17,0,39.0,178.0,2.6,25.0,197.0,146.39,111.45
2016,8,16,17,15,35.5,155.0,2.45,24.5,170.5,125.74,101.24
2016,8,16,17,30,32.0,132.0,2.3,24.0,144.0,108.63,87.35
2016,8,16,17,45,23.5,109.5,2.2,24.0,117.5,91.41,72.9
2016,8,16,18,0,15.0,87.0,2.1,24.0,91.0,76.37,59.99
2016,8,16,18,15,7.5,65.0,1.95,23.5,67.0,57.68,43.76
2016,8,16,18,30,0.0,43.0,1.8,23.0,43.0,38.81,27.09
2016,8,16,18,45,0.0,25.0,1.7,23.0,25.0,22.93,11.65
2016,8,16,19,0,0.0,7.0,1.6,23.0,7.0,6.67,0.0
2016,8,16,19,15,0.0,3.5,1.55,23.0,3.5,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,10.5,2.3,23.0,10.5,10.01,0.0
2016,8,17,6,30,0.0,21.0,2.4,23.0,21.0,19.49,8.9
2016,8,17,6,45,0.0,41.5,2.5,23.5,41.5,41.02,27.5
2016,8,17,7,0,0.0,62.0,2.6,24.0,62.0,62.34,45.41
2016,8,17,7,15,4.0,84.0,2.7,24.0,85.0,87.42,66.33
2016,8,17,7,30,8.0,106.0,2.8,24.0,108.0,112.39,86.83
2016,8,17,7,45,50.0,137.5,2.95,24.5,157.5,186.16,146.96
2016,8,17,8,0,92.0,169.0,3.1,25.0,207.0,254.47,201.25
2016,8,17,8,15,65.5,185.0,3.15,25.0,214.5,250.98,196.88
2016,8,17,8,30,39.0,201.0,3.2,25.0,222.0,245.76,191.21
2016,8,17,8,45,135.0,234.5,3.25,25.5,315.5,378.54,294.76
2016,8,17,9,0,231.0,268.0,3.3,26.0,409.0,502.72,387.62
2016,8,17,9,15,234.5,292.5,3.3,26.0,445.5,535.44,409.59
2016,8,17,9,30,238.0,317.0,3.3,26.0,482.0,567.11,430.99
2016,8,17,9,45,207.0,343.0,3.3,26.5,493.0,566.63,427.35
2016,8,17,10,0,176.0,369.0,3.3,27.0,504.0,563.99,422.42
2016,8,17,10,15,230.5,380.5,3.3,27.0,566.5,626.54,467.31
2016,8,17,10,30,285.0,392.0,3.3,27.0,629.0,701.53,519.46
2016,8,17,10,45,202.5,414.5,3.3,27.5,586.0,628.19,463.98
2016,8,17,11,0,120.0,437.0,3.3,28.0,543.0,566.18,416.68
2016,8,17,11,15,164.0,450.5,3.3,28.0,599.5,617.0,453.25
2016,8,17,11,30,208.0,464.0,3.3,28.0,656.0,666.09,487.57
2016,8,17,11,45,225.0,469.0,3.3,28.0,680.0,678.95,496.11
2016,8,17,12,0,242.0,474.0,3.3,28.0,704.0,690.24,503.8
2016,8,17,12,15,260.5,473.0,3.3,28.0,721.5,700.12,510.6
2016,8,17,12,30,279.0,472.0,3.3,28.0,739.0,702.06,512.09
2016,8,17,12,45,148.5,394.0,3.3,28.5,536.0,501.07,369.26
2016,8,17,13,0,18.0,316.0,3.3,29.0,333.0,309.17,227.9
2016,8,17,13,15,18.5,316.5,3.25,29.0,334.0,308.34,227.87
2016,8,17,13,30,19.0,317.0,3.2,29.0,335.0,307.38,227.22
2016,8,17,13,45,20.5,324.5,3.2,29.0,343.5,313.3,231.69
2016,8,17,14,0,22.0,332.0,3.2,29.0,352.0,318.84,235.89
2016,8,17,14,15,121.5,376.0,3.15,28.5,480.5,408.21,303.17
2016,8,17,14,30,221.0,420.0,3.1,28.0,609.0,492.04,364.25
2016,8,17,14,45,183.5,403.5,3.1,28.0,556.0,442.73,327.95
2016,8,17,15,0,146.0,387.0,3.1,28.0,503.0,397.1,294.71
2016,8,17,15,15,106.5,355.0,3.05,28.0,437.5,349.57,259.97
2016,8,17,15,30,67.0,323.0,3.0,28.0,372.0,300.06,223.79
2016,8,17,15,45,33.5,233.0,2.95,28.0,257.5,212.53,158.89
2016,8,17,16,0,0.0,143.0,2.9,28.0,143.0,131.01,97.58
2016,8,17,16,15,3.5,160.0,2.8,27.5,162.5,145.54,109.4
2016,8,17,16,30,7.0,177.0,2.7,27.0,182.0,158.44,119.87
2016,8,17,16,45,3.5,152.5,2.65,27.0,155.0,136.21,103.02
2016,8,17,17,0,0.0,128.0,2.6,27.0,128.0,114.56,86.47
2016,8,17,17,15,0.0,110.5,2.45,26.5,110.5,99.17,78.34
2016,8,17,17,30,0.0,93.0,2.3,26.0,93.0,84.08,66.03
2016,8,17,17,45,0.0,75.5,2.15,25.5,75.5,68.82,53.34
2016,8,17,18,0,0.0,58.0,2.0,25.0,58.0,53.41,40.22
2016,8,17,18,15,0.0,42.5,1.9,24.5,42.5,39.5,28.11
2016,8,17,18,30,0.0,27.0,1.8,24.0,27.0,25.06,15.4
2016,8,17,18,45,0.0,15.5,1.75,24.0,15.5,14.37,4.85
2016,8,17,19,0,0.0,4.0,1.7,24.0,4.0,3.81,0.0
2016,8,17,19,15,0.0,2.0,1.8,23.5,2.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,14.0,1.3,22.0,14.0,13.34,0.0
2016,8,18,6,30,0.0,28.0,1.4,22.0,28.0,28.83,15.75
2016,8,18,6,45,22.5,49.5,1.55,22.5,54.0,69.99,51.22
2016,8,18,7,0,45.0,71.0,1.7,23.0,80.0,107.68,83.22
2016,8,18,7,15,60.0,94.5,1.75,23.0,110.5,144.66,114.24
2016,8,18,7,30,75.0,118.0,1.8,23.0,141.0,182.2,145.05
2016,8,18,7,45,355.0,101.5,1.9,23.5,244.0,398.09,320.16
2016,8,18,8,0,635.0,85.0,2.0,24.0,347.0,609.57,479.94
2016,8,18,8,15,359.0,151.0,2.05,24.0,303.0,483.66,380.08
2016,8,18,8,30,83.0,217.0,2.1,24.0,259.0,301.76,235.05
2016,8,18,8,45,171.0,240.0,2.2,24.5,339.5,416.08,323.47
2016,8,18,9,0,259.0,263.0,2.3,25.0,420.0,535.58,411.17
2016,8,18,9,15,145.0,266.5,2.3,25.0,356.0,423.68,324.62
2016,8,18,9,30,31.0,270.0,2.3,25.0,292.0,307.25,233.73
2016,8,18,9,45,98.0,319.5,2.3,25.5,393.5,423.0,320.97
2016,8,18,10,0,165.0,369.0,2.3,26.0,495.0,553.25,414.08
2016,8,18,10,15,191.5,386.5,2.25,26.0,540.5,595.04,442.23
2016,8,18,10,30,218.0,404.0,2.2,26.0,586.0,636.17,470.06
2016,8,18,10,45,231.5,418.0,2.15,26.0,617.5,659.88,485.29
2016,8,18,11,0,245.0,432.0,2.1,26.0,649.0,693.35,506.98
2016,8,18,11,15,240.0,445.5,2.05,26.0,662.5,685.06,500.07
2016,8,18,11,30,235.0,459.0,2.0,26.0,676.0,686.49,499.98
2016,8,18,11,45,245.5,465.0,1.95,26.5,694.0,701.37,508.34
2016,8,18,12,0,256.0,471.0,1.9,27.0,712.0,705.9,509.78
2016,8,18,12,15,280.0,467.5,1.85,27.0,733.5,711.93,513.8
2016,8,18,12,30,304.0,464.0,1.8,27.0,755.0,715.95,516.45
2016,8,18,12,45,307.5,462.0,1.8,27.0,755.0,701.64,506.77
2016,8,18,13,0,311.0,460.0,1.8,27.0,755.0,686.25,496.49
2016,8,18,13,15,181.5,441.0,1.75,27.0,613.0,550.24,401.17
2016,8,18,13,30,52.0,422.0,1.7,27.0,471.0,425.02,311.31
2016,8,18,13,45,242.0,398.5,1.7,27.0,617.0,529.52,389.83
2016,8,18,14,0,432.0,375.0,1.7,27.0,763.0,618.57,453.23
2016,8,18,14,15,464.0,353.0,1.7,27.0,758.5,595.31,436.39
2016,8,18,14,30,496.0,331.0,1.7,27.0,754.0,568.73,417.55
2016,8,18,14,45,257.5,305.0,1.75,27.0,524.0,396.19,293.74
2016,8,18,15,0,19.0,279.0,1.8,27.0,294.0,261.08,194.46
2016,8,18,15,15,403.5,196.5,1.85,26.5,489.0,332.07,246.8
2016,8,18,15,30,788.0,114.0,1.9,26.0,684.0,387.17,280.25
2016,8,18,15,45,681.0,151.5,1.95,26.0,621.0,333.1,236.54
2016,8,18,16,0,574.0,189.0,2.0,26.0,558.0,295.46,206.65
2016,8,18,16,15,413.0,212.0,2.0,26.0,466.0,243.43,169.67
2016,8,18,16,30,252.0,235.0,2.0,26.0,374.0,215.07,153.58
2016,8,18,16,45,398.0,179.5,2.05,26.0,373.0,163.74,109.43
2016,8,18,17,0,544.0,124.0,2.1,26.0,372.0,102.03,64.8
2016,8,18,17,15,557.0,102.5,2.0,25.5,326.5,67.8,52.22
2016,8,18,17,30,570.0,81.0,1.9,25.0,281.0,54.53,41.22
2016,8,18,17,45,514.5,72.5,1.85,25.0,228.5,50.8,38.09
2016,8,18,18,0,459.0,64.0,1.8,25.0,176.0,46.83,34.59
2016,8,18,18,15,372.0,53.0,1.85,24.5,128.0,40.29,28.76
2016,8,18,18,30,285.0,42.0,1.9,24.0,80.0,32.34,21.43
2016,8,18,18,45,142.5,26.5,1.95,24.0,45.5,20.78,8.95
2016,8,18,19,0,0.0,11.0,2.0,24.0,11.0,10.48,0.0
2016,8,18,19,15,0.0,5.5,2.1,23.5,5.5,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,0.0,13.5,2.0,23.0,13.5,12.87,0.0
2016,8,19,6,30,0.0,27.0,2.2,23.0,27.0,27.57,14.5
2016,8,19,6,45,26.5,49.5,2.4,23.5,54.5,72.54,53.04
2016,8,19,7,0,53.0,72.0,2.6,24.0,82.0,114.21,88.31
2016,8,19,7,15,75.0,95.0,2.8,24.0,115.0,165.01,130.62
2016,8,19,7,30,97.0,118.0,3.0,24.0,148.0,207.94,165.9
2016,8,19,7,45,339.5,109.0,3.2,24.5,243.5,396.04,318.72
2016,8,19,8,0,582.0,100.0,3.4,25.0,339.0,586.93,466.13
2016,8,19,8,15,617.0,106.0,3.5,25.5,392.5,641.64,503.39
2016,8,19,8,30,652.0,112.0,3.6,26.0,446.0,696.66,540.63
2016,8,19,8,45,424.5,191.5,3.7,26.5,418.5,604.86,467.7
2016,8,19,9,0,197.0,271.0,3.8,27.0,391.0,475.81,365.25
2016,8,19,9,15,479.5,196.0,3.8,27.0,518.5,676.18,518.16
2016,8,19,9,30,762.0,121.0,3.8,27.0,646.0,862.6,648.24
2016,8,19,9,45,609.0,205.5,3.8,27.5,642.5,826.89,619.38
2016,8,19,10,0,456.0,290.0,3.8,28.0,639.0,771.52,574.19
2016,8,19,10,15,640.5,206.0,3.75,28.0,722.5,865.2,642.16
2016,8,19,10,30,825.0,122.0,3.7,28.0,806.0,940.59,690.63
2016,8,19,10,45,531.0,278.0,3.7,28.5,724.0,827.16,608.76
2016,8,19,11,0,237.0,434.0,3.7,29.0,642.0,676.29,495.1
2016,8,19,11,15,192.5,449.5,3.65,29.0,621.5,642.87,470.68
2016,8,19,11,30,148.0,465.0,3.6,29.0,601.0,608.94,445.23
2016,8,19,11,45,180.5,471.5,3.6,29.0,640.5,638.55,466.44
2016,8,19,12,0,213.0,478.0,3.6,29.0,680.0,666.24,485.84
2016,8,19,12,15,185.0,483.0,3.55,29.0,658.5,635.46,463.28
2016,8,19,12,30,157.0,488.0,3.5,29.0,637.0,605.05,441.27
2016,8,19,12,45,225.0,476.0,3.45,29.0,690.0,641.55,468.26
2016,8,19,13,0,293.0,464.0,3.4,29.0,743.0,674.26,491.87
2016,8,19,13,15,203.5,465.0,3.35,29.0,658.0,588.43,430.21
2016,8,19,13,30,114.0,466.0,3.3,29.0,573.0,508.77,372.64
2016,8,19,13,45,95.0,446.5,3.25,29.0,534.5,470.92,345.86
2016,8,19,14,0,76.0,427.0,3.2,29.0,496.0,433.22,318.86
2016,8,19,14,15,227.0,399.5,3.1,29.0,595.0,492.87,363.95
2016,8,19,14,30,378.0,372.0,3.0,29.0,694.0,536.93,395.79
2016,8,19,14,45,576.5,256.0,2.95,29.0,723.5,517.97,382.82
2016,8,19,15,0,775.0,140.0,2.9,29.0,753.0,487.67,359.44
2016,8,19,15,15,762.0,137.0,2.7,29.0,713.5,436.95,318.58
2016,8,19,15,30,749.0,134.0,2.5,29.0,674.0,386.65,277.24
2016,8,19,15,45,539.0,201.5,2.4,29.0,576.5,327.28,232.63
2016,8,19,16,0,329.0,269.0,2.3,29.0,479.0,296.43,212.12
2016,8,19,16,15,498.0,193.0,2.15,28.5,481.5,245.0,166.01
2016,8,19,16,30,667.0,117.0,2.0,28.0,484.0,179.04,107.54
2016,8,19,16,45,462.5,148.5,1.9,28.0,390.5,145.47,92.13
2016,8,19,17,0,258.0,180.0,1.8,28.0,297.0,138.17,99.42
2016,8,19,17,15,245.0,156.0,1.7,27.5,255.5,112.86,89.31
2016,8,19,17,30,232.0,132.0,1.6,27.0,214.0,97.78,77.2
2016,8,19,17,45,320.0,101.5,1.55,26.5,191.5,73.0,56.6
2016,8,19,18,0,408.0,71.0,1.5,26.0,169.0,52.27,39.04
2016,8,19,18,15,318.0,58.0,1.55,25.5,121.5,43.73,31.5
2016,8,19,18,30,228.0,45.0,1.6,25.0,74.0,34.78,23.28
2016,8,19,18,45,122.0,27.0,1.7,25.0,41.5,21.24,8.45
2016,8,19,19,0,16.0,9.0,1.8,25.0,9.0,8.58,0.0
2016,8,19,19,15,8.0,4.5,1.95,25.0,4.5,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,2.5,1.85,23.0,2.5,2.38,0.0
2016,8,20,6,30,0.0,5.0,1.9,23.0,5.0,4.62,0.0
2016,8,20,6,45,0.0,10.5,2.0,23.5,10.5,9.72,2.2
2016,8,20,7,0,0.0,16.0,2.1,24.0,16.0,14.82,6.54
2016,8,20,7,15,0.0,22.5,2.15,24.0,22.5,20.86,11.63
2016,8,20,7,30,0.0,29.0,2.2,24.0,29.0,26.9,16.66
2016,8,20,7,45,0.0,40.5,2.3,24.0,40.5,37.61,25.46
2016,8,20,8,0,0.0,52.0,2.4,24.0,52.0,48.33,34.16
2016,8,20,8,15,0.0,70.0,2.5,24.0,70.0,65.14,47.7
2016,8,20,8,30,0.0,88.0,2.6,24.0,88.0,82.06,61.17
2016,8,20,8,45,0.0,97.5,2.75,24.5,97.5,91.22,68.13
2016,8,20,9,0,0.0,107.0,2.9,25.0,107.0,100.37,75.01
2016,8,20,9,15,0.0,109.0,2.9,25.0,109.0,102.19,76.19
2016,8,20,9,30,0.0,111.0,2.9,25.0,111.0,104.06,77.43
2016,8,20,9,45,2.5,145.5,2.95,25.5,147.5,139.88,105.2
2016,8,20,10,0,5.0,180.0,3.0,26.0,184.0,175.89,132.62
2016,8,20,10,15,5.5,178.5,2.95,26.0,183.0,174.59,131.29
2016,8,20,10,30,6.0,177.0,2.9,26.0,182.0,173.36,130.12
2016,8,20,10,45,7.0,182.0,2.9,26.0,188.5,178.93,134.23
2016,8,20,11,0,8.0,187.0,2.9,26.0,195.0,184.46,138.3
2016,8,20,11,15,9.0,199.5,2.85,26.0,208.0,197.13,147.78
