Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,11,30,10.0,212.0,2.8,26.0,221.0,209.65,157.11
2016,8,20,11,45,10.5,218.0,2.8,26.5,228.0,215.34,160.95
2016,8,20,12,0,11.0,224.0,2.8,27.0,235.0,220.92,164.73
2016,8,20,12,15,10.0,208.5,2.7,27.0,219.0,204.74,152.42
2016,8,20,12,30,9.0,193.0,2.6,27.0,203.0,188.7,140.27
2016,8,20,12,45,10.5,212.5,2.55,27.0,223.5,207.61,154.56
2016,8,20,13,0,12.0,232.0,2.5,27.0,244.0,226.19,168.47
2016,8,20,13,15,16.0,278.5,2.45,27.0,294.0,271.23,202.01
2016,8,20,13,30,20.0,325.0,2.4,27.0,344.0,315.14,234.26
2016,8,20,13,45,10.0,195.0,2.35,27.0,204.5,188.0,139.6
2016,8,20,14,0,0.0,65.0,2.3,27.0,65.0,60.75,42.06
2016,8,20,14,15,0.0,60.5,2.15,26.5,60.5,56.51,38.98
2016,8,20,14,30,0.0,56.0,2.0,26.0,56.0,52.28,35.8
2016,8,20,14,45,0.0,43.0,1.95,26.0,43.0,40.11,26.25
2016,8,20,15,0,0.0,30.0,1.9,26.0,30.0,27.96,16.66
2016,8,20,15,15,0.0,25.5,1.75,26.0,25.5,23.75,13.35
2016,8,20,15,30,0.0,21.0,1.6,26.0,21.0,19.55,10.04
2016,8,20,15,45,3.5,105.5,1.45,26.0,108.0,99.16,73.27
2016,8,20,16,0,7.0,190.0,1.3,26.0,195.0,172.71,130.43
2016,8,20,16,15,3.5,127.5,1.15,25.5,130.0,117.65,88.08
2016,8,20,16,30,0.0,65.0,1.0,25.0,65.0,60.5,43.33
2016,8,20,16,45,48.0,126.0,0.85,25.0,147.5,113.85,84.4
2016,8,20,17,0,96.0,187.0,0.7,25.0,230.0,151.82,114.58
2016,8,20,17,15,287.5,143.0,0.6,25.0,247.5,104.58,83.02
2016,8,20,17,30,479.0,99.0,0.5,25.0,265.0,69.35,53.73
2016,8,20,17,45,412.0,89.0,0.4,25.0,213.0,64.02,49.32
2016,8,20,18,0,345.0,79.0,0.3,25.0,161.0,58.4,44.4
2016,8,20,18,15,258.0,63.0,0.35,24.5,115.0,47.69,34.97
2016,8,20,18,30,171.0,47.0,0.4,24.0,69.0,37.89,25.9
2016,8,20,18,45,85.5,23.5,0.45,24.0,34.5,19.54,6.45
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,21.5,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,9.5,2.65,21.0,9.5,9.05,0.0
2016,8,21,6,30,0.0,19.0,2.6,21.0,19.0,17.63,6.99
2016,8,21,6,45,0.0,38.5,2.6,21.0,38.5,37.78,25.05
2016,8,21,7,0,0.0,58.0,2.6,21.0,58.0,57.95,42.3
2016,8,21,7,15,2.5,80.0,2.55,21.0,81.0,82.16,62.75
2016,8,21,7,30,5.0,102.0,2.5,21.0,104.0,106.11,82.63
2016,8,21,7,45,2.5,100.5,2.5,21.5,101.5,99.56,76.89
2016,8,21,8,0,0.0,99.0,2.5,22.0,99.0,94.45,72.25
2016,8,21,8,15,18.0,148.0,2.55,22.0,157.0,159.71,125.33
2016,8,21,8,30,36.0,197.0,2.6,22.0,215.0,238.82,187.95
2016,8,21,8,45,44.5,223.5,2.65,22.5,248.5,274.37,214.62
2016,8,21,9,0,53.0,250.0,2.7,23.0,282.0,309.92,240.93
2016,8,21,9,15,55.5,273.0,2.6,23.0,309.0,335.92,259.72
2016,8,21,9,30,58.0,296.0,2.5,23.0,336.0,361.59,278.07
2016,8,21,9,45,88.5,329.5,2.45,23.5,395.0,425.07,324.65
2016,8,21,10,0,119.0,363.0,2.4,24.0,454.0,502.09,379.54
2016,8,21,10,15,137.5,384.5,2.1,24.0,495.0,540.04,404.94
2016,8,21,10,30,156.0,406.0,1.8,24.0,536.0,577.27,429.32
2016,8,21,10,45,227.5,412.0,1.5,24.5,608.0,648.53,477.06
2016,8,21,11,0,299.0,418.0,1.2,25.0,680.0,729.72,528.41
2016,8,21,11,15,214.5,439.0,0.95,25.0,629.5,652.5,470.91
2016,8,21,11,30,130.0,460.0,0.7,25.0,579.0,586.08,421.69
2016,8,21,11,45,178.5,467.0,0.45,25.5,633.5,631.36,449.95
2016,8,21,12,0,227.0,474.0,0.2,26.0,688.0,674.2,474.1
2016,8,21,12,15,176.5,478.0,0.5,26.0,645.0,622.05,441.78
2016,8,21,12,30,126.0,482.0,0.8,26.0,602.0,571.34,410.09
2016,8,21,12,45,91.0,458.5,1.1,26.0,545.0,507.95,368.74
2016,8,21,13,0,56.0,435.0,1.4,26.0,488.0,450.69,329.92
2016,8,21,13,15,91.5,451.0,1.55,26.0,536.5,487.14,357.31
2016,8,21,13,30,127.0,467.0,1.7,26.0,585.0,518.48,380.28
2016,8,21,13,45,91.0,435.5,1.9,26.0,519.0,457.78,337.53
2016,8,21,14,0,55.0,404.0,2.1,26.0,453.0,398.89,295.76
2016,8,21,14,15,44.0,373.5,2.2,25.5,411.5,360.1,268.7
2016,8,21,14,30,33.0,343.0,2.3,25.0,370.0,322.86,242.24
2016,8,21,14,45,37.5,337.5,2.45,25.0,367.5,315.93,237.67
2016,8,21,15,0,42.0,332.0,2.6,25.0,365.0,308.36,232.43
2016,8,21,15,15,40.5,312.0,2.6,25.0,342.5,286.17,216.06
2016,8,21,15,30,39.0,292.0,2.6,25.0,320.0,264.34,199.89
2016,8,21,15,45,37.0,271.5,2.65,25.0,297.0,242.31,183.49
2016,8,21,16,0,35.0,251.0,2.7,25.0,274.0,220.68,167.29
2016,8,21,16,15,27.5,223.5,2.65,25.0,241.0,193.26,146.71
2016,8,21,16,30,20.0,196.0,2.6,25.0,208.0,174.59,132.94
2016,8,21,16,45,139.5,186.5,2.55,25.0,250.0,157.85,115.92
2016,8,21,17,0,259.0,177.0,2.5,25.0,292.0,133.67,98.26
2016,8,21,17,15,249.0,152.5,2.35,24.5,250.5,110.72,88.75
2016,8,21,17,30,239.0,128.0,2.2,24.0,209.0,95.2,76.05
2016,8,21,17,45,215.5,106.0,2.1,24.0,169.0,80.57,63.68
2016,8,21,18,0,192.0,84.0,2.0,24.0,129.0,65.25,50.43
2016,8,21,18,15,149.5,63.0,1.9,23.5,92.0,49.96,36.99
2016,8,21,18,30,107.0,42.0,1.8,23.0,55.0,34.06,22.7
2016,8,21,18,45,53.5,21.0,1.7,23.0,27.5,17.54,4.1
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,22,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,22,6,45,0.0,1.0,2.1,22.5,1.0,0.92,0.0
2016,8,22,7,0,0.0,2.0,2.3,23.0,2.0,1.85,0.0
2016,8,22,7,15,0.0,3.0,2.35,23.5,3.0,2.78,0.0
2016,8,22,7,30,0.0,4.0,2.4,24.0,4.0,3.7,0.0
2016,8,22,7,45,32.5,83.0,2.45,24.5,96.0,107.39,83.44
2016,8,22,8,0,65.0,162.0,2.5,25.0,188.0,225.53,177.75
2016,8,22,8,15,53.0,180.5,2.6,25.0,204.5,235.93,184.63
2016,8,22,8,30,41.0,199.0,2.7,25.0,221.0,245.44,190.93
2016,8,22,8,45,61.0,230.5,2.85,25.5,266.0,296.87,230.04
2016,8,22,9,0,81.0,262.0,3.0,26.0,311.0,348.75,268.58
2016,8,22,9,15,82.0,285.5,3.05,26.0,338.5,374.37,286.71
2016,8,22,9,30,83.0,309.0,3.1,26.0,366.0,399.52,304.43
2016,8,22,9,45,209.5,322.5,3.2,26.5,478.5,544.82,412.92
2016,8,22,10,0,336.0,336.0,3.3,27.0,591.0,692.63,518.16
2016,8,22,10,15,333.5,355.5,3.35,27.0,619.5,710.03,528.1
2016,8,22,10,30,331.0,375.0,3.4,27.0,648.0,725.59,537.61
2016,8,22,10,45,209.0,398.0,3.45,27.5,573.0,615.39,455.98
2016,8,22,11,0,87.0,421.0,3.5,28.0,498.0,505.34,373.51
2016,8,22,11,15,61.0,401.0,3.5,28.0,456.0,455.47,337.22
2016,8,22,11,30,35.0,381.0,3.5,28.0,414.0,406.65,301.11
2016,8,22,11,45,450.5,252.5,3.55,28.0,675.0,687.59,514.05
2016,8,22,12,0,866.0,124.0,3.6,28.0,936.0,922.88,675.73
2016,8,22,12,15,867.5,124.5,3.6,28.0,942.0,904.44,661.52
2016,8,22,12,30,869.0,125.0,3.6,28.0,948.0,883.01,647.28
2016,8,22,12,45,869.5,124.5,3.6,28.5,945.5,856.92,628.73
2016,8,22,13,0,870.0,124.0,3.6,29.0,943.0,828.15,608.46
2016,8,22,13,15,612.5,274.5,3.6,29.0,848.0,733.88,540.94
2016,8,22,13,30,355.0,425.0,3.6,29.0,753.0,649.21,476.03
2016,8,22,13,45,605.0,273.5,3.6,29.0,818.0,670.46,496.76
2016,8,22,14,0,855.0,122.0,3.6,29.0,883.0,676.96,505.1
2016,8,22,14,15,849.0,120.5,3.6,29.0,856.5,632.25,471.82
2016,8,22,14,30,843.0,119.0,3.6,29.0,830.0,586.22,437.07
2016,8,22,14,45,650.0,210.0,3.6,29.0,744.5,512.3,380.22
2016,8,22,15,0,457.0,301.0,3.6,29.0,659.0,460.41,339.89
2016,8,22,15,15,626.5,207.0,3.6,29.0,669.5,426.1,312.07
2016,8,22,15,30,796.0,113.0,3.6,29.0,680.0,378.79,271.34
2016,8,22,15,45,773.5,112.5,3.6,29.0,633.0,325.66,226.69
2016,8,22,16,0,751.0,112.0,3.6,29.0,586.0,274.37,183.22
2016,8,22,16,15,728.5,108.0,3.4,28.5,536.0,222.31,140.17
2016,8,22,16,30,706.0,104.0,3.2,28.0,486.0,167.0,96.92
2016,8,22,16,45,670.5,100.5,3.05,28.0,432.0,118.66,64.74
2016,8,22,17,0,635.0,97.0,2.9,28.0,378.0,74.49,45.66
2016,8,22,17,15,591.5,90.5,2.7,27.5,323.5,59.52,44.89
2016,8,22,17,30,548.0,84.0,2.5,27.0,269.0,57.8,43.66
2016,8,22,17,45,481.0,75.5,2.35,26.5,216.0,54.2,40.72
2016,8,22,18,0,414.0,67.0,2.2,26.0,163.0,49.58,36.71
2016,8,22,18,15,318.5,54.0,2.25,25.5,115.5,40.91,29.0
2016,8,22,18,30,223.0,41.0,2.3,25.0,68.0,31.83,20.54
2016,8,22,18,45,111.5,20.5,2.35,25.0,34.0,16.09,1.82
2016,8,22,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,6,15,55.0,15.0,3.7,23.0,19.5,38.37,0.0
2016,8,23,6,30,110.0,30.0,3.8,23.0,39.0,107.33,68.05
2016,8,23,6,45,214.0,47.0,3.9,23.5,82.0,199.43,154.59
2016,8,23,7,0,318.0,64.0,4.0,24.0,125.0,289.04,230.72
2016,8,23,7,15,393.0,76.0,4.2,24.0,176.5,363.21,293.26
2016,8,23,7,30,468.0,88.0,4.4,24.0,228.0,443.58,358.79
2016,8,23,7,45,530.5,93.5,4.6,24.5,283.5,517.89,416.84
2016,8,23,8,0,593.0,99.0,4.8,25.0,339.0,591.36,472.56
2016,8,23,8,15,629.0,105.0,4.9,25.5,393.0,647.06,511.87
2016,8,23,8,30,665.0,111.0,5.0,26.0,447.0,703.08,550.5
2016,8,23,8,45,703.5,111.0,5.1,26.5,501.0,753.92,584.56
2016,8,23,9,0,742.0,111.0,5.2,27.0,555.0,800.53,615.03
2016,8,23,9,15,761.0,114.5,5.2,27.0,603.5,837.16,638.83
2016,8,23,9,30,780.0,118.0,5.2,27.0,652.0,871.73,661.07
2016,8,23,9,45,803.5,116.0,5.2,27.5,697.0,901.96,678.82
2016,8,23,10,0,827.0,114.0,5.2,28.0,742.0,921.81,689.36
2016,8,23,10,15,837.5,116.5,5.2,28.0,779.0,939.72,700.07
2016,8,23,10,30,848.0,119.0,5.2,28.0,816.0,954.53,708.79
2016,8,23,10,45,860.5,117.5,5.25,28.5,847.0,963.85,712.81
2016,8,23,11,0,873.0,116.0,5.3,29.0,878.0,969.94,714.8
2016,8,23,11,15,878.0,117.0,5.25,29.0,900.5,968.04,712.38
2016,8,23,11,30,883.0,118.0,5.2,29.0,923.0,962.75,707.87
2016,8,23,11,45,886.0,119.5,5.2,29.5,937.5,952.68,699.23
2016,8,23,12,0,889.0,121.0,5.2,30.0,952.0,939.29,688.54
2016,8,23,12,15,890.0,121.0,5.2,30.0,958.0,919.42,675.06
2016,8,23,12,30,891.0,121.0,5.2,30.0,964.0,896.51,659.63
2016,8,23,12,45,891.0,120.5,5.2,30.0,961.0,869.37,641.37
2016,8,23,13,0,891.0,120.0,5.2,30.0,958.0,839.49,621.27
2016,8,23,13,15,889.0,119.5,5.15,30.0,947.0,805.43,598.01
2016,8,23,13,30,887.0,119.0,5.1,30.0,936.0,768.99,573.07
2016,8,23,13,45,882.5,118.5,5.1,30.5,916.5,728.57,544.25
2016,8,23,14,0,878.0,118.0,5.1,31.0,897.0,686.27,512.14
2016,8,23,14,15,871.5,116.5,5.05,30.5,869.5,640.19,478.64
2016,8,23,14,30,865.0,115.0,5.0,30.0,842.0,592.78,443.28
2016,8,23,14,45,847.0,118.0,4.95,30.0,805.5,542.02,403.57
2016,8,23,15,0,829.0,121.0,4.9,30.0,769.0,487.01,359.94
2016,8,23,15,15,816.5,118.5,4.8,30.0,728.0,434.06,316.69
2016,8,23,15,30,804.0,116.0,4.7,30.0,687.0,381.38,272.67
2016,8,23,15,45,783.5,114.5,4.65,30.0,639.5,327.59,227.29
2016,8,23,16,0,763.0,113.0,4.6,30.0,592.0,275.42,183.0
2016,8,23,16,15,740.5,109.0,4.35,29.5,541.5,222.7,139.46
2016,8,23,16,30,718.0,105.0,4.1,29.0,491.0,166.61,95.9
2016,8,23,16,45,684.0,101.0,3.9,29.0,436.5,117.4,63.64
2016,8,23,17,0,650.0,97.0,3.7,29.0,382.0,72.19,45.18
2016,8,23,17,15,606.5,90.5,3.4,28.5,327.0,59.82,44.96
2016,8,23,17,30,563.0,84.0,3.1,28.0,272.0,58.1,43.73
2016,8,23,17,45,498.0,75.0,2.85,27.5,218.0,54.07,40.43
2016,8,23,18,0,433.0,66.0,2.6,27.0,164.0,49.83,36.74
2016,8,23,18,15,334.0,53.5,2.55,26.5,116.0,40.64,28.6
2016,8,23,18,30,235.0,41.0,2.5,26.0,68.0,31.94,20.4
2016,8,23,18,45,117.5,20.5,2.5,25.5,34.0,16.16,0.0
2016,8,23,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,6,15,107.0,13.0,2.75,22.5,21.5,59.1,0.0
2016,8,24,6,30,214.0,26.0,3.0,23.0,43.0,161.3,102.17
2016,8,24,6,45,338.5,37.5,3.3,23.5,89.5,255.15,198.32
2016,8,24,7,0,463.0,49.0,3.6,24.0,136.0,357.14,284.92
2016,8,24,7,15,533.5,56.5,3.75,24.0,189.5,431.08,347.26
2016,8,24,7,30,604.0,64.0,3.9,24.0,243.0,510.03,411.1
2016,8,24,7,45,660.0,67.0,4.1,24.5,301.0,577.15,462.26
2016,8,24,8,0,716.0,70.0,4.3,25.0,359.0,643.98,510.45
2016,8,24,8,15,746.5,74.0,4.3,25.5,414.0,697.37,546.75
2016,8,24,8,30,777.0,78.0,4.3,26.0,469.0,750.49,581.91
2016,8,24,8,45,803.0,79.5,4.35,26.5,522.5,796.0,611.01
2016,8,24,9,0,829.0,81.0,4.4,27.0,576.0,833.06,633.72
2016,8,24,9,15,845.0,83.5,4.4,27.0,624.5,867.92,655.75
2016,8,24,9,30,861.0,86.0,4.4,27.0,673.0,900.47,676.06
2016,8,24,9,45,873.5,88.0,4.4,27.5,716.5,926.58,690.55
2016,8,24,10,0,886.0,90.0,4.4,28.0,760.0,949.8,703.09
2016,8,24,10,15,894.5,91.5,4.4,28.0,797.0,965.55,712.05
2016,8,24,10,30,903.0,93.0,4.4,28.0,834.0,978.01,718.99
2016,8,24,10,45,909.0,94.0,4.4,28.5,863.5,984.11,720.42
2016,8,24,11,0,915.0,95.0,4.4,29.0,893.0,986.73,719.74
2016,8,24,11,15,919.0,96.0,4.35,29.0,914.5,983.91,716.81
2016,8,24,11,30,923.0,97.0,4.3,29.0,936.0,977.56,711.74
2016,8,24,11,45,917.0,103.0,4.3,29.5,948.0,963.38,700.55
2016,8,24,12,0,911.0,109.0,4.3,30.0,960.0,945.85,687.35
2016,8,24,12,15,911.5,109.0,4.25,30.0,965.0,925.19,673.35
2016,8,24,12,30,912.0,109.0,4.2,30.0,970.0,901.44,657.38
2016,8,24,12,45,909.5,110.0,4.2,30.0,966.0,873.1,638.65
2016,8,24,13,0,907.0,111.0,4.2,30.0,962.0,842.05,618.1
2016,8,24,13,15,904.0,110.5,4.15,30.0,950.0,806.69,594.38
2016,8,24,13,30,901.0,110.0,4.1,30.0,938.0,768.98,568.99
2016,8,24,13,45,894.0,111.0,4.1,30.0,917.0,727.59,541.1
2016,8,24,14,0,887.0,112.0,4.1,30.0,896.0,684.46,509.73
2016,8,24,14,15,880.5,110.5,4.05,30.0,868.5,637.96,475.2
2016,8,24,14,30,874.0,109.0,4.0,30.0,841.0,590.12,438.89
2016,8,24,14,45,852.0,114.5,3.95,30.0,803.0,538.98,399.2
2016,8,24,15,0,830.0,120.0,3.9,30.0,765.0,483.86,355.8
2016,8,24,15,15,817.0,117.0,3.85,30.0,724.0,430.21,312.4
2016,8,24,15,30,804.0,114.0,3.8,30.0,683.0,376.89,268.2
2016,8,24,15,45,785.5,112.0,3.75,30.0,636.0,323.3,223.12
2016,8,24,16,0,767.0,110.0,3.7,30.0,589.0,271.11,178.91
2016,8,24,16,15,744.5,106.0,3.5,29.5,538.0,218.19,135.44
2016,8,24,16,30,722.0,102.0,3.3,29.0,487.0,162.06,92.18
2016,8,24,16,45,690.0,97.0,3.1,29.0,433.0,112.11,59.88
2016,8,24,17,0,658.0,92.0,2.9,29.0,379.0,65.92,41.89
2016,8,24,17,15,615.0,85.5,2.6,28.5,323.5,56.22,41.94
2016,8,24,17,30,572.0,79.0,2.3,28.0,268.0,54.29,40.52
2016,8,24,17,45,503.5,71.5,2.05,27.5,214.0,51.33,38.1
2016,8,24,18,0,435.0,64.0,1.8,27.0,160.0,48.28,35.41
2016,8,24,18,15,338.5,51.0,1.75,26.5,112.5,38.78,27.0
2016,8,24,18,30,242.0,38.0,1.7,26.0,65.0,29.6,18.36
2016,8,24,18,45,121.0,19.0,1.65,25.5,32.5,14.98,0.0
2016,8,24,19,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,101.5,13.0,1.4,22.0,20.5,56.58,0.0
2016,8,25,6,30,203.0,26.0,1.6,22.0,41.0,154.32,95.04
2016,8,25,6,45,311.5,39.5,1.8,22.5,86.0,242.47,187.98
2016,8,25,7,0,420.0,53.0,2.0,23.0,131.0,336.13,267.41
2016,8,25,7,15,492.0,62.0,2.1,23.5,184.5,411.15,329.31
2016,8,25,7,30,564.0,71.0,2.2,24.0,238.0,491.24,392.42
2016,8,25,7,45,613.0,77.5,2.3,24.5,294.0,556.34,441.55
2016,8,25,8,0,662.0,84.0,2.4,25.0,350.0,623.55,489.31
2016,8,25,8,15,695.0,89.0,2.4,25.0,404.5,677.87,526.54
2016,8,25,8,30,728.0,94.0,2.4,25.0,459.0,728.49,560.29
2016,8,25,8,45,755.5,96.5,2.4,25.5,512.0,775.08,589.39
2016,8,25,9,0,783.0,99.0,2.4,26.0,565.0,820.53,617.11
2016,8,25,9,15,800.5,102.0,2.35,26.0,613.5,856.08,638.5
2016,8,25,9,30,818.0,105.0,2.3,26.0,662.0,889.41,658.25
2016,8,25,9,45,835.0,105.5,2.25,26.5,705.5,909.13,667.53
2016,8,25,10,0,852.0,106.0,2.2,27.0,749.0,934.11,680.34
2016,8,25,10,15,861.0,107.5,2.15,27.0,785.5,949.69,688.31
2016,8,25,10,30,870.0,109.0,2.1,27.0,822.0,962.12,694.4
2016,8,25,10,45,879.0,109.5,2.05,27.5,852.0,970.19,696.44
2016,8,25,11,0,888.0,110.0,2.0,28.0,882.0,974.9,696.5
2016,8,25,11,15,892.0,111.0,1.95,28.0,903.5,971.9,693.23
2016,8,25,11,30,896.0,112.0,1.9,28.0,925.0,965.47,688.0
2016,8,25,11,45,900.0,111.5,1.9,28.5,939.0,954.12,679.08
2016,8,25,12,0,904.0,111.0,1.9,29.0,953.0,939.43,668.23
2016,8,25,12,15,904.5,111.0,1.9,29.0,958.0,918.8,655.08
2016,8,25,12,30,905.0,111.0,1.9,29.0,963.0,895.1,640.08
2016,8,25,12,45,904.5,110.5,1.9,29.0,959.5,867.14,622.37
2016,8,25,13,0,904.0,110.0,1.9,29.0,956.0,836.4,602.86
2016,8,25,13,15,901.0,109.5,1.9,29.0,944.0,801.07,580.28
2016,8,25,13,30,898.0,109.0,1.9,29.0,932.0,763.4,556.03
2016,8,25,13,45,894.0,108.0,1.9,29.5,912.0,722.4,528.3
2016,8,25,14,0,890.0,107.0,1.9,30.0,892.0,679.47,497.12
2016,8,25,14,15,883.0,105.5,1.9,29.5,864.0,632.5,464.41
2016,8,25,14,30,876.0,104.0,1.9,29.0,836.0,584.24,429.75
2016,8,25,14,45,539.0,239.0,1.95,29.0,683.5,474.94,348.78
2016,8,25,15,0,202.0,374.0,2.0,29.0,531.0,407.28,298.74
2016,8,25,15,15,429.5,281.0,2.0,29.0,591.0,399.7,291.34
2016,8,25,15,30,657.0,188.0,2.0,29.0,651.0,377.69,269.44
2016,8,25,15,45,355.0,224.0,2.0,29.0,472.0,277.89,198.73
2016,8,25,16,0,53.0,260.0,2.0,29.0,293.0,230.1,170.75
2016,8,25,16,15,84.5,245.5,1.9,28.5,293.0,217.91,160.94
2016,8,25,16,30,116.0,231.0,1.8,28.0,293.0,194.22,142.25
2016,8,25,16,45,377.0,161.5,1.75,28.0,330.5,137.41,91.04
2016,8,25,17,0,638.0,92.0,1.7,28.0,368.0,62.98,47.48
2016,8,25,17,15,604.5,84.5,1.55,27.5,315.5,55.64,41.65
2016,8,25,17,30,571.0,77.0,1.4,27.0,263.0,52.9,39.52
2016,8,25,17,45,505.5,68.5,1.3,26.5,209.5,49.03,36.31
2016,8,25,18,0,440.0,60.0,1.2,26.0,156.0,44.93,32.71
2016,8,25,18,15,342.5,47.5,1.2,25.5,109.0,36.86,25.47
2016,8,25,18,30,245.0,35.0,1.2,25.0,62.0,27.25,16.4
2016,8,25,18,45,122.5,17.5,1.2,25.0,31.0,13.81,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,6,15,56.5,13.5,0.7,22.5,17.5,37.4,0.0
2016,8,26,6,30,113.0,27.0,0.8,23.0,35.0,102.34,59.08
2016,8,26,6,45,218.5,43.5,0.9,23.5,77.5,196.64,150.64
2016,8,26,7,0,324.0,60.0,1.0,24.0,120.0,286.35,225.58
2016,8,26,7,15,397.5,72.0,1.0,24.0,171.0,359.6,285.53
2016,8,26,7,30,471.0,84.0,1.0,24.0,222.0,438.9,347.68
2016,8,26,7,45,525.0,92.0,1.05,24.5,276.5,510.23,400.61
2016,8,26,8,0,579.0,100.0,1.1,25.0,331.0,579.77,450.26
2016,8,26,8,15,615.0,106.5,1.0,25.0,384.5,635.41,487.14
2016,8,26,8,30,651.0,113.0,0.9,25.0,438.0,691.38,522.7
2016,8,26,8,45,388.0,190.0,0.85,25.5,389.5,568.43,429.47
2016,8,26,9,0,125.0,267.0,0.8,26.0,341.0,406.87,306.2
2016,8,26,9,15,232.5,278.0,0.7,26.0,430.5,514.77,385.63
2016,8,26,9,30,340.0,289.0,0.6,26.0,520.0,640.6,471.09
2016,8,26,9,45,242.0,325.5,0.5,26.5,495.0,591.29,430.36
2016,8,26,10,0,144.0,362.0,0.4,27.0,470.0,523.92,379.55
2016,8,26,10,15,323.0,334.5,0.45,27.0,593.5,674.88,485.86
2016,8,26,10,30,502.0,307.0,0.5,27.0,717.0,826.7,585.2
2016,8,26,10,45,458.0,336.0,0.6,27.5,721.0,810.31,571.02
2016,8,26,11,0,414.0,365.0,0.7,28.0,725.0,791.11,557.37
2016,8,26,11,15,405.0,379.5,0.8,28.0,739.5,788.63,556.41
2016,8,26,11,30,396.0,394.0,0.9,28.0,754.0,777.11,549.63
2016,8,26,11,45,450.0,390.0,1.0,28.5,804.5,818.33,576.69
2016,8,26,12,0,504.0,386.0,1.1,29.0,855.0,849.06,596.38
2016,8,26,12,15,426.5,412.0,1.2,29.0,810.5,786.79,555.55
2016,8,26,12,30,349.0,438.0,1.3,29.0,766.0,723.97,514.48
2016,8,26,12,45,598.5,290.0,1.4,29.0,849.5,780.84,559.93
2016,8,26,13,0,848.0,142.0,1.5,29.0,933.0,817.81,587.83
2016,8,26,13,15,845.5,141.0,1.55,29.0,921.5,783.87,566.09
2016,8,26,13,30,843.0,140.0,1.6,29.0,910.0,747.74,543.41
2016,8,26,13,45,567.0,281.5,1.7,29.0,794.5,643.91,468.83
2016,8,26,14,0,291.0,423.0,1.8,29.0,679.0,559.64,406.49
2016,8,26,14,15,267.5,413.5,1.9,29.0,643.5,518.35,378.26
2016,8,26,14,30,244.0,404.0,2.0,29.0,608.0,484.26,354.28
2016,8,26,14,45,524.5,265.5,2.1,29.0,678.0,487.32,358.12
2016,8,26,15,0,805.0,127.0,2.2,29.0,748.0,472.63,345.54
2016,8,26,15,15,639.5,190.0,2.25,28.5,666.5,408.48,296.79
2016,8,26,15,30,474.0,253.0,2.3,28.0,585.0,364.05,263.58
2016,8,26,15,45,400.0,255.5,2.35,28.0,522.5,313.92,225.39
2016,8,26,16,0,326.0,258.0,2.4,28.0,460.0,277.78,198.46
2016,8,26,16,15,308.0,236.5,2.35,27.5,414.5,235.85,166.51
2016,8,26,16,30,290.0,215.0,2.3,27.0,369.0,196.14,137.36
2016,8,26,16,45,218.0,196.5,2.25,27.0,305.0,165.05,118.8
2016,8,26,17,0,146.0,178.0,2.2,27.0,241.0,134.35,107.14
2016,8,26,17,15,135.5,153.0,2.1,26.5,205.0,117.16,93.46
2016,8,26,17,30,125.0,128.0,2.0,26.0,169.0,99.95,79.44
2016,8,26,17,45,108.0,104.0,1.9,26.0,134.0,82.74,64.92
2016,8,26,18,0,91.0,80.0,1.8,26.0,99.0,64.96,49.59
2016,8,26,18,15,62.5,57.0,1.8,25.5,68.5,47.28,34.13
2016,8,26,18,30,34.0,34.0,1.8,25.0,38.0,29.07,17.64
2016,8,26,18,45,17.0,17.0,1.85,24.5,19.0,15.4,0.0
2016,8,26,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,66.5,12.5,0.6,22.0,17.5,40.71,0.0
2016,8,27,6,30,133.0,25.0,0.7,22.0,35.0,117.5,66.05
2016,8,27,6,45,236.0,41.5,0.8,22.5,77.5,202.92,155.78
2016,8,27,7,0,339.0,58.0,0.9,23.0,120.0,292.03,230.61
2016,8,27,7,15,411.5,69.5,0.9,23.5,171.0,364.6,289.64
2016,8,27,7,30,484.0,81.0,0.9,24.0,222.0,447.91,353.95
2016,8,27,7,45,534.0,89.0,0.9,24.5,276.0,512.47,401.39
2016,8,27,8,0,584.0,97.0,0.9,25.0,330.0,579.21,448.43
2016,8,27,8,15,619.5,103.5,0.75,25.0,383.5,634.54,484.09
2016,8,27,8,30,655.0,110.0,0.6,25.0,437.0,690.17,518.25
2016,8,27,8,45,684.0,114.0,0.45,25.5,489.0,737.19,544.07
2016,8,27,9,0,713.0,118.0,0.3,26.0,541.0,783.38,568.31
2016,8,27,9,15,732.5,122.0,0.4,26.5,588.0,819.85,589.85
2016,8,27,9,30,752.0,126.0,0.5,27.0,635.0,850.35,607.63
2016,8,27,9,45,765.0,130.0,0.6,27.5,677.5,876.78,622.88
2016,8,27,10,0,778.0,134.0,0.7,28.0,720.0,900.54,636.51
2016,8,27,10,15,789.5,136.5,0.8,28.0,756.0,918.38,647.8
2016,8,27,10,30,801.0,139.0,0.9,28.0,792.0,933.21,657.38
2016,8,27,10,45,806.5,142.5,1.05,28.0,821.0,940.2,663.1
2016,8,27,11,0,812.0,146.0,1.2,28.0,850.0,943.93,666.88
2016,8,27,11,15,510.0,301.0,1.3,28.0,747.0,808.82,577.95
2016,8,27,11,30,208.0,456.0,1.4,28.0,644.0,653.32,468.41
2016,8,27,11,45,166.5,462.5,1.5,28.5,614.5,612.97,440.92
2016,8,27,12,0,125.0,469.0,1.6,29.0,585.0,573.05,412.44
2016,8,27,12,15,202.5,466.0,1.65,29.0,655.0,630.49,453.74
2016,8,27,12,30,280.0,463.0,1.7,29.0,725.0,686.9,492.85
2016,8,27,12,45,354.0,431.0,1.8,29.0,761.5,704.13,506.32
2016,8,27,13,0,428.0,399.0,1.9,29.0,798.0,717.22,517.13
2016,8,27,13,15,629.5,272.0,1.95,29.0,850.5,736.19,535.01
2016,8,27,13,30,831.0,145.0,2.0,29.0,903.0,740.86,542.41
2016,8,27,13,45,823.0,145.5,2.05,29.0,882.5,700.57,514.37
2016,8,27,14,0,815.0,146.0,2.1,29.0,862.0,657.93,484.38
2016,8,27,14,15,807.5,144.0,2.1,29.0,834.5,612.23,451.32
2016,8,27,14,30,800.0,142.0,2.1,29.0,807.0,565.54,416.72
2016,8,27,14,45,442.0,250.0,2.15,29.0,615.0,431.13,317.86
2016,8,27,15,0,84.0,358.0,2.2,29.0,423.0,345.96,255.35
2016,8,27,15,15,414.5,246.5,2.15,28.5,539.0,363.06,265.94
2016,8,27,15,30,745.0,135.0,2.1,28.0,655.0,365.14,259.76
2016,8,27,15,45,723.0,132.5,2.1,28.0,608.0,308.03,212.56
2016,8,27,16,0,701.0,130.0,2.1,28.0,561.0,257.55,170.42
2016,8,27,16,15,676.0,124.5,2.0,27.5,510.5,206.34,129.09
2016,8,27,16,30,651.0,119.0,1.9,27.0,460.0,157.83,92.77
2016,8,27,16,45,372.0,147.0,1.85,27.0,337.0,123.28,81.47
2016,8,27,17,0,93.0,175.0,1.8,27.0,214.0,139.01,111.02
2016,8,27,17,15,293.5,132.0,1.65,26.5,230.5,97.69,77.16
2016,8,27,17,30,494.0,89.0,1.5,26.0,247.0,63.25,48.46
2016,8,27,17,45,430.5,77.5,1.4,26.0,195.0,56.44,42.67
2016,8,27,18,0,367.0,66.0,1.3,26.0,143.0,49.33,36.37
2016,8,27,18,15,273.5,50.5,1.3,25.5,98.0,38.61,26.83
2016,8,27,18,30,180.0,35.0,1.3,25.0,53.0,27.37,16.05
2016,8,27,18,45,90.0,17.5,1.3,25.0,26.5,16.68,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,60.0,12.5,1.7,21.5,16.5,37.83,0.0
2016,8,28,6,30,120.0,25.0,1.9,22.0,33.0,110.67,59.05
2016,8,28,6,45,218.0,42.5,2.1,22.5,75.0,194.86,149.94
2016,8,28,7,0,316.0,60.0,2.3,23.0,117.0,281.23,223.72
2016,8,28,7,15,388.0,72.0,2.35,23.5,167.5,352.87,283.45
2016,8,28,7,30,460.0,84.0,2.4,24.0,218.0,430.5,345.46
2016,8,28,7,45,512.5,93.0,2.45,24.5,271.5,501.07,399.35
2016,8,28,8,0,565.0,102.0,2.5,25.0,325.0,570.04,450.11
2016,8,28,8,15,601.0,109.0,2.6,25.0,378.5,625.69,490.1
2016,8,28,8,30,637.0,116.0,2.7,25.0,432.0,681.67,528.98
2016,8,28,8,45,668.5,119.5,2.8,25.5,484.0,729.65,560.35
2016,8,28,9,0,700.0,123.0,2.9,26.0,536.0,776.94,590.7
2016,8,28,9,15,720.0,127.0,2.95,26.0,583.5,813.46,614.08
2016,8,28,9,30,740.0,131.0,3.0,26.0,631.0,843.7,633.08
2016,8,28,9,45,761.0,131.0,3.15,26.5,674.5,872.87,650.7
2016,8,28,10,0,782.0,131.0,3.3,27.0,718.0,899.63,666.64
2016,8,28,10,15,793.0,133.5,3.35,27.0,754.5,916.97,677.0
2016,8,28,10,30,804.0,136.0,3.4,27.0,791.0,931.29,685.53
2016,8,28,10,45,816.0,135.5,3.45,27.5,821.0,940.18,689.22
2016,8,28,11,0,828.0,135.0,3.5,28.0,851.0,938.18,685.88
2016,8,28,11,15,487.0,295.5,3.5,28.0,719.5,780.23,574.93
2016,8,28,11,30,146.0,456.0,3.5,28.0,588.0,594.63,436.39
2016,8,28,11,45,116.5,454.5,3.55,28.0,561.5,558.37,410.82
2016,8,28,12,0,87.0,453.0,3.6,28.0,535.0,516.25,380.25
2016,8,28,12,15,135.5,465.5,3.65,28.0,593.0,570.12,419.66
2016,8,28,12,30,184.0,478.0,3.7,28.0,651.0,614.39,451.48
2016,8,28,12,45,509.0,312.0,3.75,28.5,786.5,724.43,536.01
2016,8,28,13,0,834.0,146.0,3.8,29.0,922.0,805.59,595.37
2016,8,28,13,15,831.5,145.5,3.8,29.0,910.0,772.36,572.39
2016,8,28,13,30,829.0,145.0,3.8,29.0,898.0,736.97,548.51
2016,8,28,13,45,603.0,266.5,3.85,29.0,808.0,652.1,484.14
2016,8,28,14,0,377.0,388.0,3.9,29.0,718.0,583.47,431.11
2016,8,28,14,15,592.5,262.0,3.9,28.5,761.5,579.56,432.22
2016,8,28,14,30,808.0,136.0,3.9,28.0,805.0,562.1,421.21
2016,8,28,14,45,783.0,142.0,3.95,28.0,767.0,512.24,382.12
2016,8,28,15,0,758.0,148.0,4.0,28.0,729.0,463.5,343.08
2016,8,28,15,15,743.5,144.5,3.95,28.0,688.0,412.37,301.29
2016,8,28,15,30,729.0,141.0,3.9,28.0,647.0,356.86,255.4
2016,8,28,15,45,715.5,134.5,3.85,28.0,602.0,304.64,211.26
2016,8,28,16,0,702.0,128.0,3.8,28.0,557.0,253.42,167.84
2016,8,28,16,15,512.0,167.0,3.65,27.5,465.5,209.89,138.86
2016,8,28,16,30,322.0,206.0,3.5,27.0,374.0,190.71,132.47
2016,8,28,16,45,458.5,154.0,3.4,27.0,363.0,131.46,86.04
2016,8,28,17,0,595.0,102.0,3.3,27.0,352.0,66.31,50.58
2016,8,28,17,15,549.0,93.5,2.9,26.5,298.0,63.35,48.4
2016,8,28,17,30,503.0,85.0,2.5,26.0,244.0,60.15,45.88
2016,8,28,17,45,440.5,74.0,2.15,25.5,192.5,53.96,40.65
2016,8,28,18,0,378.0,63.0,1.8,25.0,141.0,47.15,34.65
2016,8,28,18,15,282.0,48.0,1.65,24.5,96.0,36.74,25.32
2016,8,28,18,30,186.0,33.0,1.5,24.0,51.0,25.83,14.6
2016,8,28,18,45,93.0,16.5,1.4,24.0,25.5,15.73,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,58.5,12.0,2.9,22.0,16.0,36.63,0.0
2016,8,29,6,30,117.0,24.0,3.1,22.0,32.0,106.99,53.65
2016,8,29,6,45,225.5,40.0,3.3,22.5,74.0,195.0,150.18
2016,8,29,7,0,334.0,56.0,3.5,23.0,116.0,285.79,228.17
2016,8,29,7,15,167.0,32.0,3.65,23.0,62.0,156.7,126.24
2016,8,29,7,30,0.0,8.0,3.8,23.0,8.0,7.41,0.5
2016,8,29,7,45,36.5,83.0,3.95,23.5,97.5,110.36,86.39
2016,8,29,8,0,73.0,158.0,4.1,24.0,187.0,227.17,180.63
2016,8,29,8,15,374.0,129.0,4.2,24.5,310.5,464.44,372.14
2016,8,29,8,30,675.0,100.0,4.3,25.0,434.0,692.43,543.52
2016,8,29,8,45,449.0,180.0,4.4,25.5,413.0,606.85,473.85
2016,8,29,9,0,223.0,260.0,4.5,26.0,392.0,483.79,374.96
2016,8,29,9,15,196.0,287.0,4.55,26.0,410.5,491.73,379.23
2016,8,29,9,30,169.0,314.0,4.6,26.0,429.0,497.35,381.29
2016,8,29,9,45,149.5,336.0,4.65,26.5,442.5,502.22,382.4
2016,8,29,10,0,130.0,358.0,4.7,27.0,456.0,505.63,382.48
2016,8,29,10,15,135.0,378.0,4.7,27.0,484.0,528.82,398.5
2016,8,29,10,30,140.0,398.0,4.7,27.0,512.0,551.15,413.76
2016,8,29,10,45,214.0,406.0,4.75,27.5,587.0,625.75,467.77
2016,8,29,11,0,288.0,414.0,4.8,28.0,662.0,709.93,526.9
2016,8,29,11,15,369.5,394.0,4.8,28.0,721.0,758.85,562.25
2016,8,29,11,30,451.0,374.0,4.8,28.0,780.0,812.99,600.71
2016,8,29,11,45,347.5,418.5,4.8,28.0,734.5,742.47,548.4
2016,8,29,12,0,244.0,463.0,4.8,28.0,689.0,673.88,497.51
2016,8,29,12,15,566.0,285.5,4.8,28.0,812.5,786.7,585.96
2016,8,29,12,30,888.0,108.0,4.8,28.0,936.0,868.61,644.78
2016,8,29,12,45,451.0,188.5,4.85,28.5,609.0,559.55,423.88
2016,8,29,13,0,14.0,269.0,4.9,29.0,282.0,261.58,193.96
2016,8,29,13,15,446.5,189.0,4.9,29.0,593.5,518.19,394.48
2016,8,29,13,30,879.0,109.0,4.9,29.0,905.0,739.2,555.55
2016,8,29,13,45,448.0,201.0,4.9,29.0,606.5,486.9,368.44
2016,8,29,14,0,17.0,293.0,4.9,29.0,308.0,279.45,207.79
2016,8,29,14,15,435.5,199.5,4.9,28.5,558.5,430.73,327.16
2016,8,29,14,30,854.0,106.0,4.9,28.0,809.0,562.27,424.46
2016,8,29,14,45,842.0,105.5,4.9,28.0,774.0,512.08,383.88
2016,8,29,15,0,830.0,105.0,4.9,28.0,739.0,461.54,342.7
2016,8,29,15,15,418.0,147.0,4.8,27.5,466.0,279.24,206.6
2016,8,29,15,30,6.0,189.0,4.7,27.0,193.0,173.64,130.76
2016,8,29,15,45,81.5,232.5,4.65,27.0,282.5,222.42,166.79
2016,8,29,16,0,157.0,276.0,4.6,27.0,372.0,255.36,189.14
2016,8,29,16,15,437.5,183.5,4.4,26.5,416.5,207.43,140.65
2016,8,29,16,30,718.0,91.0,4.2,26.0,461.0,143.71,80.05
2016,8,29,16,45,359.0,82.0,4.05,26.0,267.0,69.52,40.42
2016,8,29,17,0,0.0,73.0,3.9,26.0,73.0,67.93,52.23
2016,8,29,17,15,280.0,72.0,3.55,25.5,159.0,48.92,36.32
2016,8,29,17,30,560.0,71.0,3.2,25.0,245.0,48.96,36.51
2016,8,29,17,45,485.5,63.5,2.85,25.0,192.0,45.69,33.66
2016,8,29,18,0,411.0,56.0,2.5,25.0,139.0,42.32,30.51
2016,8,29,18,15,310.0,43.0,2.35,24.5,94.0,32.9,22.03
2016,8,29,18,30,209.0,30.0,2.2,24.0,49.0,23.48,12.4
2016,8,29,18,45,104.5,15.0,2.05,24.0,24.5,14.3,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,72.5,11.5,2.15,22.0,16.0,42.1,0.0
2016,8,30,6,30,145.0,23.0,2.4,22.0,32.0,118.16,55.55
2016,8,30,6,45,254.0,37.5,2.65,22.5,74.0,206.11,158.48
2016,8,30,7,0,363.0,52.0,2.9,23.0,116.0,299.33,238.51
2016,8,30,7,15,181.5,59.0,2.95,23.0,91.0,192.53,154.88
2016,8,30,7,30,0.0,66.0,3.0,23.0,66.0,62.37,45.94
2016,8,30,7,45,68.5,113.5,3.05,23.5,140.5,170.01,135.42
2016,8,30,8,0,137.0,161.0,3.1,24.0,215.0,290.63,231.94
2016,8,30,8,15,156.5,186.5,3.15,24.5,257.0,337.49,267.29
2016,8,30,8,30,176.0,212.0,3.2,25.0,299.0,384.83,302.38
2016,8,30,8,45,239.0,229.0,3.25,25.5,361.5,472.52,367.99
2016,8,30,9,0,302.0,246.0,3.3,26.0,424.0,549.6,423.98
2016,8,30,9,15,366.5,252.0,3.35,26.0,486.0,617.15,472.94
2016,8,30,9,30,431.0,258.0,3.4,26.0,548.0,699.76,531.33
2016,8,30,9,45,296.5,308.5,3.5,26.5,514.0,621.23,469.47
2016,8,30,10,0,162.0,359.0,3.6,27.0,480.0,536.63,403.39
2016,8,30,10,15,198.0,375.5,3.65,27.0,531.0,585.61,438.99
2016,8,30,10,30,234.0,392.0,3.7,27.0,582.0,634.0,473.13
2016,8,30,10,45,191.0,411.0,3.75,27.5,570.0,608.63,452.01
