Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,11,0,148.0,430.0,3.8,28.0,558.0,582.12,430.56
2016,8,30,11,15,187.5,440.0,3.8,28.0,606.0,623.58,460.35
2016,8,30,11,30,227.0,450.0,3.8,28.0,654.0,663.32,488.32
2016,8,30,11,45,230.0,457.0,3.85,28.0,666.5,664.37,488.54
2016,8,30,12,0,233.0,464.0,3.9,28.0,679.0,664.21,488.19
2016,8,30,12,15,162.5,461.5,3.9,28.0,612.5,589.09,433.71
2016,8,30,12,30,92.0,459.0,3.9,28.0,546.0,513.15,378.31
2016,8,30,12,45,155.0,463.5,3.95,28.5,608.0,564.56,415.87
2016,8,30,13,0,218.0,468.0,4.0,29.0,670.0,607.92,446.59
2016,8,30,13,15,300.0,435.0,3.95,28.5,708.5,626.74,462.23
2016,8,30,13,30,382.0,402.0,3.9,28.0,747.0,639.33,473.25
2016,8,30,13,45,285.5,419.0,3.9,28.0,673.5,566.8,420.0
2016,8,30,14,0,189.0,436.0,3.9,28.0,600.0,504.8,374.21
2016,8,30,14,15,336.5,375.5,3.8,28.0,656.5,523.65,389.65
2016,8,30,14,30,484.0,315.0,3.7,28.0,713.0,528.79,393.49
2016,8,30,14,45,408.0,327.0,3.65,28.0,652.5,471.78,350.38
2016,8,30,15,0,332.0,339.0,3.6,28.0,592.0,426.54,316.05
2016,8,30,15,15,250.5,331.0,3.45,28.0,516.0,365.85,270.78
2016,8,30,15,30,169.0,323.0,3.3,28.0,440.0,320.55,237.46
2016,8,30,15,45,241.5,288.5,3.2,28.0,442.0,301.05,220.24
2016,8,30,16,0,314.0,254.0,3.1,28.0,444.0,266.13,190.17
2016,8,30,16,15,352.0,221.0,2.85,27.5,416.5,226.16,157.47
2016,8,30,16,30,390.0,188.0,2.6,27.0,389.0,174.91,117.48
2016,8,30,16,45,276.0,179.0,2.4,27.0,313.0,143.53,101.8
2016,8,30,17,0,162.0,170.0,2.2,27.0,237.0,128.6,102.54
2016,8,30,17,15,147.0,146.0,1.95,26.5,199.5,112.43,89.58
2016,8,30,17,30,132.0,122.0,1.7,26.0,162.0,95.66,75.83
2016,8,30,17,45,109.0,98.0,1.45,25.5,126.5,78.28,61.2
2016,8,30,18,0,86.0,74.0,1.2,25.0,91.0,60.33,45.71
2016,8,30,18,15,51.5,51.0,1.15,24.5,60.5,42.51,30.0
2016,8,30,18,30,17.0,28.0,1.1,24.0,30.0,24.99,13.07
2016,8,30,18,45,8.5,14.0,1.05,24.0,15.0,13.34,0.0
2016,8,30,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,31,6,15,28.5,11.0,1.95,22.0,13.0,22.69,0.0
2016,8,31,6,30,57.0,22.0,2.1,22.0,26.0,65.1,25.49
2016,8,31,6,45,146.5,43.5,2.3,22.5,66.0,148.16,112.49
2016,8,31,7,0,236.0,65.0,2.5,23.0,106.0,230.86,183.18
2016,8,31,7,15,270.5,80.5,2.45,23.5,144.5,289.93,232.6
2016,8,31,7,30,305.0,96.0,2.4,24.0,183.0,341.3,274.23
2016,8,31,7,45,409.0,104.5,2.35,24.5,248.0,435.17,347.96
2016,8,31,8,0,513.0,113.0,2.3,25.0,313.0,536.38,424.04
2016,8,31,8,15,551.0,121.0,2.35,25.5,366.0,597.73,467.38
2016,8,31,8,30,589.0,129.0,2.4,26.0,419.0,654.77,506.58
2016,8,31,8,45,421.5,191.5,2.5,26.5,411.0,595.51,457.66
2016,8,31,9,0,254.0,254.0,2.6,27.0,403.0,516.86,394.76
2016,8,31,9,15,354.0,251.0,2.65,27.0,477.5,604.27,459.61
2016,8,31,9,30,454.0,248.0,2.7,27.0,552.0,709.0,533.65
2016,8,31,9,45,605.5,195.0,2.75,27.5,629.0,800.48,597.79
2016,8,31,10,0,757.0,142.0,2.8,28.0,706.0,883.88,651.02
2016,8,31,10,15,768.5,145.0,2.8,28.0,742.0,901.71,660.82
2016,8,31,10,30,780.0,148.0,2.8,28.0,778.0,916.56,669.28
2016,8,31,10,45,792.5,147.5,2.85,28.5,808.5,925.54,673.05
2016,8,31,11,0,805.0,147.0,2.9,29.0,839.0,931.35,674.92
2016,8,31,11,15,613.5,263.0,2.9,29.0,798.0,865.09,629.11
2016,8,31,11,30,422.0,379.0,2.9,29.0,757.0,788.44,571.94
2016,8,31,11,45,611.5,273.0,2.9,29.5,830.0,847.24,615.76
2016,8,31,12,0,801.0,167.0,2.9,30.0,903.0,894.25,646.62
2016,8,31,12,15,802.5,167.0,2.9,30.0,908.0,874.62,633.19
2016,8,31,12,30,804.0,167.0,2.9,30.0,913.0,852.16,618.49
2016,8,31,12,45,573.5,300.5,2.95,30.0,831.5,762.26,554.8
2016,8,31,13,0,343.0,434.0,3.0,30.0,750.0,675.84,490.5
2016,8,31,13,15,212.0,434.5,3.0,30.0,629.0,559.41,408.21
2016,8,31,13,30,81.0,435.0,3.0,30.0,508.0,453.88,331.81
2016,8,31,13,45,61.5,404.0,3.0,30.0,458.5,406.34,298.24
2016,8,31,14,0,42.0,373.0,3.0,30.0,409.0,361.03,265.71
2016,8,31,14,15,261.0,344.0,2.95,30.0,558.5,451.75,334.11
2016,8,31,14,30,480.0,315.0,2.9,30.0,708.0,524.78,386.08
2016,8,31,14,45,616.0,232.0,2.85,30.0,713.0,493.67,362.45
2016,8,31,15,0,752.0,149.0,2.8,30.0,718.0,453.33,330.4
2016,8,31,15,15,390.5,207.5,2.7,30.0,502.0,316.22,230.24
2016,8,31,15,30,29.0,266.0,2.6,30.0,286.0,237.52,176.29
2016,8,31,15,45,356.0,199.5,2.55,30.0,414.5,250.26,177.27
2016,8,31,16,0,683.0,133.0,2.5,30.0,543.0,244.6,159.16
2016,8,31,16,15,656.5,127.5,2.35,29.5,493.0,194.36,119.38
2016,8,31,16,30,630.0,122.0,2.2,29.0,443.0,147.06,85.6
2016,8,31,16,45,596.0,114.5,2.05,29.0,390.0,100.99,60.11
2016,8,31,17,0,562.0,107.0,1.9,29.0,337.0,71.08,54.16
2016,8,31,17,15,513.5,98.0,1.7,28.5,283.5,67.91,51.82
2016,8,31,17,30,465.0,89.0,1.5,28.0,230.0,63.72,48.47
2016,8,31,17,45,398.0,76.5,1.3,27.5,179.0,56.18,42.11
2016,8,31,18,0,331.0,64.0,1.1,27.0,128.0,48.24,35.15
2016,8,31,18,15,234.0,46.5,1.05,26.5,84.5,35.81,24.11
2016,8,31,18,30,137.0,29.0,1.0,26.0,41.0,22.78,10.68
2016,8,31,18,45,68.5,14.5,0.95,25.5,20.5,13.82,0.0
2016,8,31,19,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,56.0,11.0,1.6,22.5,14.0,34.4,0.0
2016,9,1,6,30,112.0,22.0,1.9,23.0,28.0,99.63,36.91
2016,9,1,6,45,210.0,39.5,2.25,23.5,69.5,186.07,141.33
2016,9,1,7,0,308.0,57.0,2.6,24.0,111.0,271.46,214.78
2016,9,1,7,15,380.5,70.5,2.5,24.5,161.5,344.59,275.67
2016,9,1,7,30,453.0,84.0,2.4,25.0,212.0,423.67,338.62
2016,9,1,7,45,503.0,93.5,2.35,25.5,265.0,491.96,390.51
2016,9,1,8,0,553.0,103.0,2.3,26.0,318.0,558.97,439.38
2016,9,1,8,15,589.5,110.5,2.3,26.5,371.5,614.91,478.43
2016,9,1,8,30,626.0,118.0,2.3,27.0,425.0,671.21,515.79
2016,9,1,8,45,651.0,125.0,2.35,27.5,475.5,717.23,545.2
2016,9,1,9,0,676.0,132.0,2.4,28.0,526.0,762.2,573.37
2016,9,1,9,15,696.5,137.0,2.4,28.0,573.5,799.46,596.67
2016,9,1,9,30,717.0,142.0,2.4,28.0,621.0,834.87,618.55
2016,9,1,9,45,735.5,144.0,2.4,28.5,664.0,862.85,634.07
2016,9,1,10,0,754.0,146.0,2.4,29.0,707.0,883.91,644.99
2016,9,1,10,15,765.5,149.0,2.4,29.0,743.0,901.6,655.06
2016,9,1,10,30,777.0,152.0,2.4,29.0,779.0,916.31,663.31
2016,9,1,10,45,420.5,274.0,2.45,29.5,615.5,704.3,515.81
2016,9,1,11,0,64.0,396.0,2.5,30.0,452.0,455.65,332.7
2016,9,1,11,15,436.0,277.0,2.5,30.0,666.0,708.6,520.31
2016,9,1,11,30,808.0,158.0,2.5,30.0,880.0,922.84,664.28
2016,9,1,11,45,808.0,161.0,2.55,30.5,892.5,910.69,653.16
2016,9,1,12,0,808.0,164.0,2.6,31.0,905.0,895.45,642.2
2016,9,1,12,15,504.5,318.0,2.6,31.0,781.5,759.14,547.71
2016,9,1,12,30,201.0,472.0,2.6,31.0,658.0,620.6,446.5
2016,9,1,12,45,504.0,318.5,2.65,31.0,782.5,720.1,523.09
2016,9,1,13,0,807.0,165.0,2.7,31.0,907.0,794.91,578.38
2016,9,1,13,15,803.5,164.0,2.7,31.0,894.5,759.91,554.67
2016,9,1,13,30,800.0,163.0,2.7,31.0,882.0,722.94,529.13
2016,9,1,13,45,793.5,162.5,2.7,31.0,861.5,682.58,500.7
2016,9,1,14,0,787.0,162.0,2.7,31.0,841.0,640.83,470.74
2016,9,1,14,15,778.5,159.5,2.65,30.5,813.0,594.97,437.96
2016,9,1,14,30,770.0,157.0,2.6,30.0,785.0,548.32,403.7
2016,9,1,14,45,612.0,223.0,2.6,30.0,708.0,481.85,353.29
2016,9,1,15,0,454.0,289.0,2.6,30.0,631.0,432.03,315.36
2016,9,1,15,15,380.5,294.0,2.5,30.0,570.0,384.72,279.56
2016,9,1,15,30,307.0,299.0,2.4,30.0,509.0,338.95,245.36
2016,9,1,15,45,237.5,285.0,2.35,30.0,440.0,294.91,213.14
2016,9,1,16,0,168.0,271.0,2.3,30.0,371.0,251.28,182.08
2016,9,1,16,15,96.5,229.5,2.15,29.5,285.5,203.98,149.48
2016,9,1,16,30,25.0,188.0,2.0,29.0,200.0,165.79,124.08
2016,9,1,16,45,20.0,166.5,1.9,28.5,175.5,144.73,108.99
2016,9,1,17,0,15.0,145.0,1.8,28.0,151.0,125.3,99.38
2016,9,1,17,15,8.5,123.0,1.6,27.5,126.5,107.07,84.74
2016,9,1,17,30,2.0,101.0,1.4,27.0,102.0,88.65,69.61
2016,9,1,17,45,1.0,78.0,1.25,27.0,78.5,69.28,53.21
2016,9,1,18,0,0.0,55.0,1.1,27.0,55.0,49.66,36.29
2016,9,1,18,15,0.0,35.0,1.05,26.5,35.0,32.16,21.01
2016,9,1,18,30,0.0,15.0,1.0,26.0,15.0,13.91,3.83
2016,9,1,18,45,0.0,7.5,1.0,25.5,7.5,7.15,0.0
2016,9,1,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,6,45,0.0,0.5,2.1,22.5,0.5,0.46,0.0
2016,9,2,7,0,0.0,1.0,2.3,23.0,1.0,0.92,0.0
2016,9,2,7,15,0.0,2.0,2.3,23.0,2.0,1.85,0.0
2016,9,2,7,30,0.0,3.0,2.3,23.0,3.0,2.78,0.0
2016,9,2,7,45,0.0,6.0,2.3,23.5,6.0,5.56,0.0
2016,9,2,8,0,0.0,9.0,2.3,24.0,9.0,8.34,1.25
2016,9,2,8,15,0.0,39.0,2.2,24.5,39.0,36.23,24.13
2016,9,2,8,30,0.0,69.0,2.1,25.0,69.0,64.21,46.65
2016,9,2,8,45,29.0,157.0,2.05,25.5,174.0,185.05,143.14
2016,9,2,9,0,58.0,245.0,2.0,26.0,279.0,308.81,237.43
2016,9,2,9,15,134.5,276.5,1.9,26.5,364.0,423.85,323.04
2016,9,2,9,30,211.0,308.0,1.8,27.0,449.0,527.64,397.07
2016,9,2,9,45,199.0,331.5,1.7,27.5,471.5,541.91,403.59
2016,9,2,10,0,187.0,355.0,1.6,28.0,494.0,554.68,409.57
2016,9,2,10,15,103.0,320.0,1.5,28.0,397.5,434.42,321.77
2016,9,2,10,30,19.0,285.0,1.4,28.0,301.0,292.19,216.44
2016,9,2,10,45,58.5,350.5,1.35,28.5,400.0,406.34,299.54
2016,9,2,11,0,98.0,416.0,1.3,29.0,499.0,508.44,369.69
2016,9,2,11,15,62.0,380.5,1.3,29.0,434.0,433.73,315.85
2016,9,2,11,30,26.0,345.0,1.3,29.0,369.0,360.95,263.61
2016,9,2,11,45,361.5,290.5,1.3,29.0,621.0,632.02,461.88
2016,9,2,12,0,697.0,236.0,1.3,29.0,873.0,868.03,619.93
2016,9,2,12,15,458.5,352.0,1.35,29.0,772.0,749.73,535.12
2016,9,2,12,30,220.0,468.0,1.4,29.0,671.0,632.2,452.17
2016,9,2,12,45,119.5,393.5,1.45,29.5,504.0,469.25,340.12
2016,9,2,13,0,19.0,319.0,1.5,30.0,337.0,311.36,226.88
2016,9,2,13,15,148.0,379.0,1.5,30.0,512.0,460.39,336.16
2016,9,2,13,30,277.0,439.0,1.5,30.0,687.0,592.63,427.49
2016,9,2,13,45,486.0,328.5,1.55,30.0,751.5,618.4,448.1
2016,9,2,14,0,695.0,218.0,1.6,30.0,816.0,627.1,456.6
2016,9,2,14,15,685.5,214.5,1.65,30.0,788.0,582.68,424.75
2016,9,2,14,30,676.0,211.0,1.7,30.0,760.0,537.87,392.16
2016,9,2,14,45,689.5,192.0,1.8,30.0,730.5,491.01,357.49
2016,9,2,15,0,703.0,173.0,1.9,30.0,701.0,442.01,319.91
2016,9,2,15,15,426.5,245.5,1.95,29.5,560.0,356.59,258.29
2016,9,2,15,30,150.0,318.0,2.0,29.0,419.0,307.84,226.13
2016,9,2,15,45,153.5,293.5,2.05,29.0,390.5,277.27,203.04
2016,9,2,16,0,157.0,269.0,2.1,29.0,362.0,246.53,179.53
2016,9,2,16,15,213.5,237.5,2.05,28.5,351.5,218.98,156.69
2016,9,2,16,30,270.0,206.0,2.0,28.0,341.0,177.63,124.29
2016,9,2,16,45,395.0,160.5,1.95,28.0,332.5,123.23,84.49
2016,9,2,17,0,520.0,115.0,1.9,28.0,324.0,78.36,60.49
2016,9,2,17,15,470.5,104.5,1.75,27.5,271.0,73.17,56.48
2016,9,2,17,30,421.0,94.0,1.6,27.0,218.0,67.66,52.01
2016,9,2,17,45,351.5,79.5,1.5,26.5,168.0,58.69,44.38
2016,9,2,18,0,282.0,65.0,1.4,26.0,118.0,49.23,36.05
2016,9,2,18,15,192.5,45.5,1.3,25.5,76.0,35.19,23.52
2016,9,2,18,30,103.0,26.0,1.2,25.0,34.0,21.49,7.98
2016,9,2,18,45,51.5,13.0,1.2,25.0,17.0,12.39,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,37.0,10.0,1.75,21.5,12.0,25.25,0.0
2016,9,3,6,30,74.0,20.0,1.9,22.0,24.0,69.06,15.73
2016,9,3,6,45,167.5,40.5,2.05,22.5,64.5,165.44,124.97
2016,9,3,7,0,261.0,61.0,2.2,23.0,105.0,249.66,197.47
2016,9,3,7,15,333.0,76.0,2.2,23.5,154.5,321.78,257.8
2016,9,3,7,30,405.0,91.0,2.2,24.0,204.0,399.89,320.48
2016,9,3,7,45,463.0,101.0,2.25,24.5,257.5,467.02,372.38
2016,9,3,8,0,521.0,111.0,2.3,25.0,311.0,537.61,424.93
2016,9,3,8,15,322.0,160.0,2.25,25.5,290.0,445.11,349.8
2016,9,3,8,30,123.0,209.0,2.2,26.0,269.0,337.74,262.37
2016,9,3,8,45,394.0,172.5,2.15,26.5,395.0,548.48,424.58
2016,9,3,9,0,665.0,136.0,2.1,27.0,521.0,754.96,570.28
2016,9,3,9,15,483.0,214.0,2.0,27.0,506.5,688.67,517.38
2016,9,3,9,30,301.0,292.0,1.9,27.0,492.0,604.2,452.03
2016,9,3,9,45,523.0,221.0,1.85,27.5,596.5,744.0,552.61
2016,9,3,10,0,745.0,150.0,1.8,28.0,701.0,881.5,641.82
2016,9,3,10,15,472.0,271.5,1.8,28.0,627.0,754.29,551.16
2016,9,3,10,30,199.0,393.0,1.8,28.0,553.0,599.97,438.57
2016,9,3,10,45,308.5,375.0,1.8,28.5,633.5,691.22,503.1
2016,9,3,11,0,418.0,357.0,1.8,29.0,714.0,778.58,561.22
2016,9,3,11,15,327.0,400.5,1.8,29.0,684.0,720.94,519.12
2016,9,3,11,30,236.0,444.0,1.8,29.0,654.0,662.97,477.64
2016,9,3,11,45,142.5,427.0,1.85,29.5,555.0,552.39,399.91
2016,9,3,12,0,49.0,410.0,1.9,30.0,456.0,438.55,318.24
2016,9,3,12,15,26.5,281.0,1.95,30.0,305.5,290.71,213.29
2016,9,3,12,30,4.0,152.0,2.0,30.0,155.0,145.58,105.93
2016,9,3,12,45,104.5,308.0,2.05,30.0,403.5,377.16,279.21
2016,9,3,13,0,205.0,464.0,2.1,30.0,652.0,590.83,428.4
2016,9,3,13,15,227.0,453.5,2.15,30.0,659.0,584.9,423.53
2016,9,3,13,30,249.0,443.0,2.2,30.0,666.0,575.15,417.41
2016,9,3,13,45,332.5,402.0,2.25,30.0,692.0,579.21,421.86
2016,9,3,14,0,416.0,361.0,2.3,30.0,718.0,573.48,418.91
2016,9,3,14,15,410.0,350.5,2.35,30.0,692.5,536.36,392.41
2016,9,3,14,30,404.0,340.0,2.4,30.0,667.0,503.55,368.55
2016,9,3,14,45,545.5,261.0,2.5,30.0,681.5,477.67,349.66
2016,9,3,15,0,687.0,182.0,2.6,30.0,696.0,439.82,319.77
2016,9,3,15,15,382.5,242.0,2.65,29.5,525.5,335.56,244.37
2016,9,3,15,30,78.0,302.0,2.7,29.0,355.0,279.3,207.26
2016,9,3,15,45,349.5,229.0,2.8,29.0,439.0,273.22,194.95
2016,9,3,16,0,621.0,156.0,2.9,29.0,523.0,241.58,159.13
2016,9,3,16,15,338.5,179.5,2.9,28.5,377.0,187.76,127.99
2016,9,3,16,30,56.0,203.0,2.9,28.0,231.0,170.13,127.15
2016,9,3,16,45,271.5,163.5,2.9,28.0,274.0,127.13,90.94
2016,9,3,17,0,487.0,124.0,2.9,28.0,317.0,84.81,65.94
2016,9,3,17,15,437.0,111.5,2.7,27.5,264.5,78.37,60.88
2016,9,3,17,30,387.0,99.0,2.5,27.0,212.0,71.52,55.28
2016,9,3,17,45,314.0,83.5,2.35,26.5,162.0,61.88,47.07
2016,9,3,18,0,241.0,68.0,2.2,26.0,112.0,53.74,39.78
2016,9,3,18,15,158.5,46.0,2.2,25.5,70.5,37.11,24.98
2016,9,3,18,30,76.0,24.0,2.2,25.0,29.0,19.9,5.6
2016,9,3,18,45,38.0,12.0,2.2,25.0,14.5,11.44,0.0
2016,9,3,19,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,27.5,9.5,0.9,22.0,11.0,20.7,0.0
2016,9,4,6,30,55.0,19.0,1.1,22.0,22.0,58.11,7.96
2016,9,4,6,45,139.5,41.0,1.3,22.5,61.5,141.19,105.67
2016,9,4,7,0,224.0,63.0,1.5,23.0,101.0,220.93,174.11
2016,9,4,7,15,293.5,80.5,1.75,23.5,150.0,302.96,242.0
2016,9,4,7,30,363.0,98.0,2.0,24.0,199.0,380.55,304.52
2016,9,4,7,45,417.5,110.5,2.25,24.5,251.5,446.41,355.94
2016,9,4,8,0,472.0,123.0,2.5,25.0,304.0,515.48,408.13
2016,9,4,8,15,511.0,133.0,2.65,25.5,357.0,572.12,449.13
2016,9,4,8,30,550.0,143.0,2.8,26.0,410.0,629.76,489.81
2016,9,4,8,45,581.0,150.0,2.95,26.5,460.5,683.57,526.59
2016,9,4,9,0,612.0,157.0,3.1,27.0,511.0,731.72,558.53
2016,9,4,9,15,634.5,163.5,3.1,27.0,558.0,770.77,583.78
2016,9,4,9,30,657.0,170.0,3.1,27.0,605.0,808.13,607.67
2016,9,4,9,45,676.5,173.5,3.1,27.5,647.5,837.46,624.65
2016,9,4,10,0,696.0,177.0,3.1,28.0,690.0,864.49,640.0
2016,9,4,10,15,526.0,267.0,3.1,28.5,666.0,799.06,589.9
2016,9,4,10,30,356.0,357.0,3.1,29.0,642.0,720.95,529.86
2016,9,4,10,45,551.5,271.0,3.1,29.5,731.5,821.51,602.22
2016,9,4,11,0,747.0,185.0,3.1,30.0,821.0,913.31,663.01
2016,9,4,11,15,753.5,187.0,3.1,30.0,842.5,907.35,657.65
2016,9,4,11,30,760.0,189.0,3.1,30.0,864.0,903.3,654.47
2016,9,4,11,45,775.0,182.5,3.1,30.0,879.5,895.52,648.95
2016,9,4,12,0,790.0,176.0,3.1,30.0,895.0,884.46,641.44
2016,9,4,12,15,614.0,283.0,3.1,30.0,843.5,815.95,593.18
2016,9,4,12,30,438.0,390.0,3.1,30.0,792.0,746.39,541.49
2016,9,4,12,45,227.0,338.5,3.1,30.5,546.5,506.26,372.32
2016,9,4,13,0,16.0,287.0,3.1,31.0,301.0,279.31,204.62
2016,9,4,13,15,404.5,227.0,3.15,31.0,587.0,513.17,383.2
2016,9,4,13,30,793.0,167.0,3.2,31.0,873.0,713.58,526.3
2016,9,4,13,45,792.0,162.0,3.25,31.0,853.5,672.98,496.15
2016,9,4,14,0,791.0,157.0,3.3,31.0,834.0,630.61,465.62
2016,9,4,14,15,782.5,155.0,3.3,30.5,805.5,584.91,432.62
2016,9,4,14,30,774.0,153.0,3.3,30.0,777.0,538.41,398.06
2016,9,4,14,45,752.0,155.5,3.35,30.0,739.0,488.72,359.5
2016,9,4,15,0,730.0,158.0,3.4,30.0,701.0,435.53,317.52
2016,9,4,15,15,714.0,154.0,3.4,29.5,659.5,384.22,276.43
2016,9,4,15,30,698.0,150.0,3.4,29.0,618.0,333.83,235.05
2016,9,4,15,45,434.0,207.0,3.4,29.0,491.5,269.76,189.88
2016,9,4,16,0,170.0,264.0,3.4,29.0,365.0,243.65,177.57
2016,9,4,16,15,387.5,194.5,3.3,28.5,394.0,196.5,132.79
2016,9,4,16,30,605.0,125.0,3.2,28.0,423.0,136.29,80.3
2016,9,4,16,45,568.5,117.0,3.1,28.0,370.5,91.7,58.65
2016,9,4,17,0,532.0,109.0,3.0,28.0,318.0,74.04,56.97
2016,9,4,17,15,480.0,99.0,2.75,27.5,264.5,69.59,53.51
2016,9,4,17,30,428.0,89.0,2.5,27.0,211.0,64.28,49.17
2016,9,4,17,45,355.5,75.0,2.25,26.5,161.0,55.55,41.69
2016,9,4,18,0,283.0,61.0,2.0,26.0,111.0,46.35,33.53
2016,9,4,18,15,184.5,42.5,2.0,25.5,70.0,32.98,21.46
2016,9,4,18,30,86.0,24.0,2.0,25.0,29.0,19.86,3.7
2016,9,4,18,45,43.0,12.0,2.0,25.0,14.5,11.44,0.0
2016,9,4,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,6,15,67.0,10.0,2.05,21.5,13.5,37.82,0.0
2016,9,5,6,30,134.0,20.0,2.3,22.0,27.0,104.58,9.57
2016,9,5,6,45,264.0,33.0,2.55,22.5,69.0,206.21,155.99
2016,9,5,7,0,394.0,46.0,2.8,23.0,111.0,307.07,243.57
2016,9,5,7,15,472.5,54.5,3.0,23.5,163.0,382.79,307.66
2016,9,5,7,30,551.0,63.0,3.2,24.0,215.0,464.28,373.69
2016,9,5,7,45,364.5,108.5,3.4,24.5,218.5,406.32,326.12
2016,9,5,8,0,178.0,154.0,3.6,25.0,222.0,311.61,248.23
2016,9,5,8,15,164.0,180.5,3.65,25.5,251.0,335.2,265.22
2016,9,5,8,30,150.0,207.0,3.7,26.0,280.0,356.87,279.89
2016,9,5,8,45,116.5,229.0,3.8,26.5,290.0,355.02,275.91
2016,9,5,9,0,83.0,251.0,3.9,27.0,300.0,337.46,260.15
2016,9,5,9,15,88.0,275.5,3.9,27.0,331.0,367.73,282.2
2016,9,5,9,30,93.0,300.0,3.9,27.0,362.0,397.61,303.6
2016,9,5,9,45,120.5,326.5,3.95,27.5,412.0,463.22,351.06
2016,9,5,10,0,148.0,353.0,4.0,28.0,462.0,515.15,387.67
2016,9,5,10,15,142.0,371.5,4.0,28.0,481.0,526.34,394.33
2016,9,5,10,30,136.0,390.0,4.0,28.0,500.0,536.56,400.5
2016,9,5,10,45,215.0,397.5,4.0,28.5,577.0,614.09,456.28
2016,9,5,11,0,294.0,405.0,4.0,29.0,654.0,700.88,516.6
2016,9,5,11,15,373.5,385.0,4.0,29.0,710.0,746.43,549.12
2016,9,5,11,30,453.0,365.0,4.0,29.0,766.0,797.05,584.72
2016,9,5,11,45,357.5,407.5,4.05,29.5,727.0,733.42,536.94
2016,9,5,12,0,262.0,450.0,4.1,30.0,688.0,677.47,494.7
2016,9,5,12,15,566.5,285.5,4.1,30.0,803.0,775.38,570.93
2016,9,5,12,30,871.0,121.0,4.1,30.0,918.0,849.02,623.72
2016,9,5,12,45,865.0,124.0,4.15,30.0,912.5,819.74,603.71
2016,9,5,13,0,859.0,127.0,4.2,30.0,907.0,788.03,582.64
2016,9,5,13,15,646.0,249.0,4.2,30.0,831.5,709.71,525.23
2016,9,5,13,30,433.0,371.0,4.2,30.0,756.0,638.26,470.31
2016,9,5,13,45,222.0,304.0,4.2,30.0,501.5,419.1,312.18
2016,9,5,14,0,11.0,237.0,4.2,30.0,247.0,224.89,166.31
2016,9,5,14,15,9.0,213.0,4.15,30.0,221.0,201.06,148.91
2016,9,5,14,30,7.0,189.0,4.1,30.0,195.0,177.57,131.38
2016,9,5,14,45,12.0,222.0,4.1,30.0,231.5,208.12,154.71
2016,9,5,15,0,17.0,255.0,4.1,30.0,268.0,236.92,176.52
2016,9,5,15,15,28.5,264.0,4.05,29.5,283.5,238.92,178.42
2016,9,5,15,30,40.0,273.0,4.0,29.0,299.0,244.56,182.98
2016,9,5,15,45,100.5,267.5,3.95,29.0,327.5,249.49,185.02
2016,9,5,16,0,161.0,262.0,3.9,29.0,356.0,239.4,174.89
2016,9,5,16,15,302.0,214.0,3.75,28.5,369.5,203.77,142.12
2016,9,5,16,30,443.0,166.0,3.6,28.0,383.0,151.98,99.11
2016,9,5,16,45,531.5,125.5,3.5,28.0,354.5,95.7,63.83
2016,9,5,17,0,620.0,85.0,3.4,28.0,326.0,55.57,41.46
2016,9,5,17,15,569.0,78.0,3.15,27.5,271.5,53.17,39.65
2016,9,5,17,30,518.0,71.0,2.9,27.0,217.0,50.62,37.59
2016,9,5,17,45,441.0,61.0,2.7,26.5,165.5,45.25,32.94
2016,9,5,18,0,364.0,51.0,2.5,26.0,114.0,39.6,27.8
2016,9,5,18,15,241.0,37.0,2.5,25.5,72.0,28.69,17.81
2016,9,5,18,30,118.0,23.0,2.5,25.0,30.0,18.23,0.49
2016,9,5,18,45,59.0,11.5,2.55,25.0,15.0,10.96,0.0
2016,9,5,19,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,3.5,2.35,23.0,3.5,3.34,0.0
2016,9,6,6,30,0.0,7.0,2.5,23.0,7.0,6.48,0.0
2016,9,6,6,45,0.0,19.5,2.65,23.5,19.5,18.09,8.48
2016,9,6,7,0,0.0,32.0,2.8,24.0,32.0,29.71,18.52
2016,9,6,7,15,0.0,48.0,2.95,24.0,48.0,44.69,31.14
2016,9,6,7,30,0.0,64.0,3.1,24.0,64.0,60.58,44.37
2016,9,6,7,45,122.5,105.5,3.3,24.5,152.0,208.35,167.09
2016,9,6,8,0,245.0,147.0,3.5,25.0,240.0,363.88,290.97
2016,9,6,8,15,466.0,121.0,3.65,25.5,332.5,521.12,414.2
2016,9,6,8,30,687.0,95.0,3.8,26.0,425.0,687.15,536.34
2016,9,6,8,45,501.0,166.5,3.95,26.5,422.0,628.45,488.3
2016,9,6,9,0,315.0,238.0,4.1,27.0,419.0,548.01,422.83
2016,9,6,9,15,556.5,169.5,4.1,27.0,523.0,706.09,542.69
2016,9,6,9,30,798.0,101.0,4.1,27.0,627.0,849.28,641.55
2016,9,6,9,45,447.5,222.0,4.15,27.5,521.0,672.69,510.72
2016,9,6,10,0,97.0,343.0,4.2,28.0,415.0,443.48,333.72
2016,9,6,10,15,475.5,224.0,4.2,28.0,600.0,702.94,531.98
2016,9,6,10,30,854.0,105.0,4.2,28.0,785.0,921.41,682.91
2016,9,6,10,45,614.5,240.5,4.2,28.5,739.0,849.5,629.35
2016,9,6,11,0,375.0,376.0,4.2,29.0,693.0,745.61,549.26
2016,9,6,11,15,627.0,242.0,4.2,29.0,788.5,846.94,626.12
2016,9,6,11,30,879.0,108.0,4.2,29.0,884.0,920.22,675.15
2016,9,6,11,45,881.5,109.0,4.25,29.5,897.0,908.27,665.13
2016,9,6,12,0,884.0,110.0,4.3,30.0,910.0,893.02,653.61
2016,9,6,12,15,565.0,283.5,4.3,30.0,796.0,770.42,567.05
2016,9,6,12,30,246.0,457.0,4.3,30.0,682.0,640.33,468.44
2016,9,6,12,45,164.5,448.5,4.3,30.0,599.0,554.05,406.75
2016,9,6,13,0,83.0,440.0,4.3,30.0,516.0,471.72,346.69
2016,9,6,13,15,100.5,440.5,4.3,30.0,531.0,477.92,351.81
2016,9,6,13,30,118.0,441.0,4.3,30.0,546.0,480.66,354.1
2016,9,6,13,45,205.5,423.0,4.35,30.0,600.0,512.43,378.4
2016,9,6,14,0,293.0,405.0,4.4,30.0,654.0,532.98,393.92
2016,9,6,14,15,570.5,256.0,4.4,30.0,719.5,542.56,403.57
2016,9,6,14,30,848.0,107.0,4.4,30.0,785.0,535.06,398.14
2016,9,6,14,45,791.5,129.5,4.4,30.0,739.0,479.16,353.87
2016,9,6,15,0,735.0,152.0,4.4,30.0,693.0,426.75,311.76
2016,9,6,15,15,718.5,148.5,4.35,29.5,651.5,375.47,270.14
2016,9,6,15,30,702.0,145.0,4.3,29.0,610.0,325.15,228.39
2016,9,6,15,45,679.0,140.5,4.3,29.0,563.0,273.6,185.17
2016,9,6,16,0,656.0,136.0,4.3,29.0,516.0,224.22,144.35
2016,9,6,16,15,626.5,130.5,4.15,28.5,465.0,175.56,106.92
2016,9,6,16,30,597.0,125.0,4.0,28.0,414.0,130.27,77.08
2016,9,6,16,45,552.5,118.5,3.85,28.0,360.5,87.51,58.69
2016,9,6,17,0,508.0,112.0,3.7,28.0,307.0,77.01,59.52
2016,9,6,17,15,451.0,101.5,3.4,27.5,254.0,71.69,55.31
2016,9,6,17,30,394.0,91.0,3.1,27.0,201.0,66.06,50.66
2016,9,6,17,45,306.0,77.5,2.8,27.0,151.0,57.72,43.38
2016,9,6,18,0,218.0,64.0,2.5,27.0,101.0,50.72,36.9
2016,9,6,18,15,123.5,42.5,2.5,26.5,62.0,34.34,22.13
2016,9,6,18,30,29.0,21.0,2.5,26.0,23.0,18.13,0.0
2016,9,6,18,45,14.5,10.5,2.55,26.0,11.5,10.01,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,27.5,9.5,2.7,24.0,11.0,9.05,0.0
2016,9,7,6,30,55.0,19.0,2.8,24.0,22.0,57.8,0.0
2016,9,7,6,45,159.5,38.0,2.95,24.5,61.0,157.77,116.56
2016,9,7,7,0,264.0,57.0,3.1,25.0,100.0,245.01,192.18
2016,9,7,7,15,347.5,70.0,3.25,25.0,150.0,321.12,256.62
2016,9,7,7,30,431.0,83.0,3.4,25.0,200.0,404.37,324.78
2016,9,7,7,45,490.0,92.0,3.6,25.5,254.0,471.6,377.63
2016,9,7,8,0,549.0,101.0,3.8,26.0,308.0,548.27,435.63
2016,9,7,8,15,588.5,107.5,3.9,26.0,361.5,604.71,477.43
2016,9,7,8,30,628.0,114.0,4.0,26.0,415.0,661.64,517.86
2016,9,7,8,45,462.0,177.5,4.1,26.5,412.5,607.91,472.85
2016,9,7,9,0,296.0,241.0,4.2,27.0,410.0,534.71,412.87
2016,9,7,9,15,260.0,271.0,4.2,27.5,429.5,540.44,414.02
2016,9,7,9,30,224.0,301.0,4.2,28.0,449.0,529.49,402.92
2016,9,7,9,45,499.0,217.5,4.25,28.5,574.5,713.68,540.78
2016,9,7,10,0,774.0,134.0,4.3,29.0,700.0,879.62,654.96
2016,9,7,10,15,785.5,136.5,4.3,29.0,736.0,896.49,663.96
2016,9,7,10,30,797.0,139.0,4.3,29.0,772.0,910.32,671.99
2016,9,7,10,45,600.5,249.5,4.3,29.0,736.5,843.83,624.32
2016,9,7,11,0,404.0,360.0,4.3,29.0,701.0,754.93,557.07
2016,9,7,11,15,616.5,251.5,4.25,29.0,787.0,844.9,624.5
2016,9,7,11,30,829.0,143.0,4.2,29.0,873.0,913.75,670.92
2016,9,7,11,45,846.0,134.5,4.2,29.5,889.5,899.01,658.83
2016,9,7,12,0,863.0,126.0,4.2,30.0,906.0,887.53,649.63
2016,9,7,12,15,864.0,126.5,4.15,30.0,910.0,867.39,635.8
2016,9,7,12,30,865.0,127.0,4.1,30.0,914.0,844.27,620.09
2016,9,7,12,45,571.0,285.5,4.1,30.5,804.0,732.57,538.78
2016,9,7,13,0,277.0,444.0,4.1,31.0,694.0,625.32,456.25
2016,9,7,13,15,229.5,444.5,4.05,31.0,649.5,575.03,420.5
2016,9,7,13,30,182.0,445.0,4.0,31.0,605.0,527.96,386.53
2016,9,7,13,45,511.5,286.0,4.0,31.0,721.5,589.32,436.13
2016,9,7,14,0,841.0,127.0,4.0,31.0,838.0,627.82,466.44
2016,9,7,14,15,833.5,125.0,3.95,31.0,809.5,581.37,430.93
2016,9,7,14,30,826.0,123.0,3.9,31.0,781.0,530.43,391.81
2016,9,7,14,45,802.5,127.5,3.85,31.0,742.5,479.41,351.55
2016,9,7,15,0,779.0,132.0,3.8,31.0,704.0,429.35,311.12
2016,9,7,15,15,764.0,129.0,3.7,30.5,661.5,377.35,268.86
2016,9,7,15,30,749.0,126.0,3.6,30.0,619.0,326.07,226.26
2016,9,7,15,45,726.5,123.0,3.55,30.0,571.5,268.53,178.46
2016,9,7,16,0,704.0,120.0,3.5,30.0,524.0,217.84,136.63
2016,9,7,16,15,676.0,115.0,3.3,29.5,472.5,167.12,97.86
2016,9,7,16,30,648.0,110.0,3.1,29.0,421.0,119.51,67.13
2016,9,7,16,45,605.5,104.5,2.9,29.0,367.0,74.62,49.47
2016,9,7,17,0,563.0,99.0,2.7,29.0,313.0,67.0,50.9
2016,9,7,17,15,506.5,90.0,2.45,28.5,258.5,63.52,48.2
2016,9,7,17,30,450.0,81.0,2.2,28.0,204.0,58.84,44.34
2016,9,7,17,45,366.0,69.0,1.95,27.5,153.5,51.39,37.92
2016,9,7,18,0,282.0,57.0,1.7,27.0,103.0,43.59,30.9
2016,9,7,18,15,168.5,38.5,1.7,26.5,63.0,30.05,18.47
2016,9,7,18,30,55.0,20.0,1.7,26.0,23.0,16.63,0.0
2016,9,7,18,45,27.5,10.0,1.7,26.0,11.5,9.53,0.0
2016,9,7,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,8,6,15,9.0,9.0,2.8,22.5,9.0,8.58,0.0
2016,9,8,6,30,18.0,18.0,3.1,23.0,18.0,28.73,0.0
2016,9,8,6,45,119.5,40.0,3.4,23.5,57.5,130.42,95.58
2016,9,8,7,0,221.0,62.0,3.7,24.0,97.0,217.79,171.25
2016,9,8,7,15,306.0,77.5,3.75,24.0,147.5,305.33,244.88
2016,9,8,7,30,391.0,93.0,3.8,24.0,198.0,390.53,314.93
2016,9,8,7,45,473.0,98.0,3.85,24.5,255.0,466.74,375.38
2016,9,8,8,0,555.0,103.0,3.9,25.0,312.0,553.93,441.84
2016,9,8,8,15,596.0,110.0,3.9,25.5,366.5,612.27,483.98
2016,9,8,8,30,637.0,117.0,3.9,26.0,421.0,671.16,524.58
2016,9,8,8,45,683.5,115.5,3.9,26.5,476.0,724.73,560.12
2016,9,8,9,0,730.0,114.0,3.9,27.0,531.0,778.16,594.77
2016,9,8,9,15,751.0,118.0,3.9,27.5,579.0,811.3,614.57
2016,9,8,9,30,772.0,122.0,3.9,28.0,627.0,846.73,635.84
2016,9,8,9,45,795.5,120.5,3.9,28.5,672.0,875.93,652.61
2016,9,8,10,0,819.0,119.0,3.9,29.0,717.0,902.63,667.62
2016,9,8,10,15,830.0,121.5,3.9,29.0,753.5,919.42,677.33
2016,9,8,10,30,841.0,124.0,3.9,29.0,790.0,925.53,680.07
2016,9,8,10,45,853.0,123.0,3.95,29.5,820.0,933.32,683.07
2016,9,8,11,0,865.0,122.0,4.0,30.0,850.0,937.82,684.0
2016,9,8,11,15,870.0,123.0,4.0,30.0,871.5,934.52,681.04
2016,9,8,11,30,875.0,124.0,4.0,30.0,893.0,927.81,676.04
2016,9,8,11,45,874.0,127.5,4.0,30.5,904.5,914.79,665.67
2016,9,8,12,0,873.0,131.0,4.0,31.0,916.0,898.52,653.35
2016,9,8,12,15,873.5,131.0,4.0,31.0,920.0,877.1,639.05
2016,9,8,12,30,874.0,131.0,4.0,31.0,924.0,852.69,622.84
2016,9,8,12,45,871.5,132.0,4.05,31.0,919.5,823.93,603.95
2016,9,8,13,0,869.0,133.0,4.1,31.0,915.0,792.57,583.26
2016,9,8,13,15,865.5,132.0,4.1,31.0,901.5,756.26,558.91
2016,9,8,13,30,862.0,131.0,4.1,31.0,888.0,717.76,531.95
2016,9,8,13,45,854.5,131.0,4.1,31.0,866.0,675.5,501.22
2016,9,8,14,0,847.0,131.0,4.1,31.0,844.0,631.7,468.77
2016,9,8,14,15,838.5,129.5,4.05,31.0,814.5,582.21,431.49
2016,9,8,14,30,830.0,128.0,4.0,31.0,785.0,533.5,393.83
2016,9,8,14,45,816.5,126.5,4.0,31.0,748.0,481.76,353.09
2016,9,8,15,0,803.0,125.0,4.0,31.0,711.0,430.03,311.29
2016,9,8,15,15,787.5,122.0,3.95,31.0,668.0,376.6,267.24
2016,9,8,15,30,772.0,119.0,3.9,31.0,625.0,323.9,222.99
2016,9,8,15,45,748.5,116.5,3.85,31.0,576.5,270.67,178.41
2016,9,8,16,0,725.0,114.0,3.8,31.0,528.0,213.94,132.15
2016,9,8,16,15,697.0,109.0,3.6,30.5,475.5,162.12,92.89
2016,9,8,16,30,669.0,104.0,3.4,30.0,423.0,113.39,62.14
2016,9,8,16,45,626.5,99.0,3.2,29.5,368.0,67.8,51.27
2016,9,8,17,0,584.0,94.0,3.0,29.0,313.0,63.36,47.87
2016,9,8,17,15,527.0,85.5,2.7,28.0,258.5,60.1,45.43
2016,9,8,17,30,470.0,77.0,2.4,27.0,204.0,56.65,42.68
2016,9,8,17,45,380.5,66.0,2.15,26.5,152.5,49.24,36.24
2016,9,8,18,0,291.0,55.0,1.9,26.0,101.0,42.14,29.76
2016,9,8,18,15,171.0,36.5,1.85,25.5,61.0,28.52,17.1
2016,9,8,18,30,51.0,18.0,1.8,25.0,21.0,15.03,0.0
2016,9,8,18,45,25.5,9.0,1.8,25.0,10.5,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,6,15,4.5,7.5,2.75,22.5,8.0,7.15,0.0
2016,9,9,6,30,9.0,15.0,3.0,23.0,16.0,19.73,0.0
2016,9,9,6,45,91.0,40.0,3.3,23.5,54.5,116.23,84.13
2016,9,9,7,0,173.0,65.0,3.6,24.0,93.0,195.84,153.23
2016,9,9,7,15,255.0,83.0,3.7,24.0,142.0,271.04,217.12
2016,9,9,7,30,337.0,101.0,3.8,24.0,191.0,364.81,293.96
2016,9,9,7,45,421.0,107.5,3.95,24.5,247.0,441.96,355.51
2016,9,9,8,0,505.0,114.0,4.1,25.0,303.0,524.71,419.34
2016,9,9,8,15,548.0,122.0,4.1,25.5,357.0,582.71,461.73
2016,9,9,8,30,591.0,130.0,4.1,26.0,411.0,648.0,508.11
2016,9,9,8,45,640.5,129.0,4.1,26.5,465.5,703.62,545.75
2016,9,9,9,0,690.0,128.0,4.1,27.0,520.0,759.21,582.3
2016,9,9,9,15,712.0,132.0,4.1,27.5,568.0,796.24,605.06
2016,9,9,9,30,734.0,136.0,4.1,28.0,616.0,831.39,626.32
2016,9,9,9,45,762.0,133.5,4.1,28.5,661.0,858.14,641.6
2016,9,9,10,0,790.0,131.0,4.1,29.0,706.0,887.4,658.55
2016,9,9,10,15,801.5,133.5,4.1,29.0,742.0,904.22,668.35
2016,9,9,10,30,813.0,136.0,4.1,29.0,778.0,917.94,676.25
2016,9,9,10,45,829.0,133.5,4.1,29.5,809.0,927.24,679.97
2016,9,9,11,0,845.0,131.0,4.1,30.0,840.0,926.24,676.98
2016,9,9,11,15,850.5,132.0,4.05,30.0,861.0,923.3,674.05
2016,9,9,11,30,856.0,133.0,4.0,30.0,882.0,917.02,669.06
2016,9,9,11,45,872.0,125.5,4.0,30.5,898.5,908.47,661.65
2016,9,9,12,0,888.0,118.0,4.0,31.0,915.0,896.4,652.08
2016,9,9,12,15,889.0,118.0,4.0,31.0,919.0,875.19,637.89
2016,9,9,12,30,890.0,118.0,4.0,31.0,923.0,850.91,621.75
2016,9,9,12,45,889.0,118.0,4.0,31.0,918.5,822.08,602.59
2016,9,9,13,0,888.0,118.0,4.0,31.0,914.0,790.52,581.58
2016,9,9,13,15,885.0,117.0,3.95,31.0,901.0,754.02,556.94
2016,9,9,13,30,882.0,116.0,3.9,31.0,888.0,715.23,529.98
2016,9,9,13,45,876.5,115.0,3.9,31.0,866.5,672.7,499.07
