Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,14,0,871.0,114.0,3.9,31.0,845.0,628.42,466.26
2016,9,9,14,15,863.5,112.5,3.85,31.0,815.5,581.05,430.33
2016,9,9,14,30,856.0,111.0,3.8,31.0,786.0,532.51,392.66
2016,9,9,14,45,840.5,111.5,3.8,31.0,748.5,481.01,351.93
2016,9,9,15,0,825.0,112.0,3.8,31.0,711.0,424.65,306.66
2016,9,9,15,15,810.5,109.0,3.75,30.5,668.0,370.49,262.39
2016,9,9,15,30,796.0,106.0,3.7,30.0,625.0,316.9,217.57
2016,9,9,15,45,775.5,103.0,3.65,30.0,576.5,262.7,171.8
2016,9,9,16,0,755.0,100.0,3.6,30.0,528.0,210.25,128.45
2016,9,9,16,15,728.0,96.0,3.4,29.5,475.5,158.16,89.08
2016,9,9,16,30,701.0,92.0,3.2,29.0,423.0,103.39,54.34
2016,9,9,16,45,663.0,87.0,3.05,29.0,368.5,56.12,41.63
2016,9,9,17,0,625.0,82.0,2.9,29.0,314.0,54.34,40.31
2016,9,9,17,15,570.0,74.5,2.7,28.0,259.0,51.41,38.1
2016,9,9,17,30,515.0,67.0,2.5,27.0,204.0,48.32,35.61
2016,9,9,17,45,431.5,57.0,2.3,26.5,152.5,42.79,30.76
2016,9,9,18,0,348.0,47.0,2.1,26.0,101.0,37.01,25.41
2016,9,9,18,15,216.0,32.0,2.15,25.5,60.5,24.99,14.01
2016,9,9,18,30,84.0,17.0,2.2,25.0,20.0,16.2,0.0
2016,9,9,18,45,42.0,8.5,2.25,25.0,10.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,6,15,29.0,8.5,0.7,21.5,9.5,0.0,0.0
2016,9,10,6,30,58.0,17.0,0.7,22.0,19.0,55.21,0.0
2016,9,10,6,45,179.0,34.0,0.7,22.5,58.5,161.67,118.25
2016,9,10,7,0,300.0,51.0,0.7,23.0,98.0,255.98,199.88
2016,9,10,7,15,384.0,62.5,0.75,23.5,148.5,331.66,262.47
2016,9,10,7,30,468.0,74.0,0.8,24.0,199.0,419.06,331.22
2016,9,10,7,45,525.5,82.0,0.9,24.5,253.0,486.79,382.55
2016,9,10,8,0,583.0,90.0,1.0,25.0,307.0,557.22,433.9
2016,9,10,8,15,291.5,79.0,1.1,25.0,187.5,331.42,262.48
2016,9,10,8,30,0.0,68.0,1.2,25.0,68.0,63.27,45.59
2016,9,10,8,45,8.0,133.5,1.35,25.5,138.5,134.42,102.56
2016,9,10,9,0,16.0,199.0,1.5,26.0,209.0,208.83,159.86
2016,9,10,9,15,47.5,245.0,1.65,26.0,276.0,296.77,227.0
2016,9,10,9,30,79.0,291.0,1.8,26.0,343.0,374.33,284.67
2016,9,10,9,45,427.5,211.0,2.0,26.5,518.5,638.16,483.41
2016,9,10,10,0,776.0,131.0,2.2,27.0,694.0,872.65,643.85
2016,9,10,10,15,417.5,242.0,2.3,27.0,547.0,664.03,495.4
2016,9,10,10,30,59.0,353.0,2.4,27.0,400.0,411.69,306.51
2016,9,10,10,45,438.0,246.0,2.5,27.0,611.0,680.97,510.24
2016,9,10,11,0,817.0,139.0,2.6,27.0,822.0,913.55,669.3
2016,9,10,11,15,822.5,140.0,2.7,27.0,843.0,910.19,665.07
2016,9,10,11,30,828.0,141.0,2.8,27.0,864.0,903.53,660.88
2016,9,10,11,45,845.5,132.5,2.9,27.0,880.0,889.14,651.7
2016,9,10,12,0,863.0,124.0,3.0,27.0,896.0,877.73,644.59
2016,9,10,12,15,864.0,124.0,3.05,27.0,900.0,856.9,630.91
2016,9,10,12,30,865.0,124.0,3.1,27.0,904.0,833.1,615.31
2016,9,10,12,45,866.0,122.0,3.15,27.5,900.0,804.58,595.33
2016,9,10,13,0,867.0,120.0,3.2,28.0,896.0,773.34,573.53
2016,9,10,13,15,864.0,119.5,3.25,28.0,883.0,737.93,549.94
2016,9,10,13,30,861.0,119.0,3.3,28.0,870.0,700.3,523.63
2016,9,10,13,45,857.0,117.0,3.35,28.0,849.0,658.63,493.3
2016,9,10,14,0,853.0,115.0,3.4,28.0,828.0,615.17,460.96
2016,9,10,14,15,585.5,237.5,3.4,28.0,719.0,525.99,392.48
2016,9,10,14,30,318.0,360.0,3.4,28.0,610.0,464.2,344.62
2016,9,10,14,45,427.5,302.0,3.4,28.0,621.0,441.4,327.07
2016,9,10,15,0,537.0,244.0,3.4,28.0,632.0,411.62,302.3
2016,9,10,15,15,663.5,173.0,3.35,28.0,622.5,364.21,261.95
2016,9,10,15,30,790.0,102.0,3.3,28.0,613.0,308.43,212.45
2016,9,10,15,45,638.5,145.0,3.3,28.0,537.5,255.82,172.03
2016,9,10,16,0,487.0,188.0,3.3,28.0,462.0,224.03,150.54
2016,9,10,16,15,592.0,138.0,3.15,27.5,438.0,166.25,101.9
2016,9,10,16,30,697.0,88.0,3.0,27.0,414.0,96.99,50.82
2016,9,10,16,45,655.5,84.0,2.9,27.0,359.5,53.2,39.55
2016,9,10,17,0,614.0,80.0,2.8,27.0,305.0,53.02,39.56
2016,9,10,17,15,560.0,72.5,2.7,26.5,251.0,50.03,37.18
2016,9,10,17,30,506.0,65.0,2.6,26.0,197.0,46.86,34.51
2016,9,10,17,45,417.0,55.5,2.55,25.5,146.0,41.7,29.94
2016,9,10,18,0,328.0,46.0,2.5,25.0,95.0,35.25,23.98
2016,9,10,18,15,203.0,30.0,2.55,24.5,56.0,23.44,12.53
2016,9,10,18,30,78.0,14.0,2.6,24.0,17.0,13.34,0.0
2016,9,10,18,45,39.0,7.0,2.7,24.0,8.5,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,11,6,15,38.5,8.0,2.1,18.5,9.5,0.0,0.0
2016,9,11,6,30,77.0,16.0,2.3,19.0,19.0,50.72,0.0
2016,9,11,6,45,196.0,33.0,2.55,19.5,58.5,168.78,124.93
2016,9,11,7,0,315.0,50.0,2.8,20.0,98.0,262.61,209.43
2016,9,11,7,15,397.5,61.5,2.65,20.5,149.0,337.91,273.96
2016,9,11,7,30,480.0,73.0,2.5,21.0,200.0,424.86,344.77
2016,9,11,7,45,533.0,82.0,2.35,22.0,254.0,490.99,395.45
2016,9,11,8,0,586.0,91.0,2.2,23.0,308.0,559.51,445.32
2016,9,11,8,15,624.5,97.5,2.05,23.5,362.5,615.89,484.24
2016,9,11,8,30,663.0,104.0,1.9,24.0,417.0,672.67,521.36
2016,9,11,8,45,689.0,110.0,1.8,25.0,468.0,718.54,548.68
2016,9,11,9,0,715.0,116.0,1.7,26.0,519.0,763.29,574.31
2016,9,11,9,15,586.5,177.0,1.65,26.0,527.5,734.08,551.07
2016,9,11,9,30,458.0,238.0,1.6,26.0,536.0,690.88,516.37
2016,9,11,9,45,622.0,185.0,1.6,26.5,618.0,789.86,585.5
2016,9,11,10,0,786.0,132.0,1.6,27.0,700.0,880.97,642.06
2016,9,11,10,15,797.5,134.5,1.6,27.5,736.0,897.56,649.2
2016,9,11,10,30,809.0,137.0,1.6,28.0,772.0,911.05,655.22
2016,9,11,10,45,817.0,139.0,1.6,28.5,801.0,917.54,656.9
2016,9,11,11,0,825.0,141.0,1.6,29.0,830.0,920.7,656.67
2016,9,11,11,15,831.0,142.0,1.6,29.0,851.0,917.62,653.97
2016,9,11,11,30,837.0,143.0,1.6,29.0,872.0,911.19,649.36
2016,9,11,11,45,865.5,127.5,1.65,29.0,890.5,899.39,642.1
2016,9,11,12,0,894.0,112.0,1.7,29.0,909.0,890.21,636.63
2016,9,11,12,15,895.0,112.0,1.7,29.0,913.5,868.79,622.83
2016,9,11,12,30,896.0,112.0,1.7,29.0,918.0,844.28,607.2
2016,9,11,12,45,605.0,269.5,1.75,29.5,812.5,736.73,532.6
2016,9,11,13,0,314.0,427.0,1.8,30.0,707.0,633.45,456.11
2016,9,11,13,15,602.5,268.0,1.8,30.0,795.0,681.26,495.43
2016,9,11,13,30,891.0,109.0,1.8,30.0,883.0,708.65,518.18
2016,9,11,13,45,887.0,107.5,1.85,30.0,861.5,666.23,487.97
2016,9,11,14,0,883.0,106.0,1.9,30.0,840.0,621.92,456.2
2016,9,11,14,15,875.5,104.5,1.9,30.0,811.0,573.98,420.71
2016,9,11,14,30,868.0,103.0,1.9,30.0,782.0,524.86,383.35
2016,9,11,14,45,849.0,106.0,1.95,30.0,743.5,473.35,343.3
2016,9,11,15,0,830.0,109.0,2.0,30.0,705.0,417.17,298.78
2016,9,11,15,15,816.0,106.5,2.0,30.0,662.0,363.35,254.64
2016,9,11,15,30,802.0,104.0,2.0,30.0,619.0,310.05,210.02
2016,9,11,15,45,783.5,100.0,2.05,30.0,571.0,255.26,164.31
2016,9,11,16,0,765.0,96.0,2.1,30.0,523.0,201.98,120.9
2016,9,11,16,15,738.5,92.0,2.0,29.5,471.0,149.54,82.2
2016,9,11,16,30,712.0,88.0,1.9,29.0,419.0,94.57,49.07
2016,9,11,16,45,676.5,82.5,1.85,28.5,364.0,52.44,38.65
2016,9,11,17,0,641.0,77.0,1.8,28.0,309.0,51.07,37.75
2016,9,11,17,15,587.0,70.0,1.65,27.5,254.0,48.35,35.6
2016,9,11,17,30,533.0,63.0,1.5,27.0,199.0,45.49,33.19
2016,9,11,17,45,451.5,52.5,1.35,26.5,147.5,39.35,27.79
2016,9,11,18,0,370.0,42.0,1.2,26.0,96.0,32.88,21.84
2016,9,11,18,15,232.5,27.5,1.2,25.5,56.0,22.07,11.01
2016,9,11,18,30,95.0,13.0,1.2,25.0,16.0,12.39,0.0
2016,9,11,18,45,47.5,6.5,1.2,24.5,8.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,49.5,7.5,0.6,20.5,9.5,0.0,0.0
2016,9,12,6,30,99.0,15.0,0.6,21.0,19.0,59.75,0.0
2016,9,12,6,45,225.0,31.0,0.6,21.5,59.5,180.21,130.98
2016,9,12,7,0,351.0,47.0,0.6,22.0,100.0,279.52,218.31
2016,9,12,7,15,434.0,57.5,0.7,22.5,151.5,357.79,283.23
2016,9,12,7,30,517.0,68.0,0.8,23.0,203.0,442.09,349.97
2016,9,12,7,45,568.5,76.0,0.95,23.5,257.5,507.21,399.74
2016,9,12,8,0,620.0,84.0,1.1,24.0,312.0,574.57,449.25
2016,9,12,8,15,657.5,89.5,1.25,24.5,366.5,629.96,487.46
2016,9,12,8,30,695.0,95.0,1.4,25.0,421.0,685.65,524.86
2016,9,12,8,45,539.0,156.5,1.55,26.0,427.0,641.97,489.79
2016,9,12,9,0,383.0,218.0,1.7,27.0,433.0,578.4,439.18
2016,9,12,9,15,583.0,165.5,1.7,27.0,526.5,717.27,539.89
2016,9,12,9,30,783.0,113.0,1.7,27.0,620.0,839.29,619.7
2016,9,12,9,45,574.5,211.0,1.7,27.5,596.5,768.49,567.24
2016,9,12,10,0,366.0,309.0,1.7,28.0,573.0,675.82,497.14
2016,9,12,10,15,600.0,216.5,1.7,28.0,675.0,806.74,591.04
2016,9,12,10,30,834.0,124.0,1.7,28.0,777.0,917.77,661.8
2016,9,12,10,45,489.5,269.0,1.75,28.5,656.0,750.04,545.63
2016,9,12,11,0,145.0,414.0,1.8,29.0,535.0,557.01,404.78
2016,9,12,11,15,502.5,271.5,1.85,29.0,705.0,749.39,546.95
2016,9,12,11,30,860.0,129.0,1.9,29.0,875.0,909.04,653.18
2016,9,12,11,45,864.0,129.0,1.95,29.5,887.5,896.85,642.53
2016,9,12,12,0,868.0,129.0,2.0,30.0,900.0,881.39,631.64
2016,9,12,12,15,487.5,288.0,2.0,30.0,721.5,697.78,506.1
2016,9,12,12,30,107.0,447.0,2.0,30.0,543.0,508.86,368.11
2016,9,12,12,45,485.5,288.5,2.05,30.0,720.0,658.51,481.86
2016,9,12,13,0,864.0,130.0,2.1,30.0,897.0,774.0,564.4
2016,9,12,13,15,860.5,129.5,2.1,30.0,883.5,738.07,539.71
2016,9,12,13,30,857.0,129.0,2.1,30.0,870.0,699.97,513.05
2016,9,12,13,45,849.5,129.0,2.15,30.0,848.0,657.74,483.2
2016,9,12,14,0,842.0,129.0,2.2,30.0,826.0,613.99,451.53
2016,9,12,14,15,833.5,127.0,2.2,30.0,796.0,563.98,414.48
2016,9,12,14,30,825.0,125.0,2.2,30.0,766.0,514.98,377.09
2016,9,12,14,45,812.5,123.0,2.2,30.0,729.0,463.51,336.83
2016,9,12,15,0,800.0,121.0,2.2,30.0,692.0,411.98,295.39
2016,9,12,15,15,784.0,118.0,2.2,30.0,649.5,358.61,251.63
2016,9,12,15,30,768.0,115.0,2.2,30.0,607.0,306.06,207.75
2016,9,12,15,45,745.5,112.0,2.2,30.0,558.0,253.11,163.74
2016,9,12,16,0,723.0,109.0,2.2,30.0,509.0,196.68,118.42
2016,9,12,16,15,694.5,104.0,2.1,29.5,457.0,145.31,81.0
2016,9,12,16,30,666.0,99.0,2.0,29.0,405.0,97.09,53.55
2016,9,12,16,45,624.0,93.5,1.9,29.0,350.5,60.7,45.49
2016,9,12,17,0,582.0,88.0,1.8,29.0,296.0,59.8,44.91
2016,9,12,17,15,525.0,79.0,1.65,28.0,242.0,55.88,41.88
2016,9,12,17,30,468.0,70.0,1.5,27.0,188.0,51.74,38.47
2016,9,12,17,45,378.0,58.5,1.35,26.5,137.5,43.96,31.64
2016,9,12,18,0,288.0,47.0,1.2,26.0,87.0,36.23,24.55
2016,9,12,18,15,169.0,29.0,1.2,25.5,50.0,22.77,10.95
2016,9,12,18,30,50.0,11.0,1.2,25.0,13.0,10.48,0.0
2016,9,12,18,45,25.0,5.5,1.25,25.0,6.5,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,15,0.0,4.5,0.7,21.5,4.5,0.0,0.0
2016,9,13,6,30,0.0,9.0,0.8,22.0,9.0,8.58,0.0
2016,9,13,6,45,6.0,29.5,0.9,22.5,30.5,33.55,19.78
2016,9,13,7,0,12.0,50.0,1.0,23.0,52.0,59.02,42.32
2016,9,13,7,15,27.5,73.5,1.2,23.5,80.5,100.37,76.92
2016,9,13,7,30,43.0,97.0,1.4,24.0,109.0,136.67,106.96
2016,9,13,7,45,55.0,121.0,1.6,24.5,139.5,171.84,135.34
2016,9,13,8,0,67.0,145.0,1.8,25.0,170.0,207.38,163.32
2016,9,13,8,15,64.0,168.0,1.75,25.5,195.0,230.66,180.47
2016,9,13,8,30,61.0,191.0,1.7,26.0,220.0,253.33,196.75
2016,9,13,8,45,106.0,221.0,1.7,26.5,278.0,323.18,249.93
2016,9,13,9,0,151.0,251.0,1.7,27.0,336.0,407.56,311.93
2016,9,13,9,15,133.0,274.0,1.6,27.0,353.5,417.5,316.76
2016,9,13,9,30,115.0,297.0,1.5,27.0,371.0,412.81,311.49
2016,9,13,9,45,100.5,314.5,1.45,27.5,382.5,416.86,312.26
2016,9,13,10,0,86.0,332.0,1.4,28.0,394.0,420.09,312.43
2016,9,13,10,15,79.5,346.5,1.3,28.0,406.0,426.64,315.76
2016,9,13,10,30,73.0,361.0,1.2,28.0,418.0,432.73,318.75
2016,9,13,10,45,57.0,357.5,1.15,28.5,403.0,410.66,301.31
2016,9,13,11,0,41.0,354.0,1.1,29.0,388.0,388.87,284.35
2016,9,13,11,15,67.5,388.5,1.1,29.0,446.0,444.66,323.98
2016,9,13,11,30,94.0,423.0,1.1,29.0,504.0,498.81,361.24
2016,9,13,11,45,73.0,412.0,1.1,29.5,475.5,464.0,335.35
2016,9,13,12,0,52.0,401.0,1.1,30.0,447.0,430.1,310.72
2016,9,13,12,15,88.5,425.5,1.15,30.0,505.0,479.4,345.97
2016,9,13,12,30,125.0,450.0,1.2,30.0,563.0,528.88,380.23
2016,9,13,12,45,145.5,449.5,1.25,30.5,580.0,535.03,383.91
2016,9,13,13,0,166.0,449.0,1.3,31.0,597.0,539.4,386.64
2016,9,13,13,15,280.0,413.0,1.4,31.0,656.5,576.46,414.54
2016,9,13,13,30,394.0,377.0,1.5,31.0,716.0,604.78,435.57
2016,9,13,13,45,354.0,382.0,1.6,31.0,681.0,561.75,405.56
2016,9,13,14,0,314.0,387.0,1.7,31.0,646.0,521.06,377.27
2016,9,13,14,15,570.0,252.5,1.75,31.0,701.5,523.98,381.46
2016,9,13,14,30,826.0,118.0,1.8,31.0,757.0,509.7,370.52
2016,9,13,14,45,803.5,121.0,1.9,31.0,718.0,454.42,328.01
2016,9,13,15,0,781.0,124.0,2.0,31.0,679.0,403.72,287.74
2016,9,13,15,15,721.5,142.5,2.05,30.5,630.5,349.92,245.31
2016,9,13,15,30,662.0,161.0,2.1,30.0,582.0,305.52,209.64
2016,9,13,15,45,683.5,135.5,2.2,30.0,540.0,249.51,162.84
2016,9,13,16,0,705.0,110.0,2.3,30.0,498.0,191.21,114.88
2016,9,13,16,15,676.0,105.0,2.25,29.5,446.0,140.92,78.7
2016,9,13,16,30,647.0,100.0,2.2,29.0,394.0,93.87,52.72
2016,9,13,16,45,603.5,94.0,2.2,29.0,340.0,61.31,46.03
2016,9,13,17,0,560.0,88.0,2.2,29.0,286.0,60.04,45.13
2016,9,13,17,15,501.5,79.0,2.0,28.5,233.0,56.14,42.0
2016,9,13,17,30,443.0,70.0,1.8,28.0,180.0,52.02,38.51
2016,9,13,17,45,352.5,58.0,1.65,27.5,130.5,43.65,31.2
2016,9,13,18,0,262.0,46.0,1.5,27.0,81.0,35.52,23.75
2016,9,13,18,15,131.0,28.0,1.5,26.5,45.5,22.01,9.56
2016,9,13,18,30,0.0,10.0,1.5,26.0,10.0,9.53,0.0
2016,9,13,18,45,0.0,5.0,1.5,25.5,5.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,29.5,7.0,0.8,22.5,8.0,0.0,0.0
2016,9,14,6,30,59.0,14.0,1.0,23.0,16.0,40.24,0.0
2016,9,14,6,45,179.0,31.0,1.2,23.5,54.0,157.06,111.2
2016,9,14,7,0,299.0,48.0,1.4,24.0,92.0,249.87,194.52
2016,9,14,7,15,381.5,60.0,1.45,24.5,142.0,324.57,257.2
2016,9,14,7,30,464.0,72.0,1.5,25.0,192.0,410.74,326.01
2016,9,14,7,45,524.0,79.5,1.55,25.5,246.0,478.88,378.33
2016,9,14,8,0,584.0,87.0,1.6,26.0,300.0,549.87,430.61
2016,9,14,8,15,622.0,93.0,1.7,26.5,353.0,604.8,468.99
2016,9,14,8,30,660.0,99.0,1.8,27.0,406.0,660.12,506.09
2016,9,14,8,45,438.0,172.5,1.95,27.5,386.5,575.88,440.7
2016,9,14,9,0,216.0,246.0,2.1,28.0,367.0,456.06,347.65
2016,9,14,9,15,153.0,268.0,2.2,28.0,358.0,427.52,324.78
2016,9,14,9,30,90.0,290.0,2.3,28.0,349.0,382.55,289.27
2016,9,14,9,45,139.5,316.0,2.45,28.5,413.0,466.26,350.46
2016,9,14,10,0,189.0,342.0,2.6,29.0,477.0,537.11,400.55
2016,9,14,10,15,170.0,361.5,2.65,29.0,488.0,537.82,399.21
2016,9,14,10,30,151.0,381.0,2.7,29.0,499.0,537.28,397.45
2016,9,14,10,45,481.5,260.0,2.8,29.5,654.5,730.29,539.97
2016,9,14,11,0,812.0,139.0,2.9,30.0,810.0,899.45,654.21
2016,9,14,11,15,493.5,287.0,2.95,30.0,698.0,753.71,551.09
2016,9,14,11,30,175.0,435.0,3.0,30.0,586.0,590.88,430.81
2016,9,14,11,45,105.5,404.0,3.1,30.5,495.5,484.25,354.79
2016,9,14,12,0,36.0,373.0,3.2,31.0,405.0,388.93,284.79
2016,9,14,12,15,184.5,397.5,3.25,31.0,561.5,536.96,394.03
2016,9,14,12,30,333.0,422.0,3.3,31.0,718.0,673.04,490.02
2016,9,14,12,45,581.0,282.0,3.35,31.0,795.5,722.66,529.48
2016,9,14,13,0,829.0,142.0,3.4,31.0,873.0,754.2,555.53
2016,9,14,13,15,567.0,276.0,3.4,31.0,772.5,656.95,482.76
2016,9,14,13,30,305.0,410.0,3.4,31.0,672.0,572.16,418.32
2016,9,14,13,45,173.5,380.5,3.4,31.0,529.0,448.54,329.69
2016,9,14,14,0,42.0,351.0,3.4,31.0,386.0,337.95,248.77
2016,9,14,14,15,417.5,242.5,3.4,31.0,565.0,431.47,320.3
2016,9,14,14,30,793.0,134.0,3.4,31.0,744.0,500.27,368.1
2016,9,14,14,45,779.0,132.0,3.45,31.0,707.5,449.69,327.58
2016,9,14,15,0,765.0,130.0,3.5,31.0,671.0,399.3,286.65
2016,9,14,15,15,749.0,126.5,3.45,30.5,628.5,347.41,244.17
2016,9,14,15,30,733.0,123.0,3.4,30.0,586.0,291.41,197.92
2016,9,14,15,45,715.5,117.0,3.35,30.0,539.0,238.76,153.88
2016,9,14,16,0,698.0,111.0,3.3,30.0,492.0,187.63,112.6
2016,9,14,16,15,668.5,106.0,3.15,29.5,440.5,137.8,77.06
2016,9,14,16,30,639.0,101.0,3.0,29.0,389.0,91.27,52.18
2016,9,14,16,45,606.5,92.5,2.9,29.0,336.5,60.47,45.35
2016,9,14,17,0,574.0,84.0,2.8,29.0,284.0,57.16,42.73
2016,9,14,17,15,516.5,75.0,2.45,28.5,230.5,53.1,39.44
2016,9,14,17,30,459.0,66.0,2.1,28.0,177.0,48.8,35.78
2016,9,14,17,45,375.0,54.0,1.8,27.5,128.5,41.45,29.31
2016,9,14,18,0,291.0,42.0,1.5,27.0,80.0,32.44,21.13
2016,9,14,18,15,166.5,25.5,1.45,26.5,44.5,20.07,7.26
2016,9,14,18,30,42.0,9.0,1.4,26.0,9.0,8.58,0.0
2016,9,14,18,45,21.0,4.5,1.35,26.0,4.5,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,22.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,22.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,14.0,5.0,0.75,22.0,5.5,0.0,0.0
2016,9,15,6,30,28.0,10.0,1.0,22.0,11.0,22.25,0.0
2016,9,15,6,45,99.0,33.0,1.25,22.5,46.0,109.4,75.63
2016,9,15,7,0,170.0,56.0,1.5,23.0,81.0,180.13,139.92
2016,9,15,7,15,238.0,77.0,1.4,23.5,128.5,251.08,199.45
2016,9,15,7,30,306.0,98.0,1.3,24.0,176.0,327.36,261.01
2016,9,15,7,45,359.0,114.0,1.2,25.0,227.5,403.41,318.77
2016,9,15,8,0,412.0,130.0,1.1,26.0,279.0,471.84,368.16
2016,9,15,8,15,452.5,142.0,1.1,26.5,331.0,528.6,408.12
2016,9,15,8,30,493.0,154.0,1.1,27.0,383.0,586.52,447.58
2016,9,15,8,45,527.0,162.5,1.1,27.5,433.0,635.71,479.74
2016,9,15,9,0,561.0,171.0,1.1,28.0,483.0,684.79,511.0
2016,9,15,9,15,584.5,178.5,1.2,28.0,529.0,723.13,536.26
2016,9,15,9,30,608.0,186.0,1.3,28.0,575.0,765.49,563.91
2016,9,15,9,45,624.5,192.5,1.45,28.5,616.0,793.58,581.29
2016,9,15,10,0,641.0,199.0,1.6,29.0,657.0,819.33,597.14
2016,9,15,10,15,364.0,282.5,1.7,29.0,545.0,640.4,470.6
2016,9,15,10,30,87.0,366.0,1.8,29.0,433.0,450.55,331.34
2016,9,15,10,45,109.5,387.0,1.95,29.5,475.0,489.45,359.6
2016,9,15,11,0,132.0,408.0,2.1,30.0,517.0,537.46,392.43
2016,9,15,11,15,414.5,315.0,2.15,30.0,669.0,709.05,517.35
2016,9,15,11,30,697.0,222.0,2.2,30.0,821.0,859.57,621.99
2016,9,15,11,45,693.5,228.0,2.3,30.5,831.5,846.65,611.04
2016,9,15,12,0,690.0,234.0,2.4,31.0,842.0,831.03,599.69
2016,9,15,12,15,349.0,214.5,2.45,31.0,522.5,506.42,374.94
2016,9,15,12,30,8.0,195.0,2.5,31.0,203.0,188.71,137.74
2016,9,15,12,45,344.0,217.5,2.55,31.5,520.0,477.25,356.27
2016,9,15,13,0,680.0,240.0,2.6,32.0,837.0,731.13,532.5
2016,9,15,13,15,675.5,238.5,2.6,32.0,823.5,697.04,506.88
2016,9,15,13,30,671.0,237.0,2.6,32.0,810.0,661.5,481.95
2016,9,15,13,45,431.5,321.5,2.6,32.0,686.5,553.22,403.25
2016,9,15,14,0,192.0,406.0,2.6,32.0,563.0,466.85,339.56
2016,9,15,14,15,401.0,321.5,2.6,31.5,634.0,486.6,355.94
2016,9,15,14,30,610.0,237.0,2.6,31.0,705.0,492.55,359.71
2016,9,15,14,45,624.5,215.5,2.65,31.0,674.0,445.8,323.53
2016,9,15,15,0,639.0,194.0,2.7,31.0,643.0,396.91,284.82
2016,9,15,15,15,620.0,188.5,2.7,31.0,601.5,348.36,245.66
2016,9,15,15,30,601.0,183.0,2.7,31.0,560.0,301.36,207.28
2016,9,15,15,45,579.5,174.0,2.75,31.0,513.5,252.96,168.22
2016,9,15,16,0,558.0,165.0,2.8,31.0,467.0,206.04,131.69
2016,9,15,16,15,525.5,155.5,2.65,30.5,416.5,159.96,99.8
2016,9,15,16,30,493.0,146.0,2.5,30.0,366.0,117.55,77.11
2016,9,15,16,45,458.0,132.0,2.45,30.0,315.0,90.45,70.05
2016,9,15,17,0,423.0,118.0,2.4,30.0,264.0,83.1,64.16
2016,9,15,17,15,365.5,103.0,2.1,29.0,212.5,74.47,57.26
2016,9,15,17,30,308.0,88.0,1.8,28.0,161.0,65.35,49.67
2016,9,15,17,45,238.5,67.5,1.55,27.5,115.0,53.38,39.23
2016,9,15,18,0,169.0,47.0,1.3,27.0,69.0,37.87,25.46
2016,9,15,18,15,84.5,23.5,1.25,26.5,34.5,19.52,5.59
2016,9,15,18,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,16,6,15,29.0,6.0,0.7,22.5,7.0,0.0,0.0
2016,9,16,6,30,58.0,12.0,0.8,23.0,14.0,37.7,0.0
2016,9,16,6,45,177.5,29.5,0.95,23.5,51.5,153.97,106.51
2016,9,16,7,0,297.0,47.0,1.1,24.0,89.0,246.67,191.23
2016,9,16,7,15,380.5,59.0,0.9,24.5,139.0,321.46,253.28
2016,9,16,7,30,464.0,71.0,0.7,25.0,189.0,407.76,320.51
2016,9,16,7,45,522.0,79.5,0.5,26.0,243.0,475.43,369.09
2016,9,16,8,0,580.0,88.0,0.3,27.0,297.0,545.81,416.21
2016,9,16,8,15,618.5,94.5,0.4,27.5,350.5,601.38,454.02
2016,9,16,8,30,657.0,101.0,0.5,28.0,404.0,657.33,490.47
2016,9,16,8,45,684.0,106.5,0.6,28.5,455.0,702.71,518.93
2016,9,16,9,0,711.0,112.0,0.7,29.0,506.0,747.01,546.29
2016,9,16,9,15,732.0,116.0,0.7,29.0,553.0,782.95,567.46
2016,9,16,9,30,753.0,120.0,0.7,29.0,600.0,813.16,584.81
2016,9,16,9,45,506.5,225.0,0.7,29.5,557.5,717.35,517.17
2016,9,16,10,0,260.0,330.0,0.7,30.0,515.0,599.48,431.48
2016,9,16,10,15,233.5,353.0,0.7,30.0,526.0,585.28,421.54
2016,9,16,10,30,207.0,376.0,0.7,30.0,537.0,582.04,417.75
2016,9,16,10,45,140.5,381.0,0.7,30.5,492.0,521.91,374.18
2016,9,16,11,0,74.0,386.0,0.7,31.0,447.0,451.5,323.76
2016,9,16,11,15,71.5,394.5,0.7,31.0,455.0,453.66,325.29
2016,9,16,11,30,69.0,403.0,0.7,31.0,463.0,455.47,326.05
2016,9,16,11,45,467.0,263.0,0.75,31.5,672.5,679.52,485.92
2016,9,16,12,0,865.0,123.0,0.8,32.0,882.0,861.53,602.3
2016,9,16,12,15,866.0,123.5,0.85,32.0,885.5,840.67,587.69
2016,9,16,12,30,867.0,124.0,0.9,32.0,889.0,816.8,573.73
2016,9,16,12,45,865.5,123.5,1.0,32.5,884.0,787.19,555.6
2016,9,16,13,0,864.0,123.0,1.1,33.0,879.0,754.98,535.63
2016,9,16,13,15,861.0,122.5,1.15,33.0,865.5,719.25,513.31
2016,9,16,13,30,858.0,122.0,1.2,33.0,852.0,681.3,487.94
2016,9,16,13,45,548.0,260.0,1.25,33.0,722.0,570.66,409.13
2016,9,16,14,0,238.0,398.0,1.3,33.0,592.0,485.68,347.42
2016,9,16,14,15,535.0,256.5,1.4,33.0,670.5,501.46,361.14
2016,9,16,14,30,832.0,115.0,1.5,33.0,749.0,499.68,358.72
2016,9,16,14,45,814.0,116.0,1.6,33.0,711.0,444.34,316.37
2016,9,16,15,0,796.0,117.0,1.7,33.0,673.0,393.26,276.03
2016,9,16,15,15,780.0,114.0,1.75,32.5,630.0,340.23,233.56
2016,9,16,15,30,764.0,111.0,1.8,32.0,587.0,288.05,190.89
2016,9,16,15,45,743.0,107.0,1.85,32.0,539.0,235.07,147.53
2016,9,16,16,0,722.0,103.0,1.9,32.0,491.0,178.65,103.36
2016,9,16,16,15,693.0,98.0,1.85,31.5,439.0,127.73,68.44
2016,9,16,16,30,664.0,93.0,1.8,31.0,387.0,80.03,45.16
2016,9,16,16,45,622.5,87.0,1.75,31.0,333.0,56.91,42.01
2016,9,16,17,0,581.0,81.0,1.7,31.0,279.0,55.37,40.86
2016,9,16,17,15,521.5,72.5,1.55,30.0,225.0,51.61,37.92
2016,9,16,17,30,462.0,64.0,1.4,29.0,171.0,47.65,34.61
2016,9,16,17,45,374.5,51.5,1.25,28.5,122.5,39.74,27.66
2016,9,16,18,0,287.0,39.0,1.1,28.0,74.0,30.24,19.01
2016,9,16,18,15,143.5,19.5,1.1,27.5,37.0,15.29,1.68
2016,9,16,18,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,41.5,6.0,1.15,22.5,7.0,0.0,0.0
2016,9,17,6,30,83.0,12.0,1.4,23.0,14.0,48.88,0.0
2016,9,17,6,45,212.0,27.5,1.7,23.5,52.5,167.07,114.61
2016,9,17,7,0,341.0,43.0,2.0,24.0,91.0,266.52,207.35
2016,9,17,7,15,426.0,53.0,1.85,24.5,141.5,343.81,272.54
2016,9,17,7,30,511.0,63.0,1.7,25.0,192.0,427.4,339.42
2016,9,17,7,45,563.0,71.0,1.55,26.0,246.0,491.84,387.57
2016,9,17,8,0,615.0,79.0,1.4,27.0,300.0,558.62,434.62
2016,9,17,8,15,652.5,84.5,1.15,27.5,353.5,613.19,469.59
2016,9,17,8,30,690.0,90.0,0.9,28.0,407.0,668.08,502.46
2016,9,17,8,45,713.0,96.0,0.65,28.5,457.5,711.71,525.59
2016,9,17,9,0,736.0,102.0,0.4,29.0,508.0,750.48,544.04
2016,9,17,9,15,756.0,105.5,0.45,29.5,555.5,785.74,564.21
2016,9,17,9,30,776.0,109.0,0.5,30.0,603.0,818.86,582.85
2016,9,17,9,45,786.0,114.5,0.55,30.5,643.5,842.98,595.72
2016,9,17,10,0,796.0,120.0,0.6,31.0,684.0,864.18,606.87
2016,9,17,10,15,807.0,122.5,0.7,31.0,719.5,879.88,616.83
2016,9,17,10,30,818.0,125.0,0.8,31.0,755.0,892.45,625.02
2016,9,17,10,45,823.0,128.5,0.9,31.5,782.5,897.38,627.36
2016,9,17,11,0,828.0,132.0,1.0,32.0,810.0,898.95,627.8
2016,9,17,11,15,569.0,269.5,1.05,32.0,741.0,798.42,562.2
2016,9,17,11,30,310.0,407.0,1.1,32.0,672.0,687.75,484.86
2016,9,17,11,45,575.5,272.5,1.15,32.5,773.0,782.53,553.34
2016,9,17,12,0,841.0,138.0,1.2,33.0,874.0,852.64,598.83
2016,9,17,12,15,842.0,138.0,1.2,33.0,877.0,831.55,584.66
2016,9,17,12,30,843.0,138.0,1.2,33.0,880.0,807.56,569.7
2016,9,17,12,45,585.5,275.0,1.3,33.0,789.5,713.05,505.92
2016,9,17,13,0,328.0,412.0,1.4,33.0,699.0,622.24,441.45
2016,9,17,13,15,581.0,274.0,1.45,33.0,770.5,657.42,470.9
2016,9,17,13,30,834.0,136.0,1.5,33.0,842.0,674.11,485.65
2016,9,17,13,45,828.5,134.0,1.55,33.0,820.0,631.19,455.47
2016,9,17,14,0,823.0,132.0,1.6,33.0,798.0,586.74,423.89
2016,9,17,14,15,491.5,251.0,1.6,33.0,644.5,471.75,340.66
2016,9,17,14,30,160.0,370.0,1.6,33.0,491.0,391.38,282.53
2016,9,17,14,45,184.5,349.0,1.65,33.0,482.0,371.89,268.71
2016,9,17,15,0,209.0,328.0,1.7,33.0,473.0,349.9,252.21
2016,9,17,15,15,462.0,229.0,1.7,33.0,523.0,325.67,228.73
2016,9,17,15,30,715.0,130.0,1.7,33.0,573.0,282.32,186.85
2016,9,17,15,45,692.5,125.0,1.75,33.0,525.0,230.53,145.02
2016,9,17,16,0,670.0,120.0,1.8,33.0,477.0,180.88,106.7
2016,9,17,16,15,638.5,114.0,1.75,32.5,425.5,132.03,74.01
2016,9,17,16,30,607.0,108.0,1.7,32.0,374.0,86.81,52.84
2016,9,17,16,45,564.0,100.0,1.65,31.5,320.5,67.25,50.49
2016,9,17,17,0,521.0,92.0,1.6,31.0,267.0,64.64,48.57
2016,9,17,17,15,459.0,81.5,1.45,30.5,214.5,58.92,43.93
2016,9,17,17,30,397.0,71.0,1.3,30.0,162.0,52.69,38.64
2016,9,17,17,45,308.0,56.0,1.2,29.5,114.5,42.54,29.8
2016,9,17,18,0,219.0,41.0,1.1,29.0,67.0,31.9,20.11
2016,9,17,18,15,109.5,20.5,1.15,28.5,33.5,16.15,0.0
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,27.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.0,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,16.5,5.5,1.45,23.5,5.5,0.0,0.0
2016,9,18,6,30,33.0,11.0,1.6,24.0,11.0,25.32,0.0
2016,9,18,6,45,137.5,30.5,1.8,24.5,47.0,134.3,89.43
2016,9,18,7,0,242.0,50.0,2.0,25.0,83.0,220.41,170.13
2016,9,18,7,15,326.5,64.0,2.0,25.0,132.0,295.34,233.77
2016,9,18,7,30,411.0,78.0,2.0,25.0,181.0,377.59,300.98
2016,9,18,7,45,473.0,87.5,2.0,25.5,234.0,445.04,353.66
2016,9,18,8,0,535.0,97.0,2.0,26.0,287.0,521.68,410.86
2016,9,18,8,15,576.0,104.5,2.0,26.5,340.0,578.69,451.38
2016,9,18,8,30,617.0,112.0,2.0,27.0,393.0,636.24,490.73
2016,9,18,8,45,647.0,117.5,2.0,27.5,444.0,682.71,520.53
2016,9,18,9,0,677.0,123.0,2.0,28.0,495.0,728.31,549.08
2016,9,18,9,15,699.0,127.5,1.9,28.5,542.0,764.68,569.99
2016,9,18,9,30,721.0,132.0,1.8,29.0,589.0,799.17,589.21
2016,9,18,9,45,736.0,136.0,1.75,29.5,630.0,824.71,602.61
2016,9,18,10,0,751.0,140.0,1.7,30.0,671.0,843.54,611.57
2016,9,18,10,15,763.0,143.0,1.6,30.0,706.0,860.11,619.81
2016,9,18,10,30,775.0,146.0,1.5,30.0,741.0,873.66,626.09
2016,9,18,10,45,784.0,148.0,1.4,30.5,769.0,880.3,626.73
2016,9,18,11,0,793.0,150.0,1.3,31.0,797.0,883.71,625.45
2016,9,18,11,15,798.5,151.5,1.15,31.0,817.0,880.2,620.49
2016,9,18,11,30,804.0,153.0,1.0,31.0,837.0,873.44,613.58
2016,9,18,11,45,836.0,135.5,0.85,31.5,855.5,862.03,602.62
2016,9,18,12,0,868.0,118.0,0.7,32.0,874.0,853.23,593.4
2016,9,18,12,15,869.0,118.0,0.6,32.0,877.5,831.74,578.42
2016,9,18,12,30,870.0,118.0,0.5,32.0,881.0,807.26,561.83
2016,9,18,12,45,658.0,238.5,0.4,32.5,813.5,732.7,510.11
2016,9,18,13,0,446.0,359.0,0.3,33.0,746.0,659.77,457.16
2016,9,18,13,15,654.0,237.5,0.35,33.0,794.5,673.15,471.0
2016,9,18,13,30,862.0,116.0,0.4,33.0,843.0,671.82,473.34
2016,9,18,13,45,652.0,220.5,0.45,33.0,762.5,594.44,419.18
2016,9,18,14,0,442.0,325.0,0.5,33.0,682.0,531.59,374.99
2016,9,18,14,15,528.5,281.0,0.55,32.5,691.5,513.76,364.1
2016,9,18,14,30,615.0,237.0,0.6,32.0,701.0,487.01,345.32
2016,9,18,14,45,515.5,258.0,0.7,32.0,633.5,427.08,302.65
2016,9,18,15,0,416.0,279.0,0.8,32.0,566.0,375.67,265.98
2016,9,18,15,15,594.5,191.5,0.85,32.0,572.5,334.63,231.08
2016,9,18,15,30,773.0,104.0,0.9,32.0,579.0,277.68,180.91
2016,9,18,15,45,752.0,100.5,0.95,32.0,531.0,224.76,138.16
2016,9,18,16,0,731.0,97.0,1.0,32.0,483.0,173.72,98.88
2016,9,18,16,15,702.0,92.0,1.0,31.5,431.0,117.51,61.21
2016,9,18,16,30,673.0,87.0,1.0,31.0,379.0,69.54,40.09
2016,9,18,16,45,633.5,81.0,1.0,31.0,325.0,52.94,38.73
2016,9,18,17,0,594.0,75.0,1.0,31.0,271.0,51.17,37.37
2016,9,18,17,15,532.5,67.0,0.95,30.0,217.5,47.58,34.53
2016,9,18,17,30,471.0,59.0,0.9,29.0,164.0,43.82,31.36
2016,9,18,17,45,376.0,47.5,0.85,28.5,115.5,36.62,24.97
2016,9,18,18,0,281.0,36.0,0.8,28.0,67.0,29.04,17.76
2016,9,18,18,15,140.5,18.0,0.85,27.5,33.5,14.18,0.0
2016,9,18,18,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,23.5,5.5,1.65,23.5,6.0,0.0,0.0
2016,9,19,6,30,47.0,11.0,1.9,24.0,12.0,31.53,0.0
2016,9,19,6,45,185.0,27.0,2.2,24.5,49.5,151.08,99.49
2016,9,19,7,0,323.0,43.0,2.5,25.0,87.0,255.27,197.57
2016,9,19,7,15,412.5,53.5,2.55,25.5,137.5,334.73,264.97
2016,9,19,7,30,502.0,64.0,2.6,26.0,188.0,420.84,334.8
2016,9,19,7,45,566.5,69.5,2.65,26.5,243.5,490.0,388.87
2016,9,19,8,0,631.0,75.0,2.7,27.0,299.0,562.32,443.04
2016,9,19,8,15,669.0,80.5,2.6,27.5,353.0,617.54,480.83
2016,9,19,8,30,707.0,86.0,2.5,28.0,407.0,673.07,517.42
2016,9,19,8,45,735.0,89.5,2.45,29.0,459.0,714.74,542.24
2016,9,19,9,0,763.0,93.0,2.4,30.0,511.0,758.73,568.01
2016,9,19,9,15,782.5,96.5,2.25,30.5,558.5,793.94,587.6
2016,9,19,9,30,802.0,100.0,2.1,31.0,606.0,826.93,605.26
2016,9,19,9,45,817.0,102.5,2.0,31.5,648.0,852.3,617.95
2016,9,19,10,0,832.0,105.0,1.9,32.0,690.0,867.91,624.21
2016,9,19,10,15,842.5,106.5,1.85,32.0,725.5,882.45,631.62
2016,9,19,10,30,853.0,108.0,1.8,32.0,761.0,893.84,637.09
2016,9,19,10,45,862.0,109.0,1.8,32.5,789.5,900.04,638.63
2016,9,19,11,0,871.0,110.0,1.8,33.0,818.0,902.86,638.22
2016,9,19,11,15,875.5,111.0,1.9,33.0,838.0,898.23,635.62
2016,9,19,11,30,880.0,112.0,2.0,33.0,858.0,890.18,631.0
2016,9,19,11,45,885.5,110.5,2.1,33.5,870.5,877.11,621.98
2016,9,19,12,0,891.0,109.0,2.2,34.0,883.0,860.69,610.93
2016,9,19,12,15,892.0,109.5,2.25,34.0,886.5,839.21,597.53
2016,9,19,12,30,893.0,110.0,2.3,34.0,890.0,814.64,582.15
2016,9,19,12,45,892.0,109.0,2.4,34.5,884.5,784.16,562.06
2016,9,19,13,0,891.0,108.0,2.5,35.0,879.0,750.97,540.13
2016,9,19,13,15,887.5,107.5,2.55,35.0,864.5,713.93,515.96
2016,9,19,13,30,884.0,107.0,2.6,35.0,850.0,674.64,488.55
2016,9,19,13,45,879.0,106.0,2.7,35.0,827.5,631.92,458.32
