Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,14,0,874.0,105.0,2.8,35.0,805.0,587.42,425.98
2016,9,19,14,15,865.5,103.5,2.85,35.0,775.0,539.11,389.86
2016,9,19,14,30,857.0,102.0,2.9,35.0,745.0,489.76,351.93
2016,9,19,14,45,846.0,99.5,2.95,35.0,707.5,437.72,310.96
2016,9,19,15,0,835.0,97.0,3.0,35.0,670.0,385.35,268.6
2016,9,19,15,15,819.5,94.5,3.0,34.5,626.5,325.73,220.54
2016,9,19,15,30,804.0,92.0,3.0,34.0,583.0,272.12,176.18
2016,9,19,15,45,783.0,89.0,3.0,34.0,534.0,217.98,131.79
2016,9,19,16,0,762.0,86.0,3.0,34.0,485.0,165.66,91.37
2016,9,19,16,15,733.5,82.0,2.85,33.5,432.5,114.02,57.84
2016,9,19,16,30,705.0,78.0,2.7,33.0,380.0,65.53,38.3
2016,9,19,16,45,665.0,73.0,2.55,32.5,325.5,47.34,33.85
2016,9,19,17,0,625.0,68.0,2.4,32.0,271.0,46.01,32.91
2016,9,19,17,15,563.5,60.5,2.2,31.0,217.0,42.55,30.16
2016,9,19,17,30,502.0,53.0,2.0,30.0,163.0,38.9,27.07
2016,9,19,17,45,402.5,43.0,1.8,29.5,114.0,32.81,21.63
2016,9,19,18,0,303.0,33.0,1.6,29.0,65.0,26.43,15.38
2016,9,19,18,15,151.5,16.5,1.6,28.5,32.5,13.19,0.0
2016,9,19,18,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,26.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,15,34.0,5.5,1.35,22.5,6.0,0.0,0.0
2016,9,20,6,30,68.0,11.0,1.6,23.0,12.0,40.82,0.0
2016,9,20,6,45,215.0,25.5,1.85,23.5,50.5,164.31,106.64
2016,9,20,7,0,362.0,40.0,2.1,24.0,89.0,272.62,211.29
2016,9,20,7,15,451.0,50.0,2.0,24.5,141.0,352.39,278.96
2016,9,20,7,30,540.0,60.0,1.9,25.0,193.0,438.88,348.52
2016,9,20,7,45,603.0,65.5,1.85,26.0,249.0,508.2,401.13
2016,9,20,8,0,666.0,71.0,1.8,27.0,305.0,580.58,452.97
2016,9,20,8,15,702.5,76.0,1.7,27.5,360.0,631.67,486.57
2016,9,20,8,30,739.0,81.0,1.6,28.0,415.0,686.69,521.63
2016,9,20,8,45,767.0,84.0,1.5,29.0,467.5,732.04,547.63
2016,9,20,9,0,795.0,87.0,1.4,30.0,520.0,776.11,571.81
2016,9,20,9,15,813.5,90.0,1.45,30.5,568.0,810.48,591.6
2016,9,20,9,30,832.0,93.0,1.5,31.0,616.0,842.5,609.74
2016,9,20,9,45,846.0,95.0,1.55,31.5,658.5,860.01,618.42
2016,9,20,10,0,860.0,97.0,1.6,32.0,701.0,881.53,629.86
2016,9,20,10,15,870.0,99.0,1.65,32.0,736.5,896.38,638.34
2016,9,20,10,30,880.0,101.0,1.7,32.0,772.0,907.95,644.92
2016,9,20,10,45,887.0,102.5,1.8,32.5,800.5,912.88,646.71
2016,9,20,11,0,894.0,104.0,1.9,33.0,829.0,914.32,646.48
2016,9,20,11,15,898.5,105.0,1.9,33.0,849.0,909.49,642.73
2016,9,20,11,30,903.0,106.0,1.9,33.0,869.0,901.17,636.97
2016,9,20,11,45,904.5,107.0,1.95,33.5,880.5,886.79,626.75
2016,9,20,12,0,906.0,108.0,2.0,34.0,892.0,869.06,614.57
2016,9,20,12,15,907.0,108.0,2.0,34.0,895.0,846.69,600.32
2016,9,20,12,30,908.0,108.0,2.0,34.0,898.0,821.19,584.13
2016,9,20,12,45,906.0,108.0,2.0,34.0,892.5,790.39,564.52
2016,9,20,13,0,904.0,108.0,2.0,34.0,887.0,756.88,543.11
2016,9,20,13,15,900.5,107.5,2.0,34.0,872.5,719.31,518.41
2016,9,20,13,30,897.0,107.0,2.0,34.0,858.0,679.46,490.59
2016,9,20,13,45,891.5,106.0,2.05,34.5,835.0,635.84,458.89
2016,9,20,14,0,886.0,105.0,2.1,35.0,812.0,590.46,425.25
2016,9,20,14,15,614.5,219.0,2.05,34.5,700.5,500.25,359.8
2016,9,20,14,30,343.0,333.0,2.0,34.0,589.0,438.66,315.16
2016,9,20,14,45,579.5,222.5,2.0,34.0,628.5,419.85,299.25
2016,9,20,15,0,816.0,112.0,2.0,34.0,668.0,382.12,265.76
2016,9,20,15,15,799.5,109.0,2.0,34.0,624.0,328.02,221.55
2016,9,20,15,30,783.0,106.0,2.0,34.0,580.0,274.8,177.65
2016,9,20,15,45,760.5,102.0,2.0,34.0,531.0,220.75,134.02
2016,9,20,16,0,738.0,98.0,2.0,34.0,482.0,168.77,94.58
2016,9,20,16,15,707.5,93.5,1.9,33.5,429.0,112.44,58.2
2016,9,20,16,30,677.0,89.0,1.8,33.0,376.0,64.73,40.08
2016,9,20,16,45,633.5,82.5,1.7,32.5,321.0,54.63,39.9
2016,9,20,17,0,590.0,76.0,1.6,32.0,266.0,52.52,38.33
2016,9,20,17,15,525.5,67.5,1.45,31.0,212.0,48.55,35.17
2016,9,20,17,30,461.0,59.0,1.3,30.0,158.0,44.39,31.63
2016,9,20,17,45,359.5,46.5,1.15,29.5,109.5,36.26,24.43
2016,9,20,18,0,258.0,34.0,1.0,29.0,61.0,26.56,15.26
2016,9,20,18,15,129.0,17.0,1.0,28.5,30.5,13.47,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,27.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,6,15,8.5,3.5,0.6,22.5,3.5,0.0,0.0
2016,9,21,6,30,17.0,7.0,0.7,23.0,7.0,14.23,0.0
2016,9,21,6,45,106.5,29.0,0.8,23.5,42.0,104.39,64.3
2016,9,21,7,0,196.0,51.0,0.9,24.0,77.0,186.48,142.96
2016,9,21,7,15,275.5,69.5,0.95,24.5,125.5,271.35,213.25
2016,9,21,7,30,355.0,88.0,1.0,25.0,174.0,353.08,278.81
2016,9,21,7,45,427.0,98.0,1.1,26.0,228.5,424.89,334.01
2016,9,21,8,0,499.0,108.0,1.2,27.0,283.0,501.27,390.21
2016,9,21,8,15,408.0,141.0,1.2,27.5,300.0,488.51,377.27
2016,9,21,8,30,317.0,174.0,1.2,28.0,317.0,454.74,349.4
2016,9,21,8,45,159.0,167.5,1.25,28.5,239.5,312.96,240.77
2016,9,21,9,0,1.0,161.0,1.3,29.0,162.0,156.51,117.03
2016,9,21,9,15,63.0,225.0,1.35,29.0,264.5,286.81,217.73
2016,9,21,9,30,125.0,289.0,1.4,29.0,367.0,423.48,317.77
2016,9,21,9,45,97.5,302.0,1.45,29.5,365.5,398.7,297.05
2016,9,21,10,0,70.0,315.0,1.5,30.0,364.0,385.69,285.73
2016,9,21,10,15,210.5,326.5,1.55,30.5,484.5,532.41,392.16
2016,9,21,10,30,351.0,338.0,1.6,31.0,605.0,678.54,492.12
2016,9,21,10,45,593.0,238.5,1.65,31.5,709.0,799.95,575.86
2016,9,21,11,0,835.0,139.0,1.7,32.0,813.0,901.77,640.29
2016,9,21,11,15,841.0,140.0,1.8,32.0,833.5,897.69,637.05
2016,9,21,11,30,847.0,141.0,1.9,32.0,854.0,890.21,632.83
2016,9,21,11,45,866.0,132.0,2.0,32.5,870.0,875.46,622.77
2016,9,21,12,0,885.0,123.0,2.1,33.0,886.0,862.94,614.26
2016,9,21,12,15,654.5,245.5,2.2,33.0,810.5,776.61,556.71
2016,9,21,12,30,424.0,368.0,2.3,33.0,735.0,686.57,492.16
2016,9,21,12,45,655.5,244.5,2.4,33.0,808.5,728.48,526.32
2016,9,21,13,0,887.0,121.0,2.5,33.0,882.0,753.03,546.57
2016,9,21,13,15,633.0,246.5,2.55,33.0,784.5,658.84,477.88
2016,9,21,13,30,379.0,372.0,2.6,33.0,687.0,577.0,417.31
2016,9,21,13,45,625.0,244.0,2.65,33.5,747.5,590.53,429.23
2016,9,21,14,0,871.0,116.0,2.7,34.0,808.0,587.92,427.34
2016,9,21,14,15,862.5,114.0,2.75,33.5,777.5,539.15,391.31
2016,9,21,14,30,854.0,112.0,2.8,33.0,747.0,489.37,353.54
2016,9,21,14,45,843.5,109.5,2.85,33.0,709.5,432.98,309.15
2016,9,21,15,0,833.0,107.0,2.9,33.0,672.0,380.28,266.14
2016,9,21,15,15,817.5,104.0,2.9,32.5,628.0,325.63,221.28
2016,9,21,15,30,802.0,101.0,2.9,32.0,584.0,271.72,176.48
2016,9,21,15,45,782.0,97.0,2.9,32.0,534.5,217.15,131.74
2016,9,21,16,0,762.0,93.0,2.9,32.0,485.0,164.33,91.33
2016,9,21,16,15,732.5,88.5,2.8,31.5,432.0,112.45,58.84
2016,9,21,16,30,703.0,84.0,2.7,31.0,379.0,58.12,42.93
2016,9,21,16,45,662.5,78.0,2.6,31.0,324.0,51.55,37.63
2016,9,21,17,0,622.0,72.0,2.5,31.0,269.0,49.65,36.12
2016,9,21,17,15,559.0,63.5,2.2,30.0,214.0,45.52,32.78
2016,9,21,17,30,496.0,55.0,1.9,29.0,159.0,41.17,29.04
2016,9,21,17,45,396.0,43.5,1.65,28.0,110.0,33.79,22.5
2016,9,21,18,0,296.0,32.0,1.4,27.0,61.0,26.01,14.7
2016,9,21,18,15,148.0,16.0,1.4,26.5,30.5,15.25,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,15,28.5,4.5,0.9,20.5,5.0,0.0,0.0
2016,9,22,6,30,57.0,9.0,1.1,21.0,10.0,33.81,0.0
2016,9,22,6,45,181.0,26.0,1.35,21.5,46.5,144.9,89.14
2016,9,22,7,0,305.0,43.0,1.6,22.0,83.0,243.02,188.7
2016,9,22,7,15,392.0,56.0,1.5,22.5,133.5,322.79,256.55
2016,9,22,7,30,479.0,69.0,1.4,23.0,184.0,408.86,326.04
2016,9,22,7,45,530.5,79.0,1.3,24.0,238.0,473.66,375.13
2016,9,22,8,0,582.0,89.0,1.2,25.0,292.0,540.62,423.05
2016,9,22,8,15,622.0,96.0,1.3,26.0,346.0,597.24,462.39
2016,9,22,8,30,662.0,103.0,1.4,27.0,400.0,654.24,499.87
2016,9,22,8,45,686.5,110.0,1.5,28.0,450.5,698.85,527.44
2016,9,22,9,0,711.0,117.0,1.6,29.0,501.0,742.16,553.58
2016,9,22,9,15,732.0,121.5,1.7,29.0,548.5,777.96,576.44
2016,9,22,9,30,753.0,126.0,1.8,29.0,596.0,811.71,597.87
2016,9,22,9,45,767.0,130.0,1.95,29.5,637.0,832.48,609.87
2016,9,22,10,0,781.0,134.0,2.1,30.0,678.0,854.69,622.95
2016,9,22,10,15,792.5,137.0,2.15,30.0,713.5,870.64,632.33
2016,9,22,10,30,804.0,140.0,2.2,30.0,749.0,883.45,639.83
2016,9,22,10,45,509.5,268.5,2.25,30.5,659.5,751.31,546.93
2016,9,22,11,0,215.0,397.0,2.3,31.0,570.0,596.21,433.15
2016,9,22,11,15,521.5,272.5,2.35,31.0,706.0,749.62,546.3
2016,9,22,11,30,828.0,148.0,2.4,31.0,842.0,877.9,633.35
2016,9,22,11,45,822.5,153.5,2.5,31.5,851.5,861.88,620.9
2016,9,22,12,0,817.0,159.0,2.6,32.0,861.0,842.86,607.81
2016,9,22,12,15,524.0,296.0,2.65,32.0,746.5,715.94,518.69
2016,9,22,12,30,231.0,433.0,2.7,32.0,632.0,589.88,426.39
2016,9,22,12,45,518.5,298.0,2.8,32.5,742.0,672.39,489.44
2016,9,22,13,0,806.0,163.0,2.9,33.0,852.0,731.47,533.33
2016,9,22,13,15,455.0,284.5,2.95,33.0,672.5,569.89,416.12
2016,9,22,13,30,104.0,406.0,3.0,33.0,493.0,432.86,314.38
2016,9,22,13,45,438.0,284.5,3.1,33.0,633.5,512.11,375.62
2016,9,22,14,0,772.0,163.0,3.2,33.0,774.0,568.64,416.45
2016,9,22,14,15,761.5,160.5,3.25,33.0,743.0,518.66,378.37
2016,9,22,14,30,751.0,158.0,3.3,33.0,712.0,470.82,341.29
2016,9,22,14,45,714.5,165.0,3.35,33.0,670.5,420.2,301.39
2016,9,22,15,0,678.0,172.0,3.4,33.0,629.0,372.19,262.8
2016,9,22,15,15,340.5,171.0,3.4,32.5,400.5,233.65,164.76
2016,9,22,15,30,3.0,170.0,3.4,32.0,172.0,154.25,114.06
2016,9,22,15,45,143.5,191.0,3.45,32.0,264.5,182.32,130.42
2016,9,22,16,0,284.0,212.0,3.5,32.0,357.0,194.42,134.17
2016,9,22,16,15,159.0,185.5,3.4,31.5,265.5,154.06,110.42
2016,9,22,16,30,34.0,159.0,3.3,31.0,174.0,128.56,100.95
2016,9,22,16,45,26.0,136.5,3.25,30.5,147.0,111.76,87.67
2016,9,22,17,0,18.0,114.0,3.2,30.0,120.0,98.79,77.27
2016,9,22,17,15,9.0,91.0,2.9,29.5,94.0,79.6,61.36
2016,9,22,17,30,0.0,68.0,2.6,29.0,68.0,60.21,44.9
2016,9,22,17,45,0.0,45.5,2.3,28.5,45.5,40.98,28.3
2016,9,22,18,0,0.0,23.0,2.0,28.0,23.0,21.36,10.68
2016,9,22,18,15,0.0,11.5,1.95,27.5,11.5,10.96,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,26.5,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,6,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,6,45,112.5,23.0,2.4,23.5,37.5,105.39,60.77
2016,9,23,7,0,225.0,46.0,2.7,24.0,75.0,204.32,157.2
2016,9,23,7,15,315.5,60.5,2.85,24.0,123.5,281.56,223.76
2016,9,23,7,30,406.0,75.0,3.0,24.0,172.0,366.68,294.61
2016,9,23,7,45,492.0,79.5,3.2,24.5,227.5,447.44,359.4
2016,9,23,8,0,578.0,84.0,3.4,25.0,283.0,530.52,423.72
2016,9,23,8,15,618.5,90.0,3.45,25.5,336.5,585.94,464.36
2016,9,23,8,30,659.0,96.0,3.5,26.0,390.0,641.83,503.18
2016,9,23,8,45,700.5,96.5,3.6,26.5,443.0,691.82,536.84
2016,9,23,9,0,742.0,97.0,3.7,27.0,496.0,738.22,567.29
2016,9,23,9,15,485.0,190.0,3.75,27.5,460.0,640.23,491.43
2016,9,23,9,30,228.0,283.0,3.8,28.0,424.0,504.36,384.55
2016,9,23,9,45,524.5,194.0,3.85,28.5,549.0,688.31,523.68
2016,9,23,10,0,821.0,105.0,3.9,29.0,674.0,855.27,638.35
2016,9,23,10,15,831.5,107.0,3.9,29.0,709.0,863.07,641.2
2016,9,23,10,30,842.0,109.0,3.9,29.0,744.0,874.52,647.74
2016,9,23,10,45,851.5,109.5,3.95,29.5,772.0,880.21,649.45
2016,9,23,11,0,861.0,110.0,4.0,30.0,800.0,882.58,649.1
2016,9,23,11,15,866.0,111.0,4.0,30.0,820.0,878.11,645.38
2016,9,23,11,30,871.0,112.0,4.0,30.0,840.0,870.25,639.59
2016,9,23,11,45,608.5,257.5,4.0,30.5,769.5,783.08,576.34
2016,9,23,12,0,346.0,403.0,4.0,31.0,699.0,682.7,499.11
2016,9,23,12,15,605.5,262.0,4.05,31.0,782.0,747.65,551.01
2016,9,23,12,30,865.0,121.0,4.1,31.0,865.0,789.84,583.11
2016,9,23,12,45,455.5,248.0,4.15,31.5,639.5,577.28,428.64
2016,9,23,13,0,46.0,375.0,4.2,32.0,414.0,379.03,277.76
2016,9,23,13,15,449.5,247.5,4.2,32.0,619.0,531.22,395.56
2016,9,23,13,30,853.0,120.0,4.2,32.0,824.0,652.13,484.46
2016,9,23,13,45,846.5,119.0,4.25,32.0,801.0,609.51,451.95
2016,9,23,14,0,840.0,118.0,4.3,32.0,778.0,565.34,418.35
2016,9,23,14,15,831.0,116.0,4.3,32.0,748.0,517.74,381.33
2016,9,23,14,30,822.0,114.0,4.3,32.0,718.0,465.31,339.89
2016,9,23,14,45,810.0,111.5,4.35,32.0,680.5,413.93,298.18
2016,9,23,15,0,798.0,109.0,4.4,32.0,643.0,362.51,255.41
2016,9,23,15,15,781.0,106.0,4.35,31.5,599.5,309.4,211.16
2016,9,23,15,30,764.0,103.0,4.3,31.0,556.0,257.26,167.42
2016,9,23,15,45,719.0,107.0,4.3,31.0,504.0,201.97,123.11
2016,9,23,16,0,674.0,111.0,4.3,31.0,452.0,155.68,89.19
2016,9,23,16,15,664.5,98.5,4.15,30.5,403.5,103.74,56.41
2016,9,23,16,30,655.0,86.0,4.0,30.0,355.0,55.15,40.69
2016,9,23,16,45,610.0,79.5,3.85,30.0,301.0,53.06,39.09
2016,9,23,17,0,565.0,73.0,3.7,30.0,247.0,50.85,37.29
2016,9,23,17,15,497.0,64.5,3.4,29.0,194.0,46.78,33.96
2016,9,23,17,30,429.0,56.0,3.1,28.0,141.0,42.53,30.25
2016,9,23,17,45,321.5,43.0,2.8,27.5,95.0,33.79,22.41
2016,9,23,18,0,214.0,30.0,2.5,27.0,49.0,23.54,11.95
2016,9,23,18,15,107.0,15.0,2.55,26.5,24.5,14.3,0.0
2016,9,23,18,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,6,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,6,45,118.5,22.0,2.85,23.5,37.0,105.88,58.37
2016,9,24,7,0,237.0,44.0,3.0,24.0,74.0,207.55,159.56
2016,9,24,7,15,327.5,58.0,3.1,24.0,122.5,284.51,226.18
2016,9,24,7,30,418.0,72.0,3.2,24.0,171.0,369.33,296.94
2016,9,24,7,45,483.5,80.5,3.35,24.5,224.0,441.75,355.04
2016,9,24,8,0,549.0,89.0,3.5,25.0,277.0,514.74,411.49
2016,9,24,8,15,274.5,100.5,3.6,25.0,194.5,338.3,271.3
2016,9,24,8,30,0.0,112.0,3.7,25.0,112.0,107.15,81.22
2016,9,24,8,45,135.5,169.5,3.85,25.5,242.5,295.74,233.89
2016,9,24,9,0,271.0,227.0,4.0,26.0,373.0,486.84,380.2
2016,9,24,9,15,510.0,171.5,4.0,26.5,476.0,638.67,495.3
2016,9,24,9,30,749.0,116.0,4.0,27.0,579.0,788.6,601.0
2016,9,24,9,45,488.0,220.5,4.05,27.5,530.5,684.33,520.6
2016,9,24,10,0,227.0,325.0,4.1,28.0,482.0,546.43,413.01
2016,9,24,10,15,520.5,223.0,4.05,28.0,607.5,716.77,542.32
2016,9,24,10,30,814.0,121.0,4.0,28.0,733.0,866.53,646.48
2016,9,24,10,45,513.5,257.5,4.0,28.5,648.5,739.79,552.49
2016,9,24,11,0,213.0,394.0,4.0,29.0,564.0,589.75,437.53
2016,9,24,11,15,529.5,259.0,4.0,29.0,696.5,738.99,551.26
2016,9,24,11,30,846.0,124.0,4.0,29.0,829.0,857.75,634.74
2016,9,24,11,45,463.5,267.0,4.0,29.5,654.0,666.31,495.81
2016,9,24,12,0,81.0,410.0,4.0,30.0,479.0,459.75,338.7
2016,9,24,12,15,463.5,270.0,4.0,30.0,667.0,638.72,476.52
2016,9,24,12,30,846.0,130.0,4.0,30.0,855.0,780.27,579.29
2016,9,24,12,45,561.0,271.5,4.05,30.0,751.0,675.09,500.51
2016,9,24,13,0,276.0,413.0,4.1,30.0,647.0,576.18,424.75
2016,9,24,13,15,553.5,271.5,4.05,30.0,730.0,620.21,461.39
2016,9,24,13,30,831.0,130.0,4.0,30.0,813.0,642.81,480.42
2016,9,24,13,45,822.5,129.5,4.0,30.0,789.5,599.45,447.53
2016,9,24,14,0,814.0,129.0,4.0,30.0,766.0,554.82,413.29
2016,9,24,14,15,804.5,127.0,4.0,30.0,735.5,507.35,376.16
2016,9,24,14,30,795.0,125.0,4.0,30.0,705.0,459.18,337.54
2016,9,24,14,45,751.0,137.0,4.0,30.0,662.0,408.96,296.72
2016,9,24,15,0,707.0,149.0,4.0,30.0,619.0,356.91,254.14
2016,9,24,15,15,490.5,203.0,3.95,29.5,518.5,298.02,211.17
2016,9,24,15,30,274.0,257.0,3.9,29.0,418.0,263.74,189.89
2016,9,24,15,45,440.0,194.0,3.9,29.0,426.5,219.38,148.49
2016,9,24,16,0,606.0,131.0,3.9,29.0,435.0,160.73,96.84
2016,9,24,16,15,556.5,125.0,3.7,28.5,379.5,115.65,70.53
2016,9,24,16,30,507.0,119.0,3.5,28.0,324.0,80.9,62.67
2016,9,24,16,45,449.5,111.0,3.35,28.0,272.5,77.53,60.04
2016,9,24,17,0,392.0,103.0,3.2,28.0,221.0,73.98,57.14
2016,9,24,17,15,327.0,87.5,3.0,27.5,172.0,64.45,49.1
2016,9,24,17,30,262.0,72.0,2.8,27.0,123.0,54.41,40.34
2016,9,24,17,45,175.5,52.0,2.6,26.5,81.0,41.69,28.97
2016,9,24,18,0,89.0,32.0,2.4,26.0,39.0,26.15,13.29
2016,9,24,18,15,44.5,16.0,2.4,25.5,19.5,15.25,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,20.0,2.05,23.0,20.0,19.05,5.31
2016,9,25,7,0,0.0,40.0,2.2,23.0,40.0,41.56,27.53
2016,9,25,7,15,15.0,63.0,2.3,23.0,67.0,74.78,55.71
2016,9,25,7,30,30.0,86.0,2.4,23.0,94.0,115.66,90.01
2016,9,25,7,45,45.0,110.0,2.5,23.5,124.0,152.21,120.08
2016,9,25,8,0,60.0,134.0,2.6,24.0,154.0,189.26,149.86
2016,9,25,8,15,66.5,158.0,2.6,24.0,184.5,220.63,174.51
2016,9,25,8,30,73.0,182.0,2.6,24.0,215.0,251.91,198.62
2016,9,25,8,45,125.5,209.5,2.65,24.5,273.5,335.78,263.68
2016,9,25,9,0,178.0,237.0,2.7,25.0,332.0,409.64,319.25
2016,9,25,9,15,167.0,261.0,2.65,25.0,356.5,427.61,330.77
2016,9,25,9,30,156.0,285.0,2.6,25.0,381.0,444.14,341.36
2016,9,25,9,45,163.5,302.0,2.6,25.5,409.0,467.42,356.89
2016,9,25,10,0,171.0,319.0,2.6,26.0,437.0,490.06,371.76
2016,9,25,10,15,235.5,332.5,2.6,26.0,504.0,558.34,421.57
2016,9,25,10,30,300.0,346.0,2.6,26.0,571.0,637.2,477.33
2016,9,25,10,45,308.5,358.5,2.6,26.0,597.5,652.36,486.64
2016,9,25,11,0,317.0,371.0,2.6,26.0,624.0,665.88,495.23
2016,9,25,11,15,363.5,363.0,2.55,26.0,659.5,689.75,512.0
2016,9,25,11,30,410.0,355.0,2.5,26.0,695.0,711.44,527.02
2016,9,25,11,45,327.0,388.0,2.5,26.5,662.0,662.28,489.24
2016,9,25,12,0,244.0,421.0,2.5,27.0,629.0,608.53,448.77
2016,9,25,12,15,282.5,413.0,2.45,27.0,654.5,624.46,460.5
2016,9,25,12,30,321.0,405.0,2.4,27.0,680.0,632.46,466.23
2016,9,25,12,45,304.0,406.5,2.4,27.0,665.0,605.26,446.62
2016,9,25,13,0,287.0,408.0,2.4,27.0,650.0,578.13,427.19
2016,9,25,13,15,204.0,406.0,2.3,27.0,577.0,505.03,373.94
2016,9,25,13,30,121.0,404.0,2.2,27.0,504.0,438.1,324.89
2016,9,25,13,45,66.5,321.5,2.15,27.0,376.5,328.35,245.12
2016,9,25,14,0,12.0,239.0,2.1,27.0,249.0,225.32,168.54
2016,9,25,14,15,6.0,153.0,2.0,26.5,158.0,144.38,107.61
2016,9,25,14,30,0.0,67.0,1.9,26.0,67.0,62.46,44.1
2016,9,25,14,45,0.0,55.0,1.85,26.0,55.0,51.24,35.36
2016,9,25,15,0,0.0,43.0,1.8,26.0,43.0,40.03,26.51
2016,9,25,15,15,0.0,28.0,1.8,25.5,28.0,26.04,15.4
2016,9,25,15,30,0.0,13.0,1.8,25.0,13.0,12.08,4.17
2016,9,25,15,45,0.0,26.0,1.85,25.0,26.0,24.16,14.05
2016,9,25,16,0,0.0,39.0,1.9,25.0,39.0,36.24,23.96
2016,9,25,16,15,0.0,34.0,1.85,24.5,34.0,31.58,20.3
2016,9,25,16,30,0.0,29.0,1.8,24.0,29.0,26.92,17.61
2016,9,25,16,45,0.0,24.5,1.75,24.0,24.5,22.73,14.05
2016,9,25,17,0,0.0,20.0,1.7,24.0,20.0,18.54,10.44
2016,9,25,17,15,0.0,15.5,1.65,23.5,15.5,14.36,6.81
2016,9,25,17,30,0.0,11.0,1.6,23.0,11.0,10.18,3.13
2016,9,25,17,45,0.0,7.0,1.6,23.0,7.0,6.48,0.0
2016,9,25,18,0,0.0,3.0,1.6,23.0,3.0,2.77,0.0
2016,9,25,18,15,0.0,1.5,1.65,23.0,1.5,1.43,0.0
2016,9,25,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,6.0,3.7,20.0,6.0,5.55,0.0
2016,9,26,7,0,0.0,12.0,3.8,20.0,12.0,11.11,3.32
2016,9,26,7,15,0.0,20.0,3.85,19.5,20.0,18.54,9.76
2016,9,26,7,30,0.0,28.0,3.9,19.0,28.0,25.97,16.21
2016,9,26,7,45,0.0,37.0,4.0,19.0,37.0,34.35,23.33
2016,9,26,8,0,0.0,46.0,4.1,19.0,46.0,42.73,30.35
2016,9,26,8,15,0.0,35.5,4.15,19.0,35.5,32.96,22.08
2016,9,26,8,30,0.0,25.0,4.2,19.0,25.0,23.2,13.82
2016,9,26,8,45,0.0,39.0,4.3,19.0,39.0,36.24,24.63
2016,9,26,9,0,0.0,53.0,4.4,19.0,53.0,49.3,35.35
2016,9,26,9,15,0.0,80.0,4.4,19.0,80.0,74.52,55.97
2016,9,26,9,30,0.0,107.0,4.4,19.0,107.0,100.27,76.78
2016,9,26,9,45,0.0,116.0,4.4,19.5,116.0,108.89,83.37
2016,9,26,10,0,0.0,125.0,4.4,20.0,125.0,117.49,89.91
2016,9,26,10,15,0.5,139.5,4.4,20.0,140.5,131.82,101.2
2016,9,26,10,30,1.0,154.0,4.4,20.0,156.0,146.1,112.39
2016,9,26,10,45,10.0,219.5,4.4,20.0,228.0,217.36,168.77
2016,9,26,11,0,19.0,285.0,4.4,20.0,300.0,288.6,224.03
2016,9,26,11,15,9.5,201.0,4.4,20.0,208.5,197.82,152.81
2016,9,26,11,30,0.0,117.0,4.4,20.0,117.0,109.51,82.64
2016,9,26,11,45,0.0,124.0,4.4,20.5,124.0,116.06,87.7
2016,9,26,12,0,0.0,131.0,4.4,21.0,131.0,122.56,92.64
2016,9,26,12,15,4.5,170.0,4.35,21.0,174.0,162.56,124.31
2016,9,26,12,30,9.0,209.0,4.3,21.0,217.0,202.01,155.22
2016,9,26,12,45,4.5,136.0,4.25,21.5,140.0,130.21,98.53
2016,9,26,13,0,0.0,63.0,4.2,22.0,63.0,58.82,41.65
2016,9,26,13,15,6.5,158.0,4.15,22.0,163.5,151.25,115.16
2016,9,26,13,30,13.0,253.0,4.1,22.0,264.0,241.17,185.14
2016,9,26,13,45,6.5,163.5,4.1,22.0,169.0,155.25,118.23
2016,9,26,14,0,0.0,74.0,4.1,22.0,74.0,69.04,50.01
2016,9,26,14,15,0.0,102.5,4.05,22.0,102.5,95.52,71.33
2016,9,26,14,30,0.0,131.0,4.0,22.0,131.0,121.35,92.03
2016,9,26,14,45,49.5,216.5,3.95,22.0,249.5,210.56,161.99
2016,9,26,15,0,99.0,302.0,3.9,22.0,368.0,288.89,221.52
2016,9,26,15,15,58.5,256.0,3.8,21.5,294.5,233.47,179.56
2016,9,26,15,30,18.0,210.0,3.7,21.0,221.0,189.78,147.12
2016,9,26,15,45,14.5,190.0,3.65,21.0,198.0,169.92,131.91
2016,9,26,16,0,11.0,170.0,3.6,21.0,175.0,150.58,117.03
2016,9,26,16,15,6.5,151.0,3.55,21.0,154.0,132.47,103.11
2016,9,26,16,30,2.0,132.0,3.5,21.0,133.0,115.36,94.05
2016,9,26,16,45,1.0,111.5,3.45,21.0,112.0,98.21,79.62
2016,9,26,17,0,0.0,91.0,3.4,21.0,91.0,80.86,64.76
2016,9,26,17,15,0.0,70.0,3.2,20.5,70.0,62.92,49.2
2016,9,26,17,30,0.0,49.0,3.0,20.0,49.0,44.75,33.14
2016,9,26,17,45,0.0,31.5,2.85,20.0,31.5,29.19,19.07
2016,9,26,18,0,0.0,14.0,2.7,20.0,14.0,12.98,2.85
2016,9,26,18,15,0.0,7.0,2.7,19.5,7.0,6.67,0.0
2016,9,26,18,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,6,45,0.0,11.5,2.95,16.5,11.5,10.66,0.0
2016,9,27,7,0,0.0,23.0,3.0,17.0,23.0,21.34,11.73
2016,9,27,7,15,0.0,39.0,3.05,17.0,39.0,36.24,24.71
2016,9,27,7,30,0.0,55.0,3.1,17.0,55.0,52.1,38.41
2016,9,27,7,45,0.0,73.5,3.2,17.5,73.5,70.69,54.1
2016,9,27,8,0,0.0,92.0,3.3,18.0,92.0,89.07,69.29
2016,9,27,8,15,0.0,110.0,3.3,18.5,110.0,106.74,83.6
2016,9,27,8,30,0.0,128.0,3.3,19.0,128.0,124.31,97.55
2016,9,27,8,45,0.0,124.5,3.35,19.5,124.5,119.19,92.81
2016,9,27,9,0,0.0,121.0,3.4,20.0,121.0,114.79,88.73
2016,9,27,9,15,33.0,193.5,3.3,20.5,214.0,225.86,178.24
2016,9,27,9,30,66.0,266.0,3.2,21.0,307.0,333.01,261.29
2016,9,27,9,45,72.0,288.0,3.1,21.5,335.5,359.85,280.23
2016,9,27,10,0,78.0,310.0,3.0,22.0,364.0,386.28,298.84
2016,9,27,10,15,131.0,335.5,2.9,22.0,431.0,468.64,360.79
2016,9,27,10,30,184.0,361.0,2.8,22.0,498.0,538.35,411.84
2016,9,27,10,45,187.5,375.5,2.7,22.0,519.5,551.75,420.13
2016,9,27,11,0,191.0,390.0,2.6,22.0,541.0,564.05,427.92
2016,9,27,11,15,202.5,399.5,2.55,22.0,563.5,576.98,436.6
2016,9,27,11,30,214.0,409.0,2.5,22.0,586.0,588.63,444.36
2016,9,27,11,45,131.5,392.0,2.45,22.0,501.0,494.82,374.39
2016,9,27,12,0,49.0,375.0,2.4,22.0,416.0,398.78,302.09
2016,9,27,12,15,41.5,363.0,2.4,22.0,398.0,377.02,286.16
2016,9,27,12,30,34.0,351.0,2.4,22.0,380.0,355.88,270.33
2016,9,27,12,45,54.5,373.5,2.4,22.0,419.5,387.52,294.31
2016,9,27,13,0,75.0,396.0,2.4,22.0,459.0,416.83,316.11
2016,9,27,13,15,65.5,381.0,2.4,22.0,435.5,390.74,296.61
2016,9,27,13,30,56.0,366.0,2.4,22.0,412.0,365.56,277.97
2016,9,27,13,45,58.5,357.5,2.4,22.0,404.0,353.75,269.41
2016,9,27,14,0,61.0,349.0,2.4,22.0,396.0,341.64,260.51
2016,9,27,14,15,93.5,346.5,2.35,22.0,415.0,348.47,265.73
2016,9,27,14,30,126.0,344.0,2.3,22.0,434.0,346.62,263.97
2016,9,27,14,45,133.0,325.0,2.3,22.0,416.0,322.9,245.66
2016,9,27,15,0,140.0,306.0,2.3,22.0,398.0,298.51,226.6
2016,9,27,15,15,182.0,281.5,2.2,22.0,392.0,278.92,209.83
2016,9,27,15,30,224.0,257.0,2.1,22.0,386.0,254.86,188.95
2016,9,27,15,45,207.5,234.0,2.05,22.0,345.5,218.0,160.52
2016,9,27,16,0,191.0,211.0,2.0,22.0,305.0,183.17,134.8
2016,9,27,16,15,184.5,186.5,1.85,21.5,268.5,149.91,112.27
2016,9,27,16,30,178.0,162.0,1.7,21.0,232.0,123.23,100.54
2016,9,27,16,45,347.0,119.0,1.55,21.0,228.5,83.8,67.14
2016,9,27,17,0,516.0,76.0,1.4,21.0,225.0,54.44,41.89
2016,9,27,17,15,443.5,65.5,1.2,20.5,173.5,48.76,36.93
2016,9,27,17,30,371.0,55.0,1.0,20.0,122.0,41.62,30.43
2016,9,27,17,45,269.0,40.0,0.85,20.0,79.0,30.93,20.47
2016,9,27,18,0,167.0,25.0,0.7,20.0,36.0,19.74,5.93
2016,9,27,18,15,83.5,12.5,0.7,20.0,18.0,11.91,0.0
2016,9,27,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,6,45,171.5,17.5,1.9,17.5,37.5,124.29,51.45
2016,9,28,7,0,343.0,35.0,2.2,18.0,75.0,250.91,195.82
2016,9,28,7,15,436.5,45.0,2.2,18.5,125.5,330.27,266.44
2016,9,28,7,30,530.0,55.0,2.2,19.0,176.0,416.9,339.09
2016,9,28,7,45,589.5,61.5,2.2,19.5,230.5,483.23,392.68
2016,9,28,8,0,649.0,68.0,2.2,20.0,285.0,552.37,445.93
2016,9,28,8,15,687.5,73.5,2.1,20.5,339.0,607.25,484.86
2016,9,28,8,30,726.0,79.0,2.0,21.0,393.0,659.26,519.79
2016,9,28,8,45,754.5,82.5,1.9,22.0,445.0,704.18,547.32
2016,9,28,9,0,783.0,86.0,1.8,23.0,497.0,747.82,572.99
2016,9,28,9,15,802.0,89.0,1.7,23.5,544.0,781.39,592.01
2016,9,28,9,30,821.0,92.0,1.6,24.0,591.0,812.64,609.09
2016,9,28,9,45,836.0,94.0,1.55,24.5,632.5,830.22,617.24
2016,9,28,10,0,851.0,96.0,1.5,25.0,674.0,851.57,628.0
2016,9,28,10,15,861.0,98.0,1.45,25.0,709.0,865.52,635.03
2016,9,28,10,30,871.0,100.0,1.4,25.0,744.0,876.22,640.08
2016,9,28,10,45,879.0,101.0,1.35,25.5,771.5,880.71,639.99
2016,9,28,11,0,887.0,102.0,1.3,26.0,799.0,881.77,637.86
2016,9,28,11,15,891.5,103.0,1.3,26.0,819.0,876.32,633.66
2016,9,28,11,30,896.0,104.0,1.3,26.0,839.0,867.41,627.44
2016,9,28,11,45,903.5,101.5,1.35,26.5,851.0,854.02,617.91
2016,9,28,12,0,911.0,99.0,1.4,27.0,863.0,837.17,606.29
2016,9,28,12,15,911.5,99.5,1.4,27.0,865.0,814.35,591.46
2016,9,28,12,30,912.0,100.0,1.4,27.0,867.0,788.4,574.67
2016,9,28,12,45,911.0,99.0,1.45,27.5,861.0,756.93,553.61
2016,9,28,13,0,910.0,98.0,1.5,28.0,855.0,722.7,530.67
2016,9,28,13,15,906.5,97.5,1.5,28.0,840.0,684.69,503.82
2016,9,28,13,30,903.0,97.0,1.5,28.0,825.0,644.39,474.81
2016,9,28,13,45,898.5,95.5,1.5,28.5,801.5,600.52,441.72
2016,9,28,14,0,894.0,94.0,1.5,29.0,778.0,554.82,406.56
2016,9,28,14,15,886.0,92.5,1.5,29.0,747.5,505.83,368.91
2016,9,28,14,30,878.0,91.0,1.5,29.0,717.0,455.74,329.29
2016,9,28,14,45,868.0,88.5,1.5,29.0,679.0,403.19,286.69
2016,9,28,15,0,858.0,86.0,1.5,29.0,641.0,350.22,242.64
2016,9,28,15,15,843.0,83.5,1.45,28.5,597.0,295.7,197.12
2016,9,28,15,30,828.0,81.0,1.4,28.0,553.0,241.76,152.02
2016,9,28,15,45,808.5,77.5,1.4,28.0,504.0,180.58,102.99
2016,9,28,16,0,789.0,74.0,1.4,28.0,455.0,127.34,64.89
2016,9,28,16,15,760.0,70.0,1.3,27.5,402.0,75.23,38.26
2016,9,28,16,30,731.0,66.0,1.2,27.0,349.0,46.39,33.89
2016,9,28,16,45,689.0,61.0,1.15,27.0,294.5,44.41,32.32
2016,9,28,17,0,647.0,56.0,1.1,27.0,240.0,42.38,30.6
2016,9,28,17,15,578.5,49.0,1.05,26.5,186.0,35.12,24.37
2016,9,28,17,30,510.0,42.0,1.0,26.0,132.0,31.45,21.0
2016,9,28,17,45,392.0,31.5,0.95,25.5,85.0,24.41,14.46
2016,9,28,18,0,274.0,21.0,0.9,25.0,38.0,16.99,2.48
2016,9,28,18,15,137.0,10.5,0.9,24.5,19.0,10.01,0.0
2016,9,28,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,45,198.0,16.5,3.65,15.5,39.5,134.48,48.65
2016,9,29,7,0,396.0,33.0,3.9,16.0,79.0,275.56,217.0
2016,9,29,7,15,490.5,42.0,3.95,16.5,131.0,356.11,290.73
2016,9,29,7,30,585.0,51.0,4.0,17.0,183.0,444.02,366.18
2016,9,29,7,45,642.0,57.5,4.1,17.5,239.0,510.61,421.53
2016,9,29,8,0,699.0,64.0,4.2,18.0,295.0,576.31,473.78
2016,9,29,8,15,736.5,68.5,4.25,18.5,350.5,631.23,514.09
2016,9,29,8,30,774.0,73.0,4.3,19.0,406.0,686.05,553.09
2016,9,29,8,45,801.0,76.0,4.4,20.0,459.0,730.35,582.34
2016,9,29,9,0,828.0,79.0,4.5,21.0,512.0,773.17,609.87
2016,9,29,9,15,846.5,82.0,4.45,21.5,560.0,800.74,626.2
2016,9,29,9,30,865.0,85.0,4.4,22.0,608.0,832.33,645.28
2016,9,29,9,45,879.5,86.5,4.4,22.5,650.5,856.09,659.0
2016,9,29,10,0,894.0,88.0,4.4,23.0,693.0,876.87,670.61
2016,9,29,10,15,904.0,90.0,4.4,23.5,729.0,891.11,677.7
2016,9,29,10,30,914.0,92.0,4.4,24.0,765.0,901.92,682.54
2016,9,29,10,45,921.5,93.0,4.4,24.5,793.0,905.94,682.84
2016,9,29,11,0,929.0,94.0,4.4,25.0,821.0,906.35,680.88
2016,9,29,11,15,933.5,95.0,4.4,25.0,841.0,900.56,676.18
2016,9,29,11,30,938.0,96.0,4.4,25.0,861.0,891.15,669.19
2016,9,29,11,45,939.5,97.0,4.45,25.5,872.0,875.66,657.11
2016,9,29,12,0,941.0,98.0,4.5,26.0,883.0,856.71,642.77
2016,9,29,12,15,942.0,98.0,4.5,26.0,885.5,833.01,626.39
2016,9,29,12,30,943.0,98.0,4.5,26.0,888.0,806.08,607.83
2016,9,29,12,45,942.0,97.5,4.5,26.0,881.5,774.1,585.75
2016,9,29,13,0,941.0,97.0,4.5,26.0,875.0,739.26,561.55
2016,9,29,13,15,937.5,96.5,4.45,26.0,860.0,700.07,532.05
2016,9,29,13,30,934.0,96.0,4.4,26.0,845.0,658.51,500.3
2016,9,29,13,45,929.5,94.5,4.4,26.5,821.5,613.3,464.42
2016,9,29,14,0,925.0,93.0,4.4,27.0,798.0,566.19,426.38
2016,9,29,14,15,917.0,91.5,4.35,26.5,766.0,515.73,386.46
2016,9,29,14,30,909.0,90.0,4.3,26.0,734.0,464.12,344.4
2016,9,29,14,45,895.5,89.0,4.25,26.0,694.5,409.95,298.61
2016,9,29,15,0,882.0,88.0,4.2,26.0,655.0,355.65,251.73
2016,9,29,15,15,866.5,85.5,4.1,25.5,610.0,299.7,203.51
2016,9,29,15,30,851.0,83.0,4.0,25.0,565.0,244.35,156.0
