Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,15,45,831.0,79.5,3.95,25.0,514.5,181.88,104.94
2016,9,29,16,0,811.0,76.0,3.9,25.0,464.0,127.36,65.71
2016,9,29,16,15,780.5,72.0,3.55,24.5,409.5,74.05,39.19
2016,9,29,16,30,750.0,68.0,3.2,24.0,355.0,48.27,35.97
2016,9,29,16,45,706.0,63.0,2.9,23.5,299.0,46.36,34.5
2016,9,29,17,0,662.0,58.0,2.6,23.0,243.0,44.42,32.9
2016,9,29,17,15,590.5,50.5,2.35,22.0,187.5,36.59,26.13
2016,9,29,17,30,519.0,43.0,2.1,21.0,132.0,32.56,22.4
2016,9,29,17,45,393.5,31.5,1.85,20.0,84.0,24.63,14.93
2016,9,29,18,0,268.0,20.0,1.6,19.0,36.0,16.22,0.09
2016,9,29,18,15,134.0,10.0,1.6,18.5,18.0,9.53,0.0
2016,9,29,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,6,45,201.0,16.5,1.95,13.5,39.0,134.87,39.62
2016,9,30,7,0,402.0,33.0,2.2,14.0,78.0,277.78,218.71
2016,9,30,7,15,498.0,42.0,2.2,14.5,131.0,359.22,293.16
2016,9,30,7,30,594.0,51.0,2.2,15.0,184.0,448.07,368.76
2016,9,30,7,45,651.0,57.5,2.25,15.5,240.5,514.83,423.57
2016,9,30,8,0,708.0,64.0,2.3,16.0,297.0,580.61,475.13
2016,9,30,8,15,745.5,68.5,2.1,16.5,352.5,635.68,513.63
2016,9,30,8,30,783.0,73.0,1.9,17.0,408.0,690.62,550.17
2016,9,30,8,45,808.5,76.5,1.7,18.0,461.0,734.47,575.94
2016,9,30,9,0,834.0,80.0,1.5,19.0,514.0,776.73,599.38
2016,9,30,9,15,852.0,83.0,1.5,19.5,562.0,803.89,614.71
2016,9,30,9,30,870.0,86.0,1.5,20.0,610.0,835.0,632.72
2016,9,30,9,45,883.0,88.5,1.5,20.5,652.0,858.56,645.41
2016,9,30,10,0,896.0,91.0,1.5,21.0,694.0,879.05,656.08
2016,9,30,10,15,905.5,92.5,1.45,21.0,729.5,892.15,662.52
2016,9,30,10,30,915.0,94.0,1.4,21.0,765.0,901.82,666.87
2016,9,30,10,45,921.0,95.5,1.35,21.5,793.0,904.94,665.79
2016,9,30,11,0,927.0,97.0,1.3,22.0,821.0,904.46,662.59
2016,9,30,11,15,931.5,98.0,1.25,22.0,840.5,898.55,657.32
2016,9,30,11,30,936.0,99.0,1.2,22.0,860.0,889.02,649.93
2016,9,30,11,45,940.5,98.0,1.15,22.5,871.0,873.89,637.85
2016,9,30,12,0,945.0,97.0,1.1,23.0,882.0,855.24,623.72
2016,9,30,12,15,945.0,97.0,1.1,23.0,884.0,830.63,607.76
2016,9,30,12,30,945.0,97.0,1.1,23.0,886.0,802.82,589.78
2016,9,30,12,45,943.5,96.5,1.15,23.5,879.0,770.38,568.21
2016,9,30,13,0,942.0,96.0,1.2,24.0,872.0,735.12,544.42
2016,9,30,13,15,938.5,95.5,1.2,24.0,856.0,695.87,516.57
2016,9,30,13,30,935.0,95.0,1.2,24.0,840.0,654.25,486.42
2016,9,30,13,45,786.0,163.5,1.3,24.0,777.0,588.13,437.66
2016,9,30,14,0,637.0,232.0,1.4,24.0,714.0,529.31,393.72
2016,9,30,14,15,771.5,161.0,1.45,24.0,721.0,496.9,368.85
2016,9,30,14,30,906.0,90.0,1.5,24.0,728.0,458.87,337.07
2016,9,30,14,45,893.5,88.0,1.55,24.5,688.5,404.43,291.53
2016,9,30,15,0,881.0,86.0,1.6,25.0,649.0,349.77,244.86
2016,9,30,15,15,865.0,83.5,1.6,24.5,603.5,293.83,197.46
2016,9,30,15,30,849.0,81.0,1.6,24.0,558.0,238.54,150.69
2016,9,30,15,45,827.5,78.0,1.6,24.0,507.5,176.45,100.66
2016,9,30,16,0,806.0,75.0,1.6,24.0,457.0,122.5,62.72
2016,9,30,16,15,775.0,71.0,1.5,23.5,402.5,69.61,37.68
2016,9,30,16,30,744.0,67.0,1.4,23.0,348.0,47.66,35.61
2016,9,30,16,45,699.0,61.5,1.3,23.0,292.0,45.28,33.67
2016,9,30,17,0,654.0,56.0,1.2,23.0,236.0,42.84,31.55
2016,9,30,17,15,581.0,49.0,1.1,22.0,181.5,35.53,25.21
2016,9,30,17,30,508.0,42.0,1.0,21.0,127.0,31.88,21.8
2016,9,30,17,45,380.0,30.5,0.95,20.5,80.0,23.9,14.18
2016,9,30,18,0,252.0,19.0,0.9,20.0,33.0,15.45,0.0
2016,9,30,18,15,126.0,9.5,0.9,19.5,16.5,9.05,0.0
2016,9,30,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,6,45,66.5,19.0,0.45,16.0,26.5,63.52,10.12
2016,10,1,7,0,133.0,38.0,0.4,16.0,53.0,131.71,100.58
2016,10,1,7,15,168.0,59.5,0.4,16.5,89.5,182.06,145.61
2016,10,1,7,30,203.0,81.0,0.4,17.0,126.0,234.11,189.69
2016,10,1,7,45,225.0,102.0,0.45,17.5,165.0,278.94,226.31
2016,10,1,8,0,247.0,123.0,0.5,18.0,204.0,324.5,262.08
2016,10,1,8,15,312.0,138.0,0.5,18.5,258.5,393.66,315.23
2016,10,1,8,30,377.0,153.0,0.5,19.0,313.0,478.9,377.84
2016,10,1,8,45,453.0,156.0,0.5,19.5,373.0,548.79,427.49
2016,10,1,9,0,529.0,159.0,0.5,20.0,433.0,620.93,477.17
2016,10,1,9,15,325.0,216.5,0.65,20.5,390.0,514.87,395.97
2016,10,1,9,30,121.0,274.0,0.8,21.0,347.0,399.9,306.91
2016,10,1,9,45,61.5,222.0,0.95,22.0,259.5,277.32,213.83
2016,10,1,10,0,2.0,170.0,1.1,23.0,172.0,163.35,124.08
2016,10,1,10,15,24.0,242.0,1.1,23.0,260.0,253.52,194.1
2016,10,1,10,30,46.0,314.0,1.1,23.0,348.0,355.6,269.91
2016,10,1,10,45,152.5,344.0,1.1,23.5,461.5,485.65,365.3
2016,10,1,11,0,259.0,374.0,1.1,24.0,575.0,611.9,453.3
2016,10,1,11,15,252.0,385.5,1.05,24.0,585.5,609.61,449.22
2016,10,1,11,30,245.0,397.0,1.0,24.0,596.0,598.84,440.75
2016,10,1,11,45,577.0,250.0,1.0,24.5,725.5,730.75,537.29
2016,10,1,12,0,909.0,103.0,1.0,25.0,855.0,828.89,602.34
2016,10,1,12,15,634.0,242.0,0.95,25.0,767.5,730.97,532.82
2016,10,1,12,30,359.0,381.0,0.9,25.0,680.0,629.73,458.58
2016,10,1,12,45,259.5,396.0,0.9,25.5,611.5,555.69,406.15
2016,10,1,13,0,160.0,411.0,0.9,26.0,543.0,486.28,356.01
2016,10,1,13,15,306.5,364.5,0.9,26.0,610.5,527.42,387.44
2016,10,1,13,30,453.0,318.0,0.9,26.0,678.0,556.06,408.06
2016,10,1,13,45,392.5,330.0,0.95,26.0,635.5,509.51,374.23
2016,10,1,14,0,332.0,342.0,1.0,26.0,593.0,465.7,342.69
2016,10,1,14,15,281.5,336.5,1.1,26.0,543.0,416.65,307.52
2016,10,1,14,30,231.0,331.0,1.2,26.0,493.0,376.56,278.46
2016,10,1,14,45,241.0,309.5,1.3,26.0,470.5,346.62,255.93
2016,10,1,15,0,251.0,288.0,1.4,26.0,448.0,309.94,227.71
2016,10,1,15,15,246.0,266.5,1.45,25.5,413.5,279.69,204.5
2016,10,1,15,30,241.0,245.0,1.5,25.0,379.0,244.33,177.35
2016,10,1,15,45,131.5,209.5,1.55,25.0,282.0,185.39,136.44
2016,10,1,16,0,22.0,174.0,1.6,25.0,185.0,153.06,116.53
2016,10,1,16,15,18.0,154.0,1.55,24.5,162.0,133.47,102.23
2016,10,1,16,30,14.0,134.0,1.5,24.0,139.0,115.96,93.34
2016,10,1,16,45,8.0,113.5,1.45,24.0,116.0,98.84,79.1
2016,10,1,17,0,2.0,93.0,1.4,24.0,93.0,81.54,64.42
2016,10,1,17,15,1.0,70.5,1.25,23.0,70.5,62.57,48.2
2016,10,1,17,30,0.0,48.0,1.1,22.0,48.0,43.34,31.38
2016,10,1,17,45,0.0,29.5,1.0,21.0,29.5,27.06,16.55
2016,10,1,18,0,0.0,11.0,0.9,20.0,11.0,10.2,0.0
2016,10,1,18,15,0.0,5.5,0.95,19.5,5.5,5.24,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,135.5,19.0,0.6,15.5,33.5,103.41,9.48
2016,10,2,7,0,271.0,38.0,0.6,16.0,67.0,214.05,164.52
2016,10,2,7,15,366.5,51.5,0.55,16.5,116.5,293.8,235.03
2016,10,2,7,30,462.0,65.0,0.5,17.0,166.0,382.08,307.53
2016,10,2,7,45,523.5,75.0,0.5,17.5,220.5,451.08,361.91
2016,10,2,8,0,585.0,85.0,0.5,18.0,275.0,522.86,415.73
2016,10,2,8,15,628.0,92.0,0.6,19.0,329.0,580.23,456.71
2016,10,2,8,30,671.0,99.0,0.7,20.0,383.0,638.05,496.33
2016,10,2,8,45,700.5,105.0,0.8,21.0,435.0,684.32,525.87
2016,10,2,9,0,730.0,111.0,0.9,22.0,487.0,729.46,554.03
2016,10,2,9,15,752.5,115.5,1.0,22.5,535.0,765.64,576.61
2016,10,2,9,30,775.0,120.0,1.1,23.0,583.0,799.73,597.64
2016,10,2,9,45,789.5,124.5,1.2,23.5,624.5,821.03,610.0
2016,10,2,10,0,804.0,129.0,1.3,24.0,666.0,843.35,623.19
2016,10,2,10,15,816.0,131.5,1.35,24.5,701.5,858.31,630.89
2016,10,2,10,30,828.0,134.0,1.4,25.0,737.0,870.06,636.66
2016,10,2,10,45,835.0,137.0,1.45,25.5,764.5,874.71,637.95
2016,10,2,11,0,842.0,140.0,1.5,26.0,792.0,875.95,637.23
2016,10,2,11,15,847.5,141.5,1.55,26.0,811.0,870.92,633.85
2016,10,2,11,30,853.0,143.0,1.6,26.0,830.0,862.48,628.45
2016,10,2,11,45,889.0,124.5,1.65,26.5,849.0,851.19,620.09
2016,10,2,12,0,925.0,106.0,1.7,27.0,868.0,840.9,612.52
2016,10,2,12,15,925.5,106.0,1.7,27.0,870.0,816.9,596.72
2016,10,2,12,30,926.0,106.0,1.7,27.0,872.0,789.75,578.99
2016,10,2,12,45,924.5,105.5,1.75,27.0,865.0,757.69,558.37
2016,10,2,13,0,923.0,105.0,1.8,27.0,858.0,722.86,534.79
2016,10,2,13,15,919.0,104.5,1.8,27.0,842.0,683.82,506.77
2016,10,2,13,30,915.0,104.0,1.8,27.0,826.0,642.51,476.54
2016,10,2,13,45,908.5,103.0,1.85,27.5,801.5,597.29,442.16
2016,10,2,14,0,902.0,102.0,1.9,28.0,777.0,550.4,405.72
2016,10,2,14,15,892.5,100.0,1.9,28.0,745.0,499.81,366.2
2016,10,2,14,30,883.0,98.0,1.9,28.0,713.0,448.29,324.81
2016,10,2,14,45,863.5,99.0,1.95,28.0,672.5,394.97,281.15
2016,10,2,15,0,844.0,100.0,2.0,28.0,632.0,336.88,233.02
2016,10,2,15,15,826.5,97.0,2.0,27.5,586.5,281.74,186.8
2016,10,2,15,30,809.0,94.0,2.0,27.0,541.0,227.6,141.72
2016,10,2,15,45,785.0,90.0,2.0,27.0,490.5,173.01,98.76
2016,10,2,16,0,761.0,86.0,2.0,27.0,440.0,120.69,63.66
2016,10,2,16,15,727.0,81.5,1.85,26.5,386.0,64.84,38.09
2016,10,2,16,30,693.0,77.0,1.7,26.0,332.0,50.92,37.93
2016,10,2,16,45,643.0,70.0,1.55,25.5,276.5,48.06,35.67
2016,10,2,17,0,593.0,63.0,1.4,25.0,221.0,45.06,33.15
2016,10,2,17,15,514.5,54.0,1.3,24.0,167.5,40.14,28.87
2016,10,2,17,30,436.0,45.0,1.2,23.0,114.0,35.01,24.14
2016,10,2,17,45,304.5,31.5,1.1,22.0,70.0,25.26,14.78
2016,10,2,18,0,173.0,18.0,1.0,21.0,26.0,14.85,0.0
2016,10,2,18,15,86.5,9.0,1.0,20.5,13.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,113.0,19.5,0.5,17.5,31.5,93.02,0.0
2016,10,3,7,0,226.0,39.0,0.5,18.0,63.0,192.23,145.65
2016,10,3,7,15,322.0,54.0,0.6,18.5,111.0,270.5,214.87
2016,10,3,7,30,418.0,69.0,0.7,19.0,159.0,357.23,286.69
2016,10,3,7,45,483.0,79.5,0.8,19.5,212.5,428.64,343.77
2016,10,3,8,0,548.0,90.0,0.9,20.0,266.0,501.83,399.88
2016,10,3,8,15,592.0,97.5,1.15,21.0,319.0,559.24,442.34
2016,10,3,8,30,636.0,105.0,1.4,22.0,372.0,617.19,483.87
2016,10,3,8,45,673.0,109.0,1.65,23.0,424.0,665.81,516.96
2016,10,3,9,0,710.0,113.0,1.9,24.0,476.0,713.72,548.53
2016,10,3,9,15,733.0,117.0,1.95,24.5,523.0,749.17,570.46
2016,10,3,9,30,756.0,121.0,2.0,25.0,570.0,782.62,590.82
2016,10,3,9,45,773.0,124.5,2.05,25.5,611.5,804.48,603.11
2016,10,3,10,0,790.0,128.0,2.1,26.0,653.0,827.58,616.32
2016,10,3,10,15,802.0,130.5,2.15,26.0,687.5,842.37,625.18
2016,10,3,10,30,814.0,133.0,2.2,26.0,722.0,854.0,632.1
2016,10,3,10,45,534.0,252.5,2.3,26.5,644.5,734.71,546.33
2016,10,3,11,0,254.0,372.0,2.4,27.0,567.0,603.46,447.49
2016,10,3,11,15,226.5,386.0,2.45,27.0,563.0,578.39,429.7
2016,10,3,11,30,199.0,400.0,2.5,27.0,559.0,561.84,417.05
2016,10,3,11,45,251.5,396.0,2.55,27.5,600.5,598.02,442.61
2016,10,3,12,0,304.0,392.0,2.6,28.0,642.0,624.2,460.63
2016,10,3,12,15,578.0,265.5,2.65,28.0,741.5,703.98,522.03
2016,10,3,12,30,852.0,139.0,2.7,28.0,841.0,764.98,568.21
2016,10,3,12,45,853.0,137.0,2.75,28.5,834.5,734.26,545.2
2016,10,3,13,0,854.0,135.0,2.8,29.0,828.0,700.88,520.4
2016,10,3,13,15,849.5,134.0,2.8,29.0,812.5,662.42,492.4
2016,10,3,13,30,845.0,133.0,2.8,29.0,797.0,621.97,462.42
2016,10,3,13,45,839.5,130.5,2.85,29.0,773.5,577.84,429.28
2016,10,3,14,0,834.0,128.0,2.9,29.0,750.0,532.21,394.16
2016,10,3,14,15,824.0,126.0,2.9,29.0,718.0,483.69,355.81
2016,10,3,14,30,814.0,124.0,2.9,29.0,686.0,434.5,315.94
2016,10,3,14,45,797.5,122.0,2.95,29.0,647.0,382.61,273.21
2016,10,3,15,0,781.0,120.0,3.0,29.0,608.0,331.21,230.04
2016,10,3,15,15,761.5,116.0,2.95,28.5,563.5,273.26,182.02
2016,10,3,15,30,742.0,112.0,2.9,28.0,519.0,221.09,138.9
2016,10,3,15,45,715.0,107.5,2.9,28.0,469.5,169.11,98.53
2016,10,3,16,0,688.0,103.0,2.9,28.0,420.0,119.82,66.14
2016,10,3,16,15,651.5,97.0,2.65,27.5,367.5,72.12,46.71
2016,10,3,16,30,615.0,91.0,2.4,27.0,315.0,61.92,47.09
2016,10,3,16,45,562.5,82.5,2.2,26.5,261.0,58.38,44.27
2016,10,3,17,0,510.0,74.0,2.0,26.0,207.0,54.68,41.17
2016,10,3,17,15,430.5,62.0,1.8,25.0,155.5,47.52,34.98
2016,10,3,17,30,351.0,50.0,1.6,24.0,104.0,38.38,26.79
2016,10,3,17,45,231.0,33.0,1.45,23.5,62.5,25.82,14.82
2016,10,3,18,0,111.0,16.0,1.3,23.0,21.0,15.25,0.0
2016,10,3,18,15,55.5,8.0,1.35,22.5,10.5,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,20.5,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,20.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,69.5,20.5,2.45,20.5,27.5,67.11,0.0
2016,10,4,7,0,139.0,41.0,2.7,21.0,55.0,141.13,104.88
2016,10,4,7,15,230.5,59.5,2.85,21.5,100.5,226.73,179.56
2016,10,4,7,30,322.0,78.0,3.0,22.0,146.0,310.79,250.34
2016,10,4,7,45,405.0,87.0,3.15,22.5,199.0,384.15,310.81
2016,10,4,8,0,488.0,96.0,3.3,23.0,252.0,462.95,373.42
2016,10,4,8,15,534.0,104.5,3.45,23.0,303.5,524.33,420.94
2016,10,4,8,30,580.0,113.0,3.6,23.0,355.0,583.07,465.37
2016,10,4,8,45,617.0,118.0,3.8,23.5,405.5,631.33,500.19
2016,10,4,9,0,654.0,123.0,4.0,24.0,456.0,678.97,533.4
2016,10,4,9,15,358.5,189.5,4.05,24.0,375.0,507.6,399.49
2016,10,4,9,30,63.0,256.0,4.1,24.0,294.0,318.54,247.31
2016,10,4,9,45,133.0,284.0,4.15,24.5,370.5,417.33,323.63
2016,10,4,10,0,203.0,312.0,4.2,25.0,447.0,504.58,388.55
2016,10,4,10,15,318.0,301.0,4.15,25.0,525.0,598.45,458.93
2016,10,4,10,30,433.0,290.0,4.1,25.0,603.0,690.73,526.33
2016,10,4,10,45,299.5,334.5,4.1,25.5,554.5,608.86,461.96
2016,10,4,11,0,166.0,379.0,4.1,26.0,506.0,526.28,397.36
2016,10,4,11,15,472.0,269.5,4.05,26.0,643.5,680.77,516.49
2016,10,4,11,30,778.0,160.0,4.0,26.0,781.0,811.33,611.91
2016,10,4,11,45,539.5,275.5,4.0,26.5,709.0,716.55,538.58
2016,10,4,12,0,301.0,391.0,4.0,27.0,637.0,619.53,462.82
2016,10,4,12,15,569.5,260.5,3.95,27.0,727.0,690.32,519.53
2016,10,4,12,30,838.0,130.0,3.9,27.0,817.0,742.57,560.47
2016,10,4,12,45,838.0,128.5,3.85,27.5,810.0,712.15,536.84
2016,10,4,13,0,838.0,127.0,3.8,28.0,803.0,679.18,511.31
2016,10,4,13,15,833.5,126.0,3.7,28.0,788.0,641.42,482.85
2016,10,4,13,30,829.0,125.0,3.6,28.0,773.0,601.71,452.49
2016,10,4,13,45,825.5,121.5,3.5,28.0,750.0,558.55,419.04
2016,10,4,14,0,822.0,118.0,3.4,28.0,727.0,513.78,383.63
2016,10,4,14,15,812.0,116.0,3.3,28.0,696.0,465.97,345.1
2016,10,4,14,30,802.0,114.0,3.2,28.0,665.0,417.51,305.14
2016,10,4,14,45,787.0,112.0,3.1,28.5,627.0,366.9,262.23
2016,10,4,15,0,772.0,110.0,3.0,29.0,589.0,316.64,219.05
2016,10,4,15,15,753.0,106.5,2.9,29.0,545.5,264.75,175.14
2016,10,4,15,30,734.0,103.0,2.8,29.0,502.0,209.27,129.36
2016,10,4,15,45,708.5,98.5,2.75,29.0,453.5,158.15,89.98
2016,10,4,16,0,683.0,94.0,2.7,29.0,405.0,109.51,58.67
2016,10,4,16,15,646.0,88.5,2.4,28.5,353.5,62.68,47.25
2016,10,4,16,30,609.0,83.0,2.1,28.0,302.0,55.81,41.75
2016,10,4,16,45,555.5,75.5,1.85,28.0,249.5,52.81,39.28
2016,10,4,17,0,502.0,68.0,1.6,28.0,197.0,49.68,36.57
2016,10,4,17,15,419.0,57.5,1.45,27.0,146.5,43.66,31.38
2016,10,4,17,30,336.0,47.0,1.3,26.0,96.0,36.08,24.56
2016,10,4,17,45,210.5,31.0,1.2,25.5,57.0,24.26,13.1
2016,10,4,18,0,85.0,15.0,1.1,25.0,18.0,14.3,0.0
2016,10,4,18,15,42.5,7.5,1.15,24.5,9.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,20.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,102.0,18.5,1.95,21.5,29.0,84.93,0.0
2016,10,5,7,0,204.0,37.0,2.2,22.0,58.0,177.57,131.65
2016,10,5,7,15,305.0,51.5,2.35,22.5,105.0,256.32,202.21
2016,10,5,7,30,406.0,66.0,2.5,23.0,152.0,344.12,275.74
2016,10,5,7,45,481.5,74.0,2.7,23.5,205.5,418.89,336.69
2016,10,5,8,0,557.0,82.0,2.9,24.0,259.0,495.59,396.93
2016,10,5,8,15,601.5,89.0,2.9,24.5,311.5,552.53,439.4
2016,10,5,8,30,646.0,96.0,2.9,25.0,364.0,610.1,480.87
2016,10,5,8,45,686.0,98.0,2.9,25.5,416.0,658.43,513.47
2016,10,5,9,0,726.0,100.0,2.9,26.0,468.0,706.21,544.85
2016,10,5,9,15,748.0,104.0,2.85,26.5,514.5,737.63,563.74
2016,10,5,9,30,770.0,108.0,2.8,27.0,561.0,770.61,583.53
2016,10,5,9,45,789.0,109.5,2.75,27.5,602.0,795.88,597.72
2016,10,5,10,0,808.0,111.0,2.7,28.0,643.0,818.45,610.01
2016,10,5,10,15,819.0,113.5,2.65,28.5,677.5,832.43,616.45
2016,10,5,10,30,830.0,116.0,2.6,29.0,712.0,843.22,620.87
2016,10,5,10,45,839.0,117.0,2.55,29.5,738.5,847.38,620.99
2016,10,5,11,0,848.0,118.0,2.5,30.0,765.0,842.87,615.56
2016,10,5,11,15,853.5,119.0,2.45,30.0,784.0,837.81,611.23
2016,10,5,11,30,859.0,120.0,2.4,30.0,803.0,829.43,604.84
2016,10,5,11,45,870.0,115.5,2.4,30.5,815.0,816.68,594.89
2016,10,5,12,0,881.0,111.0,2.4,31.0,827.0,800.52,582.86
2016,10,5,12,15,881.5,111.0,2.4,31.0,828.5,777.37,567.47
2016,10,5,12,30,882.0,111.0,2.4,31.0,830.0,751.23,550.15
2016,10,5,12,45,880.5,110.0,2.4,31.5,823.0,719.89,528.03
2016,10,5,13,0,879.0,109.0,2.4,32.0,816.0,685.95,502.82
2016,10,5,13,15,875.0,108.5,2.4,32.0,800.0,648.44,475.73
2016,10,5,13,30,871.0,108.0,2.4,32.0,784.0,608.79,446.56
2016,10,5,13,45,865.0,106.0,2.45,32.0,760.5,564.79,413.81
2016,10,5,14,0,859.0,104.0,2.5,32.0,737.0,519.22,379.0
2016,10,5,14,15,849.5,102.5,2.55,32.0,705.5,471.14,341.35
2016,10,5,14,30,840.0,101.0,2.6,32.0,674.0,422.22,301.96
2016,10,5,14,45,827.5,98.0,2.65,32.0,635.5,365.49,255.91
2016,10,5,15,0,815.0,95.0,2.7,32.0,597.0,313.14,212.11
2016,10,5,15,15,797.0,92.0,2.7,31.5,553.0,259.74,167.7
2016,10,5,15,30,779.0,89.0,2.7,31.0,509.0,207.43,124.91
2016,10,5,15,45,754.5,85.0,2.75,31.0,460.0,154.86,84.96
2016,10,5,16,0,730.0,81.0,2.8,31.0,411.0,104.61,53.66
2016,10,5,16,15,694.5,76.5,2.6,30.5,358.5,51.31,37.4
2016,10,5,16,30,659.0,72.0,2.4,30.0,306.0,47.74,34.63
2016,10,5,16,45,608.0,65.5,2.2,29.5,252.5,45.11,32.55
2016,10,5,17,0,557.0,59.0,2.0,29.0,199.0,42.37,30.25
2016,10,5,17,15,473.0,50.0,1.85,28.0,148.0,37.29,25.85
2016,10,5,17,30,389.0,41.0,1.7,27.0,97.0,32.01,21.0
2016,10,5,17,45,250.0,27.0,1.55,26.5,57.0,21.6,10.59
2016,10,5,18,0,111.0,13.0,1.4,26.0,17.0,12.39,0.0
2016,10,5,18,15,55.5,6.5,1.4,25.5,8.5,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,21.5,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,6,45,108.5,18.0,1.7,22.5,28.5,86.45,0.0
2016,10,6,7,0,217.0,36.0,1.9,23.0,57.0,182.43,133.85
2016,10,6,7,15,321.0,49.5,2.05,23.5,104.5,261.65,205.18
2016,10,6,7,30,425.0,63.0,2.2,24.0,152.0,352.75,280.9
2016,10,6,7,45,516.0,67.5,2.4,24.5,207.0,431.82,345.02
2016,10,6,8,0,607.0,72.0,2.6,25.0,262.0,515.34,410.16
2016,10,6,8,15,650.0,77.5,2.6,25.5,315.5,570.7,450.96
2016,10,6,8,30,693.0,83.0,2.6,26.0,369.0,626.58,490.03
2016,10,6,8,45,346.5,116.0,2.65,26.5,259.0,413.64,325.77
2016,10,6,9,0,0.0,149.0,2.7,27.0,149.0,144.02,108.95
2016,10,6,9,15,48.5,206.5,2.7,27.0,235.0,252.91,195.02
2016,10,6,9,30,97.0,264.0,2.7,27.0,321.0,355.4,272.89
2016,10,6,9,45,476.0,177.5,2.7,27.5,486.5,606.87,465.2
2016,10,6,10,0,855.0,91.0,2.7,28.0,652.0,826.32,617.04
2016,10,6,10,15,866.0,93.0,2.7,28.5,686.5,840.4,622.22
2016,10,6,10,30,877.0,95.0,2.7,29.0,721.0,851.2,626.97
2016,10,6,10,45,889.5,93.5,2.7,29.5,749.0,856.1,627.91
2016,10,6,11,0,902.0,92.0,2.7,30.0,777.0,857.57,626.77
2016,10,6,11,15,589.5,236.5,2.75,30.0,689.0,743.41,547.05
2016,10,6,11,30,277.0,381.0,2.8,30.0,601.0,610.81,448.23
2016,10,6,11,45,596.5,238.0,2.85,30.5,718.0,722.73,532.86
2016,10,6,12,0,916.0,95.0,2.9,31.0,835.0,808.29,591.98
2016,10,6,12,15,528.5,250.5,2.9,31.0,678.0,645.2,475.26
2016,10,6,12,30,141.0,406.0,2.9,31.0,521.0,484.84,354.96
2016,10,6,12,45,174.0,402.0,2.95,31.5,542.5,494.42,362.31
2016,10,6,13,0,207.0,398.0,3.0,32.0,564.0,501.35,366.81
2016,10,6,13,15,194.5,390.5,2.95,32.0,544.0,474.18,347.1
2016,10,6,13,30,182.0,383.0,2.9,32.0,524.0,447.56,327.85
2016,10,6,13,45,539.0,235.5,2.9,32.0,634.0,496.27,365.23
2016,10,6,14,0,896.0,88.0,2.9,32.0,744.0,519.66,380.52
2016,10,6,14,15,503.5,204.0,2.9,32.0,569.5,395.42,288.68
2016,10,6,14,30,111.0,320.0,2.9,32.0,395.0,319.38,234.59
2016,10,6,14,45,469.5,206.0,2.9,32.0,496.5,326.62,233.78
2016,10,6,15,0,828.0,92.0,2.9,32.0,598.0,310.81,209.88
2016,10,6,15,15,809.5,89.0,2.9,31.5,553.5,256.69,164.73
2016,10,6,15,30,791.0,86.0,2.9,31.0,509.0,203.7,121.46
2016,10,6,15,45,764.0,83.0,2.9,31.0,459.0,151.09,81.88
2016,10,6,16,0,737.0,80.0,2.9,31.0,409.0,101.09,51.64
2016,10,6,16,15,700.5,75.5,2.65,30.5,356.0,53.35,39.11
2016,10,6,16,30,664.0,71.0,2.4,30.0,303.0,47.23,34.21
2016,10,6,16,45,606.5,65.0,2.2,29.5,249.0,44.94,32.4
2016,10,6,17,0,549.0,59.0,2.0,29.0,195.0,42.59,30.42
2016,10,6,17,15,463.0,50.0,1.85,28.0,144.0,37.52,26.01
2016,10,6,17,30,377.0,41.0,1.7,27.0,93.0,32.26,21.13
2016,10,6,17,45,232.0,26.5,1.55,26.5,54.0,21.34,9.88
2016,10,6,18,0,87.0,12.0,1.4,26.0,15.0,11.44,0.0
2016,10,6,18,15,43.5,6.0,1.45,25.5,7.5,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,124.5,16.5,0.5,22.5,28.5,72.61,0.0
2016,10,7,7,0,249.0,33.0,0.6,23.0,57.0,193.52,140.48
2016,10,7,7,15,354.5,45.0,0.75,23.5,104.5,275.33,213.88
2016,10,7,7,30,460.0,57.0,0.9,24.0,152.0,365.61,287.9
2016,10,7,7,45,547.5,60.5,1.1,24.5,207.0,441.61,348.73
2016,10,7,8,0,635.0,64.0,1.3,25.0,262.0,522.04,410.54
2016,10,7,8,15,675.5,69.0,1.55,25.0,314.5,575.7,451.34
2016,10,7,8,30,716.0,74.0,1.8,25.0,367.0,626.84,488.31
2016,10,7,8,45,497.0,141.5,2.05,25.5,357.5,556.59,433.23
2016,10,7,9,0,278.0,209.0,2.3,26.0,348.0,461.15,357.55
2016,10,7,9,15,288.5,230.0,2.5,26.0,386.5,495.38,382.79
2016,10,7,9,30,299.0,251.0,2.7,26.0,425.0,528.51,406.28
2016,10,7,9,45,149.5,187.5,2.95,26.5,274.5,322.35,249.63
2016,10,7,10,0,0.0,124.0,3.2,27.0,124.0,116.56,86.57
2016,10,7,10,15,0.0,130.5,3.4,27.0,130.5,122.7,91.42
2016,10,7,10,30,0.0,137.0,3.6,27.0,137.0,128.82,96.02
2016,10,7,10,45,436.0,118.0,3.8,27.5,448.0,505.77,393.29
2016,10,7,11,0,872.0,99.0,4.0,28.0,759.0,836.58,627.21
2016,10,7,11,15,465.5,229.0,4.2,28.0,582.5,628.55,475.27
2016,10,7,11,30,59.0,359.0,4.4,28.0,406.0,397.19,297.4
2016,10,7,11,45,35.0,299.5,4.6,28.5,328.0,315.7,236.9
2016,10,7,12,0,11.0,240.0,4.8,29.0,250.0,233.58,174.56
2016,10,7,12,15,171.5,308.5,4.95,29.0,447.5,423.93,320.39
2016,10,7,12,30,332.0,377.0,5.1,29.0,645.0,596.97,447.29
2016,10,7,12,45,215.5,382.0,5.25,29.0,555.5,503.93,377.55
2016,10,7,13,0,99.0,387.0,5.4,29.0,466.0,419.88,314.36
2016,10,7,13,15,137.0,383.5,5.45,28.5,490.5,431.82,324.55
2016,10,7,13,30,175.0,380.0,5.5,28.0,515.0,440.03,331.5
2016,10,7,13,45,259.5,352.5,5.55,28.0,545.5,446.88,336.92
2016,10,7,14,0,344.0,325.0,5.6,28.0,576.0,447.86,337.04
2016,10,7,14,15,221.0,319.5,5.55,27.5,478.0,371.99,280.21
2016,10,7,14,30,98.0,314.0,5.5,27.0,380.0,308.9,233.59
2016,10,7,14,45,49.0,196.5,5.5,27.0,229.5,190.24,143.45
2016,10,7,15,0,0.0,79.0,5.5,27.0,79.0,73.6,53.21
2016,10,7,15,15,4.0,128.5,5.4,26.5,131.0,118.76,89.32
2016,10,7,15,30,8.0,178.0,5.3,26.0,183.0,159.52,121.85
2016,10,7,15,45,19.0,174.0,5.25,25.5,183.0,154.85,118.29
2016,10,7,16,0,30.0,170.0,5.2,25.0,183.0,141.23,107.91
2016,10,7,16,15,278.5,134.5,5.1,24.5,232.0,98.96,78.99
2016,10,7,16,30,527.0,99.0,5.0,24.0,281.0,69.78,54.47
2016,10,7,16,45,474.5,88.0,4.9,23.5,230.0,63.33,49.11
2016,10,7,17,0,422.0,77.0,4.8,23.0,179.0,56.84,43.49
2016,10,7,17,15,337.5,62.5,4.6,22.5,130.5,47.21,34.92
2016,10,7,17,30,253.0,48.0,4.4,22.0,82.0,37.14,25.64
2016,10,7,17,45,126.5,29.5,4.2,21.5,46.5,23.24,10.81
2016,10,7,18,0,0.0,11.0,4.0,21.0,11.0,10.48,0.0
2016,10,7,18,15,0.0,5.5,3.9,20.5,5.5,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,8,6,45,125.0,16.5,3.5,14.0,28.0,72.56,0.0
2016,10,8,7,0,250.0,33.0,3.6,14.0,56.0,193.81,145.59
2016,10,8,7,15,353.0,45.5,3.65,14.5,103.5,273.99,222.82
2016,10,8,7,30,456.0,58.0,3.7,15.0,151.0,363.05,300.5
2016,10,8,7,45,522.0,67.0,3.75,16.0,204.0,431.99,358.45
2016,10,8,8,0,588.0,76.0,3.8,17.0,257.0,504.07,416.27
2016,10,8,8,15,632.0,82.5,3.7,17.5,310.0,560.45,459.84
2016,10,8,8,30,676.0,89.0,3.6,18.0,363.0,617.39,502.05
2016,10,8,8,45,707.5,93.5,3.55,18.5,414.0,662.58,533.29
2016,10,8,9,0,739.0,98.0,3.5,19.0,465.0,706.76,563.05
2016,10,8,9,15,761.0,101.5,3.4,19.5,511.5,737.58,582.16
2016,10,8,9,30,783.0,105.0,3.3,20.0,558.0,769.82,602.05
2016,10,8,9,45,801.0,107.0,3.25,21.0,599.5,794.63,615.39
2016,10,8,10,0,819.0,109.0,3.2,22.0,641.0,816.68,626.66
2016,10,8,10,15,830.5,111.5,3.15,22.5,675.0,830.85,633.6
2016,10,8,10,30,842.0,114.0,3.1,23.0,709.0,841.81,638.41
2016,10,8,10,45,852.5,114.5,3.1,23.5,736.5,846.4,639.25
2016,10,8,11,0,863.0,115.0,3.1,24.0,764.0,842.52,634.47
2016,10,8,11,15,868.5,116.0,3.0,24.5,783.0,837.14,628.31
2016,10,8,11,30,874.0,117.0,2.9,25.0,802.0,828.39,620.01
2016,10,8,11,45,877.5,117.0,2.85,25.5,812.5,813.69,608.16
2016,10,8,12,0,881.0,117.0,2.8,26.0,823.0,795.74,594.29
2016,10,8,12,15,881.5,117.0,2.8,26.0,824.5,772.36,578.29
2016,10,8,12,30,882.0,117.0,2.8,26.0,826.0,746.02,560.3
2016,10,8,12,45,881.5,116.0,2.8,26.5,819.0,715.19,537.16
2016,10,8,13,0,881.0,115.0,2.8,27.0,812.0,681.7,511.49
2016,10,8,13,15,877.0,114.0,2.8,27.0,796.0,643.55,483.08
2016,10,8,13,30,873.0,113.0,2.8,27.0,780.0,603.28,452.54
2016,10,8,13,45,868.0,110.5,2.85,27.5,756.0,559.23,417.86
2016,10,8,14,0,863.0,108.0,2.9,28.0,732.0,513.54,381.15
2016,10,8,14,15,853.0,106.0,2.9,28.0,700.5,464.65,341.79
2016,10,8,14,30,843.0,104.0,2.9,28.0,669.0,410.7,297.67
2016,10,8,14,45,474.0,189.5,2.9,28.0,504.0,310.59,224.83
2016,10,8,15,0,105.0,275.0,2.9,28.0,339.0,261.24,194.59
2016,10,8,15,15,432.5,187.0,2.9,27.5,418.5,240.64,167.7
2016,10,8,15,30,760.0,99.0,2.9,27.0,498.0,202.51,123.49
2016,10,8,15,45,739.0,93.0,2.9,27.0,449.5,144.95,79.97
2016,10,8,16,0,718.0,87.0,2.9,27.0,401.0,94.19,49.73
2016,10,8,16,15,680.5,81.5,2.7,26.5,348.0,53.06,39.6
2016,10,8,16,30,643.0,76.0,2.5,26.0,295.0,51.51,38.49
2016,10,8,16,45,594.5,67.5,2.3,25.5,242.0,47.41,35.11
2016,10,8,17,0,546.0,59.0,2.1,25.0,189.0,43.08,31.37
2016,10,8,17,15,457.5,49.0,1.95,24.0,138.0,37.12,26.08
2016,10,8,17,30,369.0,39.0,1.8,23.0,87.0,30.88,20.23
2016,10,8,17,45,227.5,24.5,1.65,22.0,49.0,19.85,7.54
2016,10,8,18,0,86.0,10.0,1.5,21.0,11.0,9.53,0.0
2016,10,8,18,15,43.0,5.0,1.55,20.5,5.5,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,45,194.5,13.5,2.0,12.5,31.0,100.84,0.0
2016,10,9,7,0,389.0,27.0,2.2,13.0,62.0,255.78,191.15
2016,10,9,7,15,496.0,35.5,2.25,13.5,114.0,338.65,274.54
2016,10,9,7,30,603.0,44.0,2.3,14.0,166.0,425.96,350.78
2016,10,9,7,45,664.5,50.0,2.4,15.0,222.0,494.09,407.55
2016,10,9,8,0,726.0,56.0,2.5,16.0,278.0,564.69,463.27
2016,10,9,8,15,621.5,86.5,2.6,17.0,302.0,556.03,453.56
2016,10,9,8,30,517.0,117.0,2.7,18.0,326.0,528.01,428.65
2016,10,9,8,45,495.5,141.5,2.85,19.0,363.5,552.27,444.47
2016,10,9,9,0,474.0,166.0,3.0,20.0,401.0,572.87,456.71
2016,10,9,9,15,684.5,121.0,2.9,20.5,496.0,700.71,551.92
2016,10,9,9,30,895.0,76.0,2.8,21.0,591.0,817.65,631.51
2016,10,9,9,45,908.5,78.0,2.75,21.5,633.5,840.49,643.28
2016,10,9,10,0,922.0,80.0,2.7,22.0,676.0,860.21,653.6
2016,10,9,10,15,932.0,81.5,2.7,22.5,711.0,873.11,659.63
2016,10,9,10,30,942.0,83.0,2.7,23.0,746.0,882.51,663.44
2016,10,9,10,45,949.0,84.5,2.7,23.5,774.0,885.79,663.26
2016,10,9,11,0,956.0,86.0,2.7,24.0,802.0,885.38,660.8
2016,10,9,11,15,960.5,86.5,2.7,24.0,821.0,878.13,655.2
2016,10,9,11,30,965.0,87.0,2.7,24.0,840.0,867.21,647.34
2016,10,9,11,45,965.0,89.0,2.75,24.5,850.0,850.63,634.91
2016,10,9,12,0,965.0,91.0,2.8,25.0,860.0,830.55,620.26
2016,10,9,12,15,965.5,91.0,2.85,25.0,861.5,805.46,603.49
2016,10,9,12,30,966.0,91.0,2.9,25.0,863.0,777.12,584.49
2016,10,9,12,45,964.0,91.0,2.95,25.0,855.5,743.94,561.89
2016,10,9,13,0,962.0,91.0,3.0,25.0,848.0,707.9,535.43
2016,10,9,13,15,958.5,90.0,3.05,25.0,831.5,667.33,505.17
2016,10,9,13,30,955.0,89.0,3.1,25.0,815.0,624.38,472.43
2016,10,9,13,45,948.0,88.5,3.15,25.0,790.0,577.85,436.18
2016,10,9,14,0,941.0,88.0,3.2,25.0,765.0,529.62,397.61
2016,10,9,14,15,932.0,86.5,3.2,24.5,732.0,478.16,356.12
2016,10,9,14,30,923.0,85.0,3.2,24.0,699.0,425.66,312.47
2016,10,9,14,45,908.5,84.0,3.2,24.0,658.5,370.96,265.46
2016,10,9,15,0,894.0,83.0,3.2,24.0,618.0,316.24,217.69
2016,10,9,15,15,876.5,80.5,3.05,23.5,571.5,259.87,169.07
2016,10,9,15,30,859.0,78.0,2.9,23.0,525.0,198.15,117.75
2016,10,9,15,45,833.5,75.0,2.75,23.0,473.5,142.27,75.58
2016,10,9,16,0,808.0,72.0,2.6,23.0,422.0,88.75,44.87
2016,10,9,16,15,772.5,68.0,2.3,22.5,367.0,48.2,36.12
2016,10,9,16,30,737.0,64.0,2.0,22.0,312.0,47.06,35.34
2016,10,9,16,45,681.0,58.5,1.75,21.5,255.5,44.59,33.28
2016,10,9,17,0,625.0,53.0,1.5,21.0,199.0,38.39,27.86
