Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,14,0,884.0,86.0,3.6,29.0,647.0,431.95,315.32
2016,10,29,14,15,872.5,84.5,3.6,29.0,615.0,383.49,274.46
2016,10,29,14,30,861.0,83.0,3.6,29.0,583.0,334.38,232.32
2016,10,29,14,45,832.5,85.0,3.6,29.0,541.5,278.57,185.23
2016,10,29,15,0,804.0,87.0,3.6,29.0,500.0,228.95,143.48
2016,10,29,15,15,780.5,83.5,3.55,28.5,455.5,177.4,102.41
2016,10,29,15,30,757.0,80.0,3.5,28.0,411.0,127.6,67.45
2016,10,29,15,45,722.5,76.5,3.45,28.0,362.5,79.45,43.39
2016,10,29,16,0,688.0,73.0,3.4,28.0,314.0,48.79,35.83
2016,10,29,16,15,638.5,67.0,3.0,27.0,263.0,46.36,33.99
2016,10,29,16,30,589.0,61.0,2.6,26.0,212.0,43.88,31.97
2016,10,29,16,45,510.0,53.0,2.25,25.5,161.5,39.56,28.13
2016,10,29,17,0,431.0,45.0,1.9,25.0,111.0,35.14,23.98
2016,10,29,17,15,215.5,36.0,1.75,24.0,69.0,28.14,16.96
2016,10,29,17,30,0.0,27.0,1.6,23.0,27.0,23.08,0.0
2016,10,29,17,45,0.0,13.5,1.5,22.5,13.5,12.87,0.0
2016,10,29,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,6,45,27.5,8.0,1.4,17.5,9.0,0.0,0.0
2016,10,30,7,0,55.0,16.0,1.5,18.0,18.0,39.28,0.0
2016,10,30,7,15,178.0,34.0,1.75,18.5,56.5,154.95,110.41
2016,10,30,7,30,301.0,52.0,2.0,19.0,95.0,244.18,192.61
2016,10,30,7,45,397.5,62.0,2.3,20.0,144.0,317.49,255.33
2016,10,30,8,0,494.0,72.0,2.6,21.0,193.0,400.38,323.39
2016,10,30,8,15,550.0,80.0,2.6,21.5,243.5,459.3,370.37
2016,10,30,8,30,606.0,88.0,2.6,22.0,294.0,519.41,416.47
2016,10,30,8,45,657.0,90.0,2.6,23.0,344.0,569.93,453.0
2016,10,30,9,0,708.0,92.0,2.6,24.0,394.0,620.29,488.13
2016,10,30,9,15,734.0,96.0,2.5,24.5,439.0,654.55,510.7
2016,10,30,9,30,760.0,100.0,2.4,25.0,484.0,686.93,530.83
2016,10,30,9,45,781.0,102.5,2.3,25.5,523.5,709.04,543.29
2016,10,30,10,0,802.0,105.0,2.2,26.0,563.0,731.51,555.9
2016,10,30,10,15,815.5,107.0,2.1,26.5,596.0,744.92,562.06
2016,10,30,10,30,829.0,109.0,2.0,27.0,629.0,755.24,566.16
2016,10,30,10,45,842.0,109.0,1.95,27.5,655.0,759.79,566.78
2016,10,30,11,0,855.0,109.0,1.9,28.0,681.0,761.04,565.31
2016,10,30,11,15,861.0,110.0,1.9,28.0,698.5,754.81,560.45
2016,10,30,11,30,867.0,111.0,1.9,28.0,716.0,745.25,553.55
2016,10,30,11,45,882.5,105.5,1.9,28.5,728.0,729.99,541.84
2016,10,30,12,0,898.0,100.0,1.9,29.0,740.0,714.31,529.46
2016,10,30,12,15,898.0,99.5,1.95,29.0,740.5,689.78,511.85
2016,10,30,12,30,898.0,99.0,2.0,29.0,741.0,662.35,491.95
2016,10,30,12,45,899.5,97.0,2.1,29.5,733.5,631.59,468.66
2016,10,30,13,0,901.0,95.0,2.2,30.0,726.0,598.08,442.91
2016,10,30,13,15,896.0,94.5,2.25,30.0,709.5,559.92,413.87
2016,10,30,13,30,891.0,94.0,2.3,30.0,693.0,519.72,382.57
2016,10,30,13,45,886.0,91.5,2.35,30.0,669.0,475.89,347.76
2016,10,30,14,0,881.0,89.0,2.4,30.0,645.0,430.44,310.73
2016,10,30,14,15,870.0,87.0,2.45,30.0,613.0,381.9,270.48
2016,10,30,14,30,859.0,85.0,2.5,30.0,581.0,332.69,228.85
2016,10,30,14,45,845.5,82.0,2.55,30.0,542.5,276.63,181.71
2016,10,30,15,0,832.0,79.0,2.6,30.0,504.0,225.23,138.44
2016,10,30,15,15,810.5,76.0,2.6,29.5,459.5,173.07,97.22
2016,10,30,15,30,789.0,73.0,2.6,29.0,415.0,122.38,62.16
2016,10,30,15,45,759.5,69.0,2.6,29.0,366.5,72.35,37.85
2016,10,30,16,0,730.0,65.0,2.6,29.0,318.0,47.37,34.48
2016,10,30,16,15,683.0,60.0,2.25,28.0,266.5,45.17,32.83
2016,10,30,16,30,636.0,55.0,1.9,27.0,215.0,39.19,27.83
2016,10,30,16,45,562.5,47.5,1.6,26.5,164.0,35.05,24.17
2016,10,30,17,0,489.0,40.0,1.3,26.0,113.0,30.78,20.19
2016,10,30,17,15,350.5,28.5,1.25,25.0,70.0,22.56,12.27
2016,10,30,17,30,212.0,17.0,1.2,24.0,27.0,13.87,0.0
2016,10,30,17,45,106.0,8.5,1.2,23.0,13.5,8.1,0.0
2016,10,30,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,45,86.0,7.5,1.1,14.5,10.0,0.0,0.0
2016,10,31,7,0,172.0,15.0,1.1,15.0,20.0,88.94,0.0
2016,10,31,7,15,322.5,27.0,1.35,16.0,62.5,214.07,152.3
2016,10,31,7,30,473.0,39.0,1.6,17.0,105.0,316.51,250.34
2016,10,31,7,45,561.0,46.0,1.9,18.0,157.0,389.55,313.67
2016,10,31,8,0,649.0,53.0,2.2,19.0,209.0,463.17,374.77
2016,10,31,8,15,697.5,58.0,2.25,19.5,261.5,518.66,419.16
2016,10,31,8,30,746.0,63.0,2.3,20.0,314.0,574.57,461.94
2016,10,31,8,45,781.0,66.0,2.4,21.0,364.0,619.01,493.81
2016,10,31,9,0,816.0,69.0,2.5,22.0,414.0,662.33,522.99
2016,10,31,9,15,837.0,71.5,2.6,22.5,459.0,693.57,543.44
2016,10,31,9,30,858.0,74.0,2.7,23.0,504.0,717.35,558.31
2016,10,31,9,45,873.5,76.0,2.8,24.0,543.5,739.14,570.57
2016,10,31,10,0,889.0,78.0,2.9,25.0,583.0,758.03,580.7
2016,10,31,10,15,899.0,80.0,2.9,25.0,615.5,769.69,587.5
2016,10,31,10,30,909.0,82.0,2.9,25.0,648.0,778.03,592.15
2016,10,31,10,45,915.5,83.0,2.95,25.5,673.0,779.24,591.09
2016,10,31,11,0,922.0,84.0,3.0,26.0,698.0,777.0,587.83
2016,10,31,11,15,925.5,85.0,3.05,26.5,714.5,769.07,580.8
2016,10,31,11,30,929.0,86.0,3.1,27.0,731.0,757.71,571.58
2016,10,31,11,45,927.0,88.0,3.15,27.5,738.5,740.11,558.17
2016,10,31,12,0,925.0,90.0,3.2,28.0,746.0,719.33,542.35
2016,10,31,12,15,924.0,90.0,3.2,28.0,745.5,694.16,523.43
2016,10,31,12,30,923.0,90.0,3.2,28.0,745.0,666.03,502.14
2016,10,31,12,45,919.0,90.0,3.25,28.5,736.0,633.3,476.41
2016,10,31,13,0,915.0,90.0,3.3,29.0,727.0,598.07,448.45
2016,10,31,13,15,909.5,89.0,3.3,29.0,709.5,558.8,417.78
2016,10,31,13,30,904.0,88.0,3.3,29.0,692.0,517.52,384.89
2016,10,31,13,45,894.5,87.0,3.35,29.0,666.5,472.65,348.62
2016,10,31,14,0,885.0,86.0,3.4,29.0,641.0,426.51,310.43
2016,10,31,14,15,872.5,84.5,3.4,29.0,608.0,377.82,269.39
2016,10,31,14,30,860.0,83.0,3.4,29.0,575.0,328.6,227.19
2016,10,31,14,45,842.0,81.0,3.4,29.0,535.5,272.33,179.5
2016,10,31,15,0,824.0,79.0,3.4,29.0,496.0,221.2,136.3
2016,10,31,15,15,412.0,96.5,3.3,28.5,305.0,127.55,78.72
2016,10,31,15,30,0.0,114.0,3.2,28.0,114.0,103.21,77.35
2016,10,31,15,45,354.5,90.0,3.15,28.0,211.5,72.22,46.37
2016,10,31,16,0,709.0,66.0,3.1,28.0,309.0,48.31,35.44
2016,10,31,16,15,660.0,60.5,2.7,27.0,258.0,41.62,29.95
2016,10,31,16,30,611.0,55.0,2.3,26.0,207.0,39.28,28.03
2016,10,31,16,45,531.0,47.5,1.9,25.0,157.0,35.14,24.4
2016,10,31,17,0,451.0,40.0,1.5,24.0,107.0,30.89,20.44
2016,10,31,17,15,312.0,28.5,1.45,23.0,65.5,22.68,12.31
2016,10,31,17,30,173.0,17.0,1.4,22.0,24.0,16.2,0.0
2016,10,31,17,45,86.5,8.5,1.35,21.5,12.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,1,6,45,36.0,7.0,2.15,19.5,8.0,0.0,0.0
2016,11,1,7,0,72.0,14.0,2.3,20.0,16.0,44.37,0.0
2016,11,1,7,15,207.5,29.0,2.6,20.5,53.5,159.19,108.53
2016,11,1,7,30,343.0,44.0,2.9,21.0,91.0,253.48,198.21
2016,11,1,7,45,432.5,53.5,3.2,21.5,139.0,325.97,260.99
2016,11,1,8,0,522.0,63.0,3.5,22.0,187.0,403.21,325.44
2016,11,1,8,15,576.5,69.5,3.65,22.5,236.5,459.53,371.16
2016,11,1,8,30,631.0,76.0,3.8,23.0,286.0,517.07,416.15
2016,11,1,8,45,671.5,80.0,4.0,23.5,334.5,562.92,450.89
2016,11,1,9,0,712.0,84.0,4.2,24.0,383.0,608.28,484.33
2016,11,1,9,15,737.5,87.5,4.2,24.5,427.0,638.73,505.18
2016,11,1,9,30,763.0,91.0,4.2,25.0,471.0,670.39,526.04
2016,11,1,9,45,785.5,92.0,4.25,26.0,510.0,694.78,540.39
2016,11,1,10,0,808.0,93.0,4.3,27.0,549.0,716.61,552.75
2016,11,1,10,15,561.0,183.5,4.3,27.0,509.0,629.33,485.03
2016,11,1,10,30,314.0,274.0,4.3,27.0,469.0,528.25,405.09
2016,11,1,10,45,584.0,186.5,4.3,27.5,566.5,645.18,494.83
2016,11,1,11,0,854.0,99.0,4.3,28.0,664.0,739.51,563.28
2016,11,1,11,15,859.5,99.5,4.3,28.5,681.0,733.0,556.4
2016,11,1,11,30,865.0,100.0,4.3,29.0,698.0,723.26,547.98
2016,11,1,11,45,559.5,219.0,4.3,29.5,607.5,613.12,462.78
2016,11,1,12,0,254.0,338.0,4.3,30.0,517.0,497.0,372.3
2016,11,1,12,15,571.5,215.0,4.3,30.0,618.5,582.99,439.72
2016,11,1,12,30,889.0,92.0,4.3,30.0,720.0,643.7,485.99
2016,11,1,12,45,886.0,92.0,4.3,30.0,712.0,612.64,461.6
2016,11,1,13,0,883.0,92.0,4.3,30.0,704.0,579.12,435.4
2016,11,1,13,15,534.5,206.0,4.3,30.0,574.0,464.78,348.31
2016,11,1,13,30,186.0,320.0,4.3,30.0,444.0,373.66,279.13
2016,11,1,13,45,520.0,204.5,4.3,30.0,532.5,405.29,301.0
2016,11,1,14,0,854.0,89.0,4.3,30.0,621.0,414.25,301.49
2016,11,1,14,15,481.0,174.5,4.25,30.0,471.5,311.38,225.97
2016,11,1,14,30,108.0,260.0,4.2,30.0,322.0,254.67,189.37
2016,11,1,14,45,134.5,243.0,4.2,30.0,314.5,234.11,172.64
2016,11,1,15,0,161.0,226.0,4.2,30.0,307.0,214.8,156.5
2016,11,1,15,15,457.5,150.0,4.1,29.5,351.0,175.68,114.25
2016,11,1,15,30,754.0,74.0,4.0,29.0,395.0,115.9,59.28
2016,11,1,15,45,718.0,70.5,3.95,29.0,347.0,68.33,37.62
2016,11,1,16,0,682.0,67.0,3.9,29.0,299.0,44.72,32.25
2016,11,1,16,15,632.0,61.5,3.45,28.5,249.0,42.48,30.47
2016,11,1,16,30,582.0,56.0,3.0,28.0,199.0,40.2,28.53
2016,11,1,16,45,496.0,48.5,2.65,27.5,149.5,36.1,24.89
2016,11,1,17,0,410.0,41.0,2.3,27.0,100.0,31.93,20.95
2016,11,1,17,15,271.5,28.5,2.2,26.5,60.5,22.8,11.94
2016,11,1,17,30,133.0,16.0,2.1,26.0,21.0,15.25,0.0
2016,11,1,17,45,66.5,8.0,2.05,25.5,10.5,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,6,45,10.5,6.0,2.4,21.5,6.5,0.0,0.0
2016,11,2,7,0,21.0,12.0,2.5,22.0,13.0,20.42,0.0
2016,11,2,7,15,131.5,31.0,2.7,22.0,47.5,125.36,81.78
2016,11,2,7,30,242.0,50.0,2.9,22.0,82.0,209.22,162.08
2016,11,2,7,45,341.5,61.5,3.15,22.5,129.0,282.77,225.19
2016,11,2,8,0,441.0,73.0,3.4,23.0,176.0,363.2,292.01
2016,11,2,8,15,243.0,101.0,3.55,23.0,160.0,276.98,223.22
2016,11,2,8,30,45.0,129.0,3.7,23.0,144.0,168.67,133.35
2016,11,2,8,45,352.5,112.5,3.85,23.5,257.5,381.64,308.13
2016,11,2,9,0,660.0,96.0,4.0,24.0,371.0,584.29,465.89
2016,11,2,9,15,687.5,100.0,4.05,24.5,414.5,618.39,489.08
2016,11,2,9,30,715.0,104.0,4.1,25.0,458.0,650.8,511.33
2016,11,2,9,45,370.5,160.0,4.15,26.0,344.5,461.87,362.34
2016,11,2,10,0,26.0,216.0,4.2,27.0,231.0,229.17,175.54
2016,11,2,10,15,26.5,228.5,4.15,27.0,244.5,240.8,184.51
2016,11,2,10,30,27.0,241.0,4.1,27.0,258.0,252.31,192.92
2016,11,2,10,45,28.5,250.5,4.05,27.5,269.0,269.26,205.07
2016,11,2,11,0,30.0,260.0,4.0,28.0,280.0,277.6,210.63
2016,11,2,11,15,104.0,297.0,3.9,28.0,368.5,365.75,278.15
2016,11,2,11,30,178.0,334.0,3.8,28.0,457.0,456.78,345.79
2016,11,2,11,45,499.0,228.0,3.75,28.0,577.0,578.19,439.6
2016,11,2,12,0,820.0,122.0,3.7,28.0,697.0,676.26,513.25
2016,11,2,12,15,458.5,228.5,3.6,28.0,550.0,521.12,394.92
2016,11,2,12,30,97.0,335.0,3.5,28.0,403.0,372.63,280.28
2016,11,2,12,45,56.5,288.5,3.4,28.0,328.5,300.5,226.55
2016,11,2,13,0,16.0,242.0,3.3,28.0,254.0,232.11,174.76
2016,11,2,13,15,402.0,182.5,3.15,28.0,449.0,374.05,283.89
2016,11,2,13,30,788.0,123.0,3.0,28.0,644.0,486.48,363.71
2016,11,2,13,45,773.5,123.0,2.95,28.0,619.0,444.39,328.85
2016,11,2,14,0,759.0,123.0,2.9,28.0,594.0,398.58,291.26
2016,11,2,14,15,744.5,120.5,2.8,28.0,562.5,353.05,253.08
2016,11,2,14,30,730.0,118.0,2.7,28.0,531.0,307.52,214.36
2016,11,2,14,45,678.5,125.0,2.65,28.0,488.5,261.32,176.24
2016,11,2,15,0,627.0,132.0,2.6,28.0,446.0,219.43,142.56
2016,11,2,15,15,597.0,126.5,2.45,27.5,403.5,174.67,108.28
2016,11,2,15,30,567.0,121.0,2.3,27.0,361.0,132.73,80.31
2016,11,2,15,45,514.5,116.0,2.2,27.0,313.5,92.76,61.71
2016,11,2,16,0,462.0,111.0,2.1,27.0,266.0,78.44,61.06
2016,11,2,16,15,402.5,100.0,1.9,26.5,219.0,72.3,56.05
2016,11,2,16,30,343.0,89.0,1.7,26.0,172.0,65.92,50.62
2016,11,2,16,45,252.0,74.0,1.55,25.5,127.0,58.13,43.73
2016,11,2,17,0,161.0,59.0,1.4,25.0,82.0,46.79,33.49
2016,11,2,17,15,80.5,36.0,1.5,24.5,47.5,29.23,16.75
2016,11,2,17,30,0.0,13.0,1.6,24.0,13.0,12.39,0.0
2016,11,2,17,45,0.0,6.5,1.7,24.0,6.5,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,1.0,0.95,21.0,1.0,0.0,0.0
2016,11,3,7,0,0.0,2.0,1.0,21.0,2.0,1.91,0.0
2016,11,3,7,15,0.0,7.5,1.2,21.0,7.5,6.94,0.0
2016,11,3,7,30,0.0,13.0,1.4,21.0,13.0,12.04,4.11
2016,11,3,7,45,0.0,21.0,1.6,21.5,21.0,19.47,10.46
2016,11,3,8,0,0.0,29.0,1.8,22.0,29.0,26.9,16.76
2016,11,3,8,15,0.0,37.0,1.85,22.0,37.0,34.35,23.03
2016,11,3,8,30,0.0,45.0,1.9,22.0,45.0,41.8,29.21
2016,11,3,8,45,0.0,47.5,1.95,22.5,47.5,44.13,31.01
2016,11,3,9,0,0.0,50.0,2.0,23.0,50.0,46.47,32.77
2016,11,3,9,15,0.0,80.0,2.0,23.0,80.0,74.48,55.55
2016,11,3,9,30,0.0,110.0,2.0,23.0,110.0,103.83,79.08
2016,11,3,9,45,9.5,158.0,2.0,23.0,163.5,158.53,122.74
2016,11,3,10,0,19.0,206.0,2.0,23.0,217.0,213.65,165.82
2016,11,3,10,15,62.0,245.0,1.9,23.0,282.5,293.59,227.99
2016,11,3,10,30,105.0,284.0,1.8,23.0,348.0,364.25,281.39
2016,11,3,10,45,283.0,268.5,1.75,23.5,451.0,492.12,378.26
2016,11,3,11,0,461.0,253.0,1.7,24.0,554.0,607.55,461.62
2016,11,3,11,15,377.5,284.5,1.6,24.0,535.5,563.15,426.22
2016,11,3,11,30,294.0,316.0,1.5,24.0,517.0,526.12,397.17
2016,11,3,11,45,251.5,327.5,1.45,24.5,501.0,492.86,371.36
2016,11,3,12,0,209.0,339.0,1.4,25.0,485.0,466.24,350.28
2016,11,3,12,15,128.5,321.5,1.3,25.0,411.5,388.97,292.76
2016,11,3,12,30,48.0,304.0,1.2,25.0,338.0,313.63,236.23
2016,11,3,12,45,24.0,186.5,1.2,25.0,203.5,187.94,142.0
2016,11,3,13,0,0.0,69.0,1.2,25.0,69.0,64.3,45.8
2016,11,3,13,15,0.0,62.0,1.25,25.0,62.0,57.76,40.78
2016,11,3,13,30,0.0,55.0,1.3,25.0,55.0,51.22,35.61
2016,11,3,13,45,0.0,39.0,1.4,25.0,39.0,36.29,23.68
2016,11,3,14,0,0.0,23.0,1.5,25.0,23.0,21.38,11.69
2016,11,3,14,15,0.0,17.0,1.55,25.0,17.0,15.8,7.19
2016,11,3,14,30,0.0,11.0,1.6,25.0,11.0,10.22,2.67
2016,11,3,14,45,0.0,10.5,1.65,25.0,10.5,9.75,2.31
2016,11,3,15,0,0.0,10.0,1.7,25.0,10.0,9.28,1.95
2016,11,3,15,15,3.5,78.0,1.65,24.5,79.5,73.07,53.93
2016,11,3,15,30,7.0,146.0,1.6,24.0,149.0,128.92,99.03
2016,11,3,15,45,3.5,128.5,1.6,24.0,130.0,112.56,86.25
2016,11,3,16,0,0.0,111.0,1.6,24.0,111.0,97.42,77.9
2016,11,3,16,15,239.0,88.5,1.5,23.5,145.5,68.38,53.37
2016,11,3,16,30,478.0,66.0,1.4,23.0,180.0,48.94,36.69
2016,11,3,16,45,385.5,56.5,1.3,23.0,133.5,43.51,31.72
2016,11,3,17,0,293.0,47.0,1.2,23.0,87.0,36.24,24.91
2016,11,3,17,15,146.5,31.5,1.15,22.5,51.5,24.72,13.15
2016,11,3,17,30,0.0,16.0,1.1,22.0,16.0,15.25,0.0
2016,11,3,17,45,0.0,8.0,1.05,21.5,8.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,3.05,19.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,2.5,3.15,18.0,2.5,0.0,0.0
2016,11,4,7,0,0.0,5.0,3.2,18.0,5.0,4.77,0.0
2016,11,4,7,15,0.0,21.0,3.25,18.0,21.0,19.85,7.51
2016,11,4,7,30,0.0,37.0,3.3,18.0,37.0,36.75,24.31
2016,11,4,7,45,1.5,58.5,3.4,18.0,59.0,60.57,44.83
2016,11,4,8,0,3.0,80.0,3.5,18.0,81.0,83.56,64.54
2016,11,4,8,15,11.0,100.0,3.55,18.0,103.5,108.22,85.48
2016,11,4,8,30,19.0,120.0,3.6,18.0,126.0,133.1,106.31
2016,11,4,8,45,9.5,97.5,3.7,18.5,100.5,99.72,78.12
2016,11,4,9,0,0.0,75.0,3.8,19.0,75.0,69.8,52.76
2016,11,4,9,15,0.0,92.5,3.8,19.0,92.5,86.82,66.7
2016,11,4,9,30,0.0,110.0,3.8,19.0,110.0,103.86,80.49
2016,11,4,9,45,1.0,140.5,3.8,19.5,141.0,134.62,105.15
2016,11,4,10,0,2.0,171.0,3.8,20.0,172.0,165.35,129.4
2016,11,4,10,15,1.5,170.0,3.75,20.0,171.0,163.11,127.25
2016,11,4,10,30,1.0,169.0,3.7,20.0,170.0,161.08,125.35
2016,11,4,10,45,2.5,176.5,3.65,20.5,178.0,168.97,131.21
2016,11,4,11,0,4.0,184.0,3.6,21.0,186.0,176.8,136.99
2016,11,4,11,15,3.0,176.5,3.55,21.0,178.5,168.33,130.08
2016,11,4,11,30,2.0,169.0,3.5,21.0,171.0,160.04,123.38
2016,11,4,11,45,1.0,147.0,3.5,21.5,148.0,138.22,105.77
2016,11,4,12,0,0.0,125.0,3.5,22.0,125.0,116.72,88.44
2016,11,4,12,15,0.0,75.0,3.45,22.0,75.0,69.92,51.01
2016,11,4,12,30,0.0,25.0,3.4,22.0,25.0,23.27,13.3
2016,11,4,12,45,0.0,86.0,3.35,22.0,86.0,80.2,59.37
2016,11,4,13,0,0.0,147.0,3.3,22.0,147.0,136.58,104.37
2016,11,4,13,15,0.0,149.5,3.25,22.0,149.5,138.63,106.0
2016,11,4,13,30,0.0,152.0,3.2,22.0,152.0,140.61,107.69
2016,11,4,13,45,2.5,169.0,3.2,22.0,170.5,156.56,120.46
2016,11,4,14,0,5.0,186.0,3.2,22.0,189.0,171.77,132.62
2016,11,4,14,15,2.5,172.5,3.15,22.0,174.0,158.1,122.02
2016,11,4,14,30,0.0,159.0,3.1,22.0,159.0,144.76,111.73
2016,11,4,14,45,0.0,130.5,3.1,22.0,130.5,119.43,91.72
2016,11,4,15,0,0.0,102.0,3.1,22.0,102.0,94.16,71.56
2016,11,4,15,15,0.0,61.0,3.0,21.5,61.0,56.73,41.3
2016,11,4,15,30,0.0,20.0,2.9,21.0,20.0,18.56,9.84
2016,11,4,15,45,0.0,17.5,2.85,21.0,17.5,16.23,7.94
2016,11,4,16,0,0.0,15.0,2.8,21.0,15.0,13.9,6.54
2016,11,4,16,15,0.0,12.0,2.6,20.5,12.0,11.12,4.12
2016,11,4,16,30,0.0,9.0,2.4,20.0,9.0,8.33,1.67
2016,11,4,16,45,0.0,6.5,2.25,20.0,6.5,6.01,0.0
2016,11,4,17,0,0.0,4.0,2.1,20.0,4.0,3.7,0.0
2016,11,4,17,15,0.0,2.0,2.0,20.0,2.0,1.85,0.0
2016,11,4,17,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,1.5,3.0,17.0,1.5,0.0,0.0
2016,11,5,7,0,0.0,3.0,3.1,17.0,3.0,2.86,0.0
2016,11,5,7,15,0.0,16.0,3.2,17.0,16.0,14.84,3.74
2016,11,5,7,30,0.0,29.0,3.3,17.0,29.0,26.94,16.35
2016,11,5,7,45,0.0,47.5,3.4,17.5,47.5,46.1,32.84
2016,11,5,8,0,0.0,66.0,3.5,18.0,66.0,64.93,48.93
2016,11,5,8,15,0.0,85.0,3.45,18.0,85.0,83.98,65.07
2016,11,5,8,30,0.0,104.0,3.4,18.0,104.0,102.77,80.73
2016,11,5,8,45,0.0,59.0,3.4,18.5,59.0,54.86,40.52
2016,11,5,9,0,0.0,14.0,3.4,19.0,14.0,12.98,5.27
2016,11,5,9,15,0.0,10.5,3.3,19.5,10.5,9.74,2.51
2016,11,5,9,30,0.0,7.0,3.2,20.0,7.0,6.49,0.0
2016,11,5,9,45,0.0,8.5,3.15,20.5,8.5,7.89,0.9
2016,11,5,10,0,0.0,10.0,3.1,21.0,10.0,9.29,2.03
2016,11,5,10,15,0.0,46.0,3.0,21.0,46.0,42.79,29.59
2016,11,5,10,30,0.0,82.0,2.9,21.0,82.0,76.4,56.9
2016,11,5,10,45,0.0,94.5,2.85,21.5,94.5,88.13,66.12
2016,11,5,11,0,0.0,107.0,2.8,22.0,107.0,99.97,75.37
2016,11,5,11,15,30.0,205.0,2.75,22.0,225.5,219.88,170.78
2016,11,5,11,30,60.0,303.0,2.7,22.0,344.0,335.87,259.82
2016,11,5,11,45,38.0,274.0,2.65,22.5,300.0,288.78,222.41
2016,11,5,12,0,16.0,245.0,2.6,23.0,256.0,240.15,184.29
2016,11,5,12,15,20.0,256.0,2.55,23.0,270.0,251.68,193.26
2016,11,5,12,30,24.0,267.0,2.5,23.0,284.0,262.71,201.65
2016,11,5,12,45,12.0,192.5,2.5,23.0,201.0,185.62,142.07
2016,11,5,13,0,0.0,118.0,2.5,23.0,118.0,109.86,82.61
2016,11,5,13,15,227.0,186.0,2.5,23.0,333.5,284.99,220.68
2016,11,5,13,30,454.0,254.0,2.5,23.0,549.0,437.16,333.03
2016,11,5,13,45,231.5,228.0,2.55,23.5,378.5,298.88,227.57
2016,11,5,14,0,9.0,202.0,2.6,24.0,208.0,187.17,143.15
2016,11,5,14,15,110.0,227.0,2.6,23.5,289.0,232.95,177.56
2016,11,5,14,30,211.0,252.0,2.6,23.0,370.0,271.67,204.5
2016,11,5,14,45,168.5,235.0,2.65,23.0,324.5,233.81,175.45
2016,11,5,15,0,126.0,218.0,2.7,23.0,279.0,200.22,150.44
2016,11,5,15,15,328.5,169.5,2.7,22.5,310.0,174.35,121.93
2016,11,5,15,30,531.0,121.0,2.7,22.0,341.0,125.57,78.58
2016,11,5,15,45,470.0,119.5,2.7,22.0,296.5,90.61,64.32
2016,11,5,16,0,409.0,118.0,2.7,22.0,252.0,83.97,67.14
2016,11,5,16,15,359.0,103.5,2.55,21.5,206.5,75.3,59.82
2016,11,5,16,30,309.0,89.0,2.4,21.0,161.0,66.26,51.94
2016,11,5,16,45,236.5,71.0,2.3,21.0,118.0,55.91,42.57
2016,11,5,17,0,164.0,53.0,2.2,21.0,75.0,42.35,30.15
2016,11,5,17,15,82.0,31.5,2.15,20.5,42.5,25.76,13.25
2016,11,5,17,30,0.0,10.0,2.1,20.0,10.0,9.53,0.0
2016,11,5,17,45,0.0,5.0,2.05,19.5,5.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,11,6,7,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,6,7,15,121.0,22.0,2.05,16.0,36.5,101.26,54.37
2016,11,6,7,30,242.0,44.0,2.2,16.0,73.0,198.74,155.38
2016,11,6,7,45,333.5,56.5,2.4,16.0,118.0,267.91,217.12
2016,11,6,8,0,425.0,69.0,2.6,16.0,163.0,343.4,282.12
2016,11,6,8,15,212.5,65.5,2.7,16.5,112.5,221.67,182.83
2016,11,6,8,30,0.0,62.0,2.8,17.0,62.0,57.66,43.13
2016,11,6,8,45,0.5,99.0,2.9,17.5,99.0,95.59,74.82
2016,11,6,9,0,1.0,136.0,3.0,18.0,136.0,134.09,106.23
2016,11,6,9,15,108.5,172.5,3.05,18.0,224.5,264.88,214.69
2016,11,6,9,30,216.0,209.0,3.1,18.0,313.0,380.92,307.78
2016,11,6,9,45,108.0,170.5,3.2,18.5,222.5,258.87,207.99
2016,11,6,10,0,0.0,132.0,3.3,19.0,132.0,124.89,96.98
2016,11,6,10,15,0.0,121.5,3.35,19.5,121.5,114.25,88.13
2016,11,6,10,30,0.0,111.0,3.4,20.0,111.0,103.93,79.45
2016,11,6,10,45,0.0,89.5,3.5,20.5,89.5,83.43,62.59
2016,11,6,11,0,0.0,68.0,3.6,21.0,68.0,63.34,46.12
2016,11,6,11,15,0.0,93.0,3.55,21.0,93.0,86.72,64.99
2016,11,6,11,30,0.0,118.0,3.5,21.0,118.0,110.28,83.84
2016,11,6,11,45,0.0,69.5,3.5,21.0,69.5,64.77,47.12
2016,11,6,12,0,0.0,21.0,3.5,21.0,21.0,19.54,10.34
2016,11,6,12,15,0.0,48.5,3.4,21.0,48.5,45.17,31.25
2016,11,6,12,30,0.0,76.0,3.3,21.0,76.0,70.85,52.05
2016,11,6,12,45,0.0,75.0,3.25,21.0,75.0,69.91,51.3
2016,11,6,13,0,0.0,74.0,3.2,21.0,74.0,68.97,50.57
2016,11,6,13,15,0.0,43.5,3.1,21.0,43.5,40.49,27.48
2016,11,6,13,30,0.0,13.0,3.0,21.0,13.0,12.09,4.27
2016,11,6,13,45,0.0,12.5,2.95,21.0,12.5,11.62,3.91
2016,11,6,14,0,0.0,12.0,2.9,21.0,12.0,11.15,3.54
2016,11,6,14,15,9.5,108.5,2.9,21.0,114.0,103.74,79.02
2016,11,6,14,30,19.0,205.0,2.9,21.0,216.0,188.84,146.89
2016,11,6,14,45,9.5,125.5,2.9,21.0,131.0,117.2,89.91
2016,11,6,15,0,0.0,46.0,2.9,21.0,46.0,42.76,29.76
2016,11,6,15,15,0.0,26.5,2.9,20.5,26.5,24.6,14.87
2016,11,6,15,30,0.0,7.0,2.9,20.0,7.0,6.49,0.0
2016,11,6,15,45,0.0,6.0,2.9,20.0,6.0,5.56,0.0
2016,11,6,16,0,0.0,5.0,2.9,20.0,5.0,4.63,0.0
2016,11,6,16,15,217.5,38.5,2.65,20.0,88.5,27.11,18.21
2016,11,6,16,30,435.0,72.0,2.4,20.0,172.0,53.42,41.05
2016,11,6,16,45,358.0,59.0,2.2,20.0,127.0,44.71,33.08
2016,11,6,17,0,281.0,46.0,2.0,20.0,82.0,35.64,24.56
2016,11,6,17,15,140.5,29.0,1.85,19.5,47.0,22.83,10.72
2016,11,6,17,30,0.0,12.0,1.7,19.0,12.0,11.44,0.0
2016,11,6,17,45,0.0,6.0,1.55,19.0,6.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,7,7,15,127.0,21.0,1.7,17.0,36.0,101.31,49.05
2016,11,7,7,30,254.0,42.0,1.9,17.0,72.0,201.27,156.09
2016,11,7,7,45,350.0,53.5,2.15,17.5,117.0,271.59,218.39
2016,11,7,8,0,446.0,65.0,2.4,18.0,162.0,351.29,285.88
2016,11,7,8,15,223.0,75.5,2.45,18.0,124.0,228.45,187.14
2016,11,7,8,30,0.0,86.0,2.5,18.0,86.0,82.99,64.07
2016,11,7,8,45,0.0,49.5,2.6,18.5,49.5,45.99,33.12
2016,11,7,9,0,0.0,13.0,2.7,19.0,13.0,12.05,4.5
2016,11,7,9,15,0.0,35.5,2.7,19.5,35.5,32.97,21.97
2016,11,7,9,30,0.0,58.0,2.7,20.0,58.0,53.94,39.22
2016,11,7,9,45,0.0,69.5,2.75,20.5,69.5,64.68,47.84
2016,11,7,10,0,0.0,81.0,2.8,21.0,81.0,75.44,56.38
2016,11,7,10,15,3.5,136.5,2.8,21.0,138.5,131.47,101.63
2016,11,7,10,30,7.0,192.0,2.8,21.0,196.0,188.34,146.68
2016,11,7,10,45,4.0,181.0,2.85,21.5,183.5,174.51,135.04
2016,11,7,11,0,1.0,170.0,2.9,22.0,171.0,161.1,123.95
2016,11,7,11,15,0.5,162.5,2.85,22.0,163.0,153.13,117.52
2016,11,7,11,30,0.0,155.0,2.8,22.0,155.0,145.34,111.24
2016,11,7,11,45,2.5,171.5,2.8,22.5,173.5,162.38,124.44
2016,11,7,12,0,5.0,188.0,2.8,23.0,192.0,179.15,137.28
2016,11,7,12,15,7.5,204.0,2.75,23.0,209.5,195.11,149.68
2016,11,7,12,30,10.0,220.0,2.7,23.0,227.0,210.67,161.74
2016,11,7,12,45,8.0,208.0,2.7,23.0,214.0,197.5,151.48
2016,11,7,13,0,6.0,196.0,2.7,23.0,201.0,184.59,141.5
2016,11,7,13,15,3.0,176.5,2.65,23.0,179.0,164.64,125.98
2016,11,7,13,30,0.0,157.0,2.6,23.0,157.0,145.09,110.75
2016,11,7,13,45,4.0,177.0,2.55,23.5,179.5,164.2,125.71
2016,11,7,14,0,8.0,197.0,2.5,24.0,202.0,182.29,139.69
2016,11,7,14,15,4.0,156.0,2.4,23.5,158.5,144.06,110.12
2016,11,7,14,30,0.0,115.0,2.3,23.0,115.0,106.2,80.54
2016,11,7,14,45,0.0,75.0,2.25,23.0,75.0,69.82,51.44
2016,11,7,15,0,0.0,35.0,2.2,23.0,35.0,32.51,21.13
2016,11,7,15,15,0.0,70.0,2.1,22.5,70.0,65.13,48.08
2016,11,7,15,30,0.0,105.0,2.0,22.0,105.0,95.29,72.96
2016,11,7,15,45,276.5,96.5,1.9,22.0,185.0,69.38,49.82
2016,11,7,16,0,553.0,88.0,1.8,22.0,265.0,62.37,48.57
2016,11,7,16,15,495.0,79.0,1.6,21.5,217.5,57.93,44.82
2016,11,7,16,30,437.0,70.0,1.4,21.0,170.0,51.97,39.59
2016,11,7,16,45,346.5,58.0,1.25,21.0,124.5,43.98,32.29
2016,11,7,17,0,256.0,46.0,1.1,21.0,79.0,35.68,24.44
2016,11,7,17,15,143.0,28.0,1.1,20.5,45.0,22.05,9.62
2016,11,7,17,30,30.0,10.0,1.1,20.0,11.0,9.53,0.0
2016,11,7,17,45,15.0,5.0,1.15,20.0,5.5,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,11.0,3.15,17.0,11.0,10.19,0.0
2016,11,8,7,30,0.0,22.0,3.3,17.0,22.0,20.41,10.86
2016,11,8,7,45,0.0,36.0,3.45,17.0,36.0,33.44,22.28
2016,11,8,8,0,0.0,50.0,3.6,17.0,50.0,47.01,34.03
2016,11,8,8,15,0.0,65.0,3.6,17.0,65.0,61.86,46.74
2016,11,8,8,30,0.0,80.0,3.6,17.0,80.0,76.58,59.15
2016,11,8,8,45,1.5,107.5,3.65,17.5,108.5,105.67,83.26
2016,11,8,9,0,3.0,135.0,3.7,18.0,137.0,134.63,106.82
2016,11,8,9,15,1.5,127.5,3.7,18.0,128.5,123.83,97.58
2016,11,8,9,30,0.0,120.0,3.7,18.0,120.0,114.09,89.28
2016,11,8,9,45,0.0,129.5,3.7,18.0,129.5,123.01,96.34
2016,11,8,10,0,0.0,139.0,3.7,18.0,139.0,131.91,103.35
2016,11,8,10,15,0.0,153.0,3.75,18.0,153.0,145.25,113.93
2016,11,8,10,30,0.0,167.0,3.8,18.0,167.0,158.5,124.4
2016,11,8,10,45,9.0,200.0,3.9,18.5,206.0,196.84,154.92
2016,11,8,11,0,18.0,233.0,4.0,19.0,245.0,234.79,184.65
2016,11,8,11,15,12.0,215.5,4.1,19.0,224.0,212.32,166.47
2016,11,8,11,30,6.0,198.0,4.2,19.0,203.0,190.49,148.9
2016,11,8,11,45,9.5,215.5,4.3,19.0,223.0,208.82,163.48
2016,11,8,12,0,13.0,233.0,4.4,19.0,243.0,226.74,177.63
2016,11,8,12,15,18.0,246.0,4.4,19.0,259.0,240.89,188.78
2016,11,8,12,30,23.0,259.0,4.4,19.0,275.0,254.46,199.45
2016,11,8,12,45,24.5,260.0,4.45,19.0,276.5,254.42,199.42
2016,11,8,13,0,26.0,261.0,4.5,19.0,278.0,254.11,199.24
2016,11,8,13,15,15.5,226.0,4.5,19.0,236.5,215.42,168.72
2016,11,8,13,30,5.0,191.0,4.5,19.0,195.0,177.91,139.03
2016,11,8,13,45,28.0,224.0,4.5,19.5,241.5,213.14,166.87
2016,11,8,14,0,51.0,257.0,4.5,20.0,288.0,245.48,191.79
2016,11,8,14,15,25.5,194.5,4.45,19.5,210.0,181.04,141.36
2016,11,8,14,30,0.0,132.0,4.4,19.0,132.0,121.15,94.15
2016,11,8,14,45,0.0,95.0,4.35,19.0,95.0,88.17,67.43
2016,11,8,15,0,0.0,58.0,4.3,19.0,58.0,53.94,39.34
2016,11,8,15,15,0.0,64.5,4.15,19.0,64.5,60.0,44.52
2016,11,8,15,30,0.0,71.0,4.0,19.0,71.0,66.06,49.7
2016,11,8,15,45,0.0,61.5,3.85,19.0,61.5,57.19,44.59
2016,11,8,16,0,0.0,52.0,3.7,19.0,52.0,48.33,36.91
2016,11,8,16,15,0.0,42.5,3.6,18.5,42.5,39.47,29.19
2016,11,8,16,30,0.0,33.0,3.5,18.0,33.0,30.63,21.35
2016,11,8,16,45,0.0,24.0,3.4,18.0,24.0,22.26,13.79
2016,11,8,17,0,0.0,15.0,3.3,18.0,15.0,13.9,6.18
2016,11,8,17,15,0.0,8.5,3.3,17.5,8.5,7.87,0.0
2016,11,8,17,30,0.0,2.0,3.3,17.0,2.0,1.91,0.0
2016,11,8,17,45,0.0,1.0,3.35,17.0,1.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
