Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,22,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,4.55,7.5,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.5,6.5,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,4.45,5.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.0,4.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.6,3.5,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,7,15,242.0,12.0,3.5,3.5,31.5,111.92,0.0
2016,11,19,7,30,484.0,24.0,3.6,4.0,63.0,267.0,190.43
2016,11,19,7,45,589.0,31.0,3.75,4.5,113.0,345.41,284.94
2016,11,19,8,0,694.0,38.0,3.9,5.0,163.0,427.51,360.84
2016,11,19,8,15,751.5,42.5,4.1,5.5,215.5,485.07,413.48
2016,11,19,8,30,809.0,47.0,4.3,6.0,268.0,539.37,461.21
2016,11,19,8,45,845.0,50.5,4.5,7.0,318.5,583.84,497.96
2016,11,19,9,0,881.0,54.0,4.7,8.0,369.0,627.42,532.48
2016,11,19,9,15,905.0,56.0,4.7,8.5,415.5,659.93,557.27
2016,11,19,9,30,929.0,58.0,4.7,9.0,462.0,690.24,579.28
2016,11,19,9,45,945.5,60.0,4.7,10.0,502.5,712.94,593.31
2016,11,19,10,0,962.0,62.0,4.7,11.0,543.0,732.63,604.82
2016,11,19,10,15,973.5,63.5,4.6,11.0,577.0,745.07,612.47
2016,11,19,10,30,985.0,65.0,4.5,11.0,611.0,754.08,617.56
2016,11,19,10,45,992.0,66.0,4.45,11.5,637.5,755.87,616.39
2016,11,19,11,0,999.0,67.0,4.4,12.0,664.0,754.04,612.68
2016,11,19,11,15,1004.0,67.5,4.3,12.5,682.0,746.65,604.69
2016,11,19,11,30,1009.0,68.0,4.2,13.0,700.0,735.63,593.67
2016,11,19,11,45,1009.5,69.5,4.15,13.5,709.5,719.15,578.44
2016,11,19,12,0,1010.0,71.0,4.1,14.0,719.0,699.2,560.58
2016,11,19,12,15,1010.0,71.0,4.05,14.0,719.5,674.04,539.66
2016,11,19,12,30,1010.0,71.0,4.0,14.0,720.0,645.67,515.97
2016,11,19,12,45,1007.5,70.5,3.95,14.5,711.5,612.37,487.17
2016,11,19,13,0,1005.0,70.0,3.9,15.0,703.0,576.26,455.74
2016,11,19,13,15,1000.0,69.5,3.8,15.0,686.5,536.34,421.47
2016,11,19,13,30,995.0,69.0,3.7,15.0,670.0,494.14,384.61
2016,11,19,13,45,987.0,68.0,3.65,15.0,645.0,448.21,344.06
2016,11,19,14,0,979.0,67.0,3.6,15.0,620.0,400.67,301.28
2016,11,19,14,15,967.5,65.5,3.5,15.0,587.5,350.22,255.41
2016,11,19,14,30,956.0,64.0,3.4,15.0,555.0,298.94,208.44
2016,11,19,14,45,934.5,64.5,3.35,15.0,515.0,246.71,161.51
2016,11,19,15,0,913.0,65.0,3.3,15.0,475.0,195.01,117.09
2016,11,19,15,15,889.5,62.5,3.15,14.5,430.0,141.51,76.21
2016,11,19,15,30,866.0,60.0,3.0,14.0,385.0,89.35,45.86
2016,11,19,15,45,832.0,56.5,2.9,14.0,335.0,41.13,31.24
2016,11,19,16,0,798.0,53.0,2.8,14.0,285.0,39.76,30.06
2016,11,19,16,15,744.0,48.0,2.4,13.0,233.0,37.06,27.71
2016,11,19,16,30,690.0,43.0,2.0,12.0,181.0,34.36,25.21
2016,11,19,16,45,596.0,36.0,1.6,11.0,130.5,29.7,20.76
2016,11,19,17,0,502.0,29.0,1.2,10.0,80.0,25.0,15.67
2016,11,19,17,15,251.0,14.5,1.2,9.0,40.0,12.18,0.0
2016,11,19,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,15,225.5,11.5,1.1,2.5,29.5,103.95,0.0
2016,11,20,7,30,451.0,23.0,1.2,3.0,59.0,248.83,171.25
2016,11,20,7,45,559.0,30.5,1.35,4.0,107.5,328.42,267.97
2016,11,20,8,0,667.0,38.0,1.5,5.0,156.0,411.29,342.57
2016,11,20,8,15,726.0,43.0,1.6,5.5,208.0,469.31,394.05
2016,11,20,8,30,785.0,48.0,1.7,6.0,260.0,528.52,444.06
2016,11,20,8,45,819.0,52.0,1.8,7.0,309.5,572.0,478.63
2016,11,20,9,0,853.0,56.0,1.9,8.0,359.0,609.8,507.43
2016,11,20,9,15,877.5,58.5,2.1,9.0,405.0,642.64,531.78
2016,11,20,9,30,902.0,61.0,2.3,10.0,451.0,673.37,553.76
2016,11,20,9,45,918.5,63.5,2.55,11.0,491.0,696.27,568.97
2016,11,20,10,0,935.0,66.0,2.8,12.0,531.0,716.25,581.74
2016,11,20,10,15,947.0,67.5,2.75,12.5,564.5,728.85,588.41
2016,11,20,10,30,959.0,69.0,2.7,13.0,598.0,738.12,592.69
2016,11,20,10,45,966.0,70.0,2.7,13.5,623.5,739.95,591.88
2016,11,20,11,0,973.0,71.0,2.7,14.0,649.0,738.26,588.68
2016,11,20,11,15,978.0,71.5,2.7,14.0,667.0,731.13,582.7
2016,11,20,11,30,983.0,72.0,2.7,14.0,685.0,720.45,573.54
2016,11,20,11,45,986.0,72.0,2.7,14.5,694.0,704.44,559.3
2016,11,20,12,0,989.0,72.0,2.7,15.0,703.0,685.0,542.42
2016,11,20,12,15,988.5,72.0,2.7,15.5,703.5,660.12,521.31
2016,11,20,12,30,988.0,72.0,2.7,16.0,704.0,632.11,497.61
2016,11,20,12,45,984.5,72.0,2.75,16.5,696.0,599.5,470.26
2016,11,20,13,0,981.0,72.0,2.8,17.0,688.0,564.2,440.35
2016,11,20,13,15,976.0,71.5,2.8,17.0,671.5,525.21,407.62
2016,11,20,13,30,971.0,71.0,2.8,17.0,655.0,484.0,372.34
2016,11,20,13,45,962.5,70.0,2.85,17.0,630.5,438.94,333.29
2016,11,20,14,0,954.0,69.0,2.9,17.0,606.0,392.35,292.04
2016,11,20,14,15,942.0,68.0,2.9,17.0,574.0,343.41,248.1
2016,11,20,14,30,930.0,67.0,2.9,17.0,542.0,293.7,203.1
2016,11,20,14,45,912.0,65.5,2.9,17.0,503.0,241.81,156.96
2016,11,20,15,0,894.0,64.0,2.9,17.0,464.0,190.23,113.03
2016,11,20,15,15,870.0,61.5,2.75,16.5,419.5,137.79,73.45
2016,11,20,15,30,846.0,59.0,2.6,16.0,375.0,86.77,44.24
2016,11,20,15,45,811.0,55.5,2.5,16.0,326.0,40.32,30.26
2016,11,20,16,0,776.0,52.0,2.4,16.0,277.0,38.92,29.06
2016,11,20,16,15,722.0,47.5,2.15,15.0,226.5,36.64,27.09
2016,11,20,16,30,668.0,43.0,1.9,14.0,176.0,34.39,25.0
2016,11,20,16,45,574.0,35.5,1.65,13.0,126.5,29.25,20.15
2016,11,20,17,0,480.0,28.0,1.4,12.0,77.0,24.01,14.62
2016,11,20,17,15,240.0,14.0,1.45,11.0,38.5,11.72,0.0
2016,11,20,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,7,15,188.0,12.0,2.3,6.0,26.0,88.42,0.0
2016,11,21,7,30,376.0,24.0,2.6,7.0,52.0,219.64,143.54
2016,11,21,7,45,485.0,32.5,2.9,8.0,98.0,292.75,236.91
2016,11,21,8,0,594.0,41.0,3.2,9.0,144.0,374.72,311.07
2016,11,21,8,15,656.0,46.5,3.1,9.5,194.0,432.87,362.7
2016,11,21,8,30,718.0,52.0,3.0,10.0,244.0,492.39,412.99
2016,11,21,8,45,756.0,56.0,2.9,11.0,291.5,536.58,447.97
2016,11,21,9,0,794.0,60.0,2.8,12.0,339.0,579.97,480.65
2016,11,21,9,15,819.5,63.0,3.25,13.0,383.5,612.94,505.8
2016,11,21,9,30,845.0,66.0,3.7,14.0,428.0,643.88,528.65
2016,11,21,9,45,861.5,68.5,4.15,15.5,466.5,661.54,539.82
2016,11,21,10,0,878.0,71.0,4.6,17.0,505.0,680.94,552.13
2016,11,21,10,15,890.0,72.5,4.7,17.5,537.0,693.21,559.51
2016,11,21,10,30,902.0,74.0,4.8,18.0,569.0,702.36,564.62
2016,11,21,10,45,909.0,75.5,4.9,18.5,594.0,704.85,564.83
2016,11,21,11,0,916.0,77.0,5.0,19.0,619.0,704.01,562.68
2016,11,21,11,15,921.0,78.0,5.0,19.5,636.0,697.93,555.81
2016,11,21,11,30,926.0,79.0,5.0,20.0,653.0,688.49,546.4
2016,11,21,11,45,929.0,78.5,5.0,20.5,662.0,672.88,532.34
2016,11,21,12,0,932.0,78.0,5.0,21.0,671.0,654.06,515.78
2016,11,21,12,15,931.5,78.0,5.0,21.0,671.0,630.51,496.45
2016,11,21,12,30,931.0,78.0,5.0,21.0,671.0,604.02,474.58
2016,11,21,12,45,926.0,78.5,5.0,21.5,662.5,572.79,447.82
2016,11,21,13,0,921.0,79.0,5.0,22.0,654.0,539.13,418.79
2016,11,21,13,15,914.5,78.0,5.0,22.0,637.5,501.1,386.71
2016,11,21,13,30,908.0,77.0,5.0,22.0,621.0,461.13,352.4
2016,11,21,13,45,897.0,76.5,5.0,22.0,597.0,418.14,314.99
2016,11,21,14,0,886.0,76.0,5.0,22.0,573.0,373.95,275.89
2016,11,21,14,15,872.5,74.5,4.95,22.0,541.5,327.18,234.15
2016,11,21,14,30,859.0,73.0,4.9,22.0,510.0,279.93,191.77
2016,11,21,14,45,834.5,73.0,4.85,22.0,471.5,226.78,145.65
2016,11,21,15,0,810.0,73.0,4.8,22.0,433.0,179.12,105.85
2016,11,21,15,15,783.5,70.0,4.6,21.5,390.5,130.15,69.56
2016,11,21,15,30,757.0,67.0,4.4,21.0,348.0,83.13,43.07
2016,11,21,15,45,717.0,63.0,4.2,21.0,301.0,46.3,34.8
2016,11,21,16,0,677.0,59.0,4.0,21.0,254.0,44.76,33.5
2016,11,21,16,15,619.0,53.5,3.6,20.0,206.5,38.2,27.84
2016,11,21,16,30,561.0,48.0,3.2,19.0,159.0,35.61,25.48
2016,11,21,16,45,462.0,39.5,2.8,18.5,113.0,30.27,20.47
2016,11,21,17,0,363.0,31.0,2.4,18.0,67.0,24.77,14.72
2016,11,21,17,15,181.5,15.5,2.45,17.5,33.5,12.18,0.0
2016,11,21,17,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,7,15,0.0,2.0,4.05,16.0,2.0,1.91,0.0
2016,11,22,7,30,0.0,4.0,4.0,16.0,4.0,3.7,0.0
2016,11,22,7,45,0.0,9.0,4.0,16.5,9.0,8.33,1.15
2016,11,22,8,0,0.0,14.0,4.0,17.0,14.0,12.97,5.21
2016,11,22,8,15,0.0,19.0,4.05,17.0,19.0,17.61,9.26
2016,11,22,8,30,0.0,24.0,4.1,17.0,24.0,22.25,13.27
2016,11,22,8,45,0.0,29.5,4.15,17.5,29.5,27.37,17.59
2016,11,22,9,0,0.0,35.0,4.2,18.0,35.0,32.49,21.84
2016,11,22,9,15,55.0,109.5,4.5,18.5,133.0,145.72,117.28
2016,11,22,9,30,110.0,184.0,4.8,19.0,231.0,274.44,222.17
2016,11,22,9,45,60.5,179.5,5.1,19.5,206.0,224.71,180.16
2016,11,22,10,0,11.0,175.0,5.4,20.0,181.0,176.88,139.75
2016,11,22,10,15,5.5,157.5,5.5,20.0,160.5,154.13,120.98
2016,11,22,10,30,0.0,140.0,5.6,20.0,140.0,132.36,102.99
2016,11,22,10,45,0.0,124.0,5.7,20.5,124.0,116.45,89.75
2016,11,22,11,0,0.0,108.0,5.8,21.0,108.0,100.96,76.92
2016,11,22,11,15,0.0,111.5,5.7,21.0,111.5,104.22,79.46
2016,11,22,11,30,0.0,115.0,5.6,21.0,115.0,107.46,81.99
2016,11,22,11,45,0.0,117.0,5.6,21.5,117.0,109.27,83.22
2016,11,22,12,0,0.0,119.0,5.6,22.0,119.0,111.07,84.46
2016,11,22,12,15,0.0,119.0,5.45,22.0,119.0,110.99,84.37
2016,11,22,12,30,0.0,119.0,5.3,22.0,119.0,110.9,84.3
2016,11,22,12,45,6.0,167.0,5.2,22.0,171.0,158.33,122.29
2016,11,22,13,0,12.0,215.0,5.1,22.0,223.0,204.45,158.83
2016,11,22,13,15,6.5,191.5,4.95,22.0,196.0,179.5,139.07
2016,11,22,13,30,1.0,168.0,4.8,22.0,169.0,155.19,119.89
2016,11,22,13,45,0.5,158.0,4.65,22.0,158.5,145.5,112.32
2016,11,22,14,0,0.0,148.0,4.5,22.0,148.0,135.92,104.83
2016,11,22,14,15,0.0,88.0,4.35,22.0,88.0,81.98,61.47
2016,11,22,14,30,0.0,28.0,4.2,22.0,28.0,26.01,15.81
2016,11,22,14,45,0.0,18.0,4.05,22.0,18.0,16.71,8.18
2016,11,22,15,0,0.0,8.0,3.9,22.0,8.0,7.42,0.5
2016,11,22,15,15,0.0,7.0,3.65,22.0,7.0,6.49,0.0
2016,11,22,15,30,0.0,6.0,3.4,22.0,6.0,5.56,0.0
2016,11,22,15,45,0.0,5.5,3.2,22.0,5.5,5.09,0.0
2016,11,22,16,0,0.0,5.0,3.0,22.0,5.0,4.63,0.0
2016,11,22,16,15,0.0,4.0,2.7,21.5,4.0,3.7,0.0
2016,11,22,16,30,0.0,3.0,2.4,21.0,3.0,2.77,0.0
2016,11,22,16,45,0.0,2.0,2.1,20.5,2.0,1.85,0.0
2016,11,22,17,0,0.0,1.0,1.8,20.0,1.0,0.92,0.0
2016,11,22,17,15,0.0,0.5,1.75,19.5,0.5,0.46,0.0
2016,11,22,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,23,7,15,165.5,11.5,3.25,8.5,23.0,77.8,0.0
2016,11,23,7,30,331.0,23.0,3.4,9.0,46.0,194.27,111.66
2016,11,23,7,45,454.5,31.5,3.55,9.5,92.0,279.6,223.81
2016,11,23,8,0,578.0,40.0,3.7,10.0,138.0,361.73,298.95
2016,11,23,8,15,644.5,46.0,3.85,10.5,187.5,422.05,352.99
2016,11,23,8,30,711.0,52.0,4.0,11.0,237.0,484.07,406.18
2016,11,23,8,45,755.5,55.5,4.2,12.0,286.0,531.21,444.84
2016,11,23,9,0,800.0,59.0,4.4,13.0,335.0,577.83,481.62
2016,11,23,9,15,827.5,62.0,4.4,13.5,380.0,612.11,507.66
2016,11,23,9,30,855.0,65.0,4.4,14.0,425.0,644.41,531.4
2016,11,23,9,45,875.5,67.0,4.45,15.0,465.0,664.3,544.28
2016,11,23,10,0,896.0,69.0,4.5,16.0,505.0,685.95,557.88
2016,11,23,10,15,909.0,70.5,4.4,16.5,538.5,699.06,564.97
2016,11,23,10,30,922.0,72.0,4.3,17.0,572.0,708.99,569.71
2016,11,23,10,45,931.5,73.0,4.2,17.5,598.0,712.69,569.97
2016,11,23,11,0,941.0,74.0,4.1,18.0,624.0,712.99,567.85
2016,11,23,11,15,947.0,74.5,4.0,18.0,642.0,706.97,561.8
2016,11,23,11,30,953.0,75.0,3.9,18.0,660.0,697.5,553.15
2016,11,23,11,45,958.0,74.5,3.85,18.5,670.0,682.91,539.76
2016,11,23,12,0,963.0,74.0,3.8,19.0,680.0,664.93,523.76
2016,11,23,12,15,963.0,74.0,3.7,19.0,681.5,641.19,504.09
2016,11,23,12,30,963.0,74.0,3.6,19.0,683.0,614.4,481.84
2016,11,23,12,45,961.0,73.5,3.55,19.5,675.5,583.1,455.09
2016,11,23,13,0,959.0,73.0,3.5,20.0,668.0,549.11,425.86
2016,11,23,13,15,954.0,72.5,3.4,20.0,652.0,511.2,393.77
2016,11,23,13,30,949.0,72.0,3.3,20.0,636.0,471.11,359.29
2016,11,23,13,45,941.0,71.0,3.2,20.0,612.0,427.44,321.27
2016,11,23,14,0,933.0,70.0,3.1,20.0,588.0,382.24,281.24
2016,11,23,14,15,921.5,68.5,3.0,20.0,557.0,334.25,238.42
2016,11,23,14,30,910.0,67.0,2.9,20.0,526.0,285.5,194.67
2016,11,23,14,45,892.0,65.5,2.8,20.0,488.0,234.9,150.19
2016,11,23,15,0,874.0,64.0,2.7,20.0,450.0,184.63,108.0
2016,11,23,15,15,850.0,61.0,2.5,19.5,406.5,133.11,69.89
2016,11,23,15,30,826.0,58.0,2.3,19.0,363.0,77.69,37.55
2016,11,23,15,45,791.0,54.5,2.1,19.0,315.0,39.62,29.26
2016,11,23,16,0,756.0,51.0,1.9,19.0,267.0,38.18,28.04
2016,11,23,16,15,700.5,46.5,1.65,18.0,217.0,35.87,26.05
2016,11,23,16,30,645.0,42.0,1.4,17.0,167.0,33.58,23.95
2016,11,23,16,45,550.0,34.5,1.2,16.0,119.5,28.41,19.11
2016,11,23,17,0,455.0,27.0,1.0,15.0,72.0,23.12,13.51
2016,11,23,17,15,227.5,13.5,1.0,14.5,36.0,11.31,0.0
2016,11,23,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,15,143.5,11.5,1.1,8.5,21.0,68.53,0.0
2016,11,24,7,30,287.0,23.0,1.2,9.0,42.0,172.91,90.17
2016,11,24,7,45,394.0,34.5,1.35,10.0,85.0,253.09,199.96
2016,11,24,8,0,501.0,46.0,1.5,11.0,128.0,332.68,271.08
2016,11,24,8,15,570.0,53.0,1.5,11.5,176.0,392.36,322.98
2016,11,24,8,30,639.0,60.0,1.5,12.0,224.0,454.26,374.37
2016,11,24,8,45,676.5,66.5,1.55,12.5,270.5,498.5,409.94
2016,11,24,9,0,714.0,73.0,1.6,13.0,317.0,542.21,443.74
2016,11,24,9,15,744.0,77.0,1.85,14.0,361.0,574.42,467.93
2016,11,24,9,30,774.0,81.0,2.1,15.0,405.0,608.18,492.52
2016,11,24,9,45,792.0,85.0,2.4,16.0,443.0,631.98,509.15
2016,11,24,10,0,810.0,89.0,2.7,17.0,481.0,653.19,523.46
2016,11,24,10,15,824.5,91.0,2.7,17.5,513.5,667.04,531.72
2016,11,24,10,30,839.0,93.0,2.7,18.0,546.0,677.93,537.68
2016,11,24,10,45,846.5,96.0,2.75,18.5,570.5,682.08,538.77
2016,11,24,11,0,854.0,99.0,2.8,19.0,595.0,683.02,537.49
2016,11,24,11,15,860.5,100.0,2.8,19.5,613.0,677.95,531.62
2016,11,24,11,30,867.0,101.0,2.8,20.0,631.0,669.66,523.38
2016,11,24,11,45,609.5,187.0,2.8,20.5,562.5,578.29,450.65
2016,11,24,12,0,352.0,273.0,2.8,21.0,494.0,482.33,374.58
2016,11,24,12,15,619.0,185.0,2.8,21.0,574.0,548.17,426.39
2016,11,24,12,30,886.0,97.0,2.8,21.0,654.0,592.38,459.44
2016,11,24,12,45,880.5,97.5,2.85,21.5,646.0,561.82,433.62
2016,11,24,13,0,875.0,98.0,2.9,22.0,638.0,528.81,405.97
2016,11,24,13,15,868.5,97.0,2.9,22.0,622.5,491.84,375.44
2016,11,24,13,30,862.0,96.0,2.9,22.0,607.0,453.07,342.83
2016,11,24,13,45,849.0,96.0,2.9,22.5,582.5,411.13,306.5
2016,11,24,14,0,836.0,96.0,2.9,23.0,558.0,368.32,268.88
2016,11,24,14,15,822.0,93.5,2.85,23.0,527.5,322.34,228.82
2016,11,24,14,30,808.0,91.0,2.8,23.0,497.0,276.1,188.29
2016,11,24,14,45,785.5,89.0,2.75,23.0,460.0,228.62,147.55
2016,11,24,15,0,763.0,87.0,2.7,23.0,423.0,182.21,109.51
2016,11,24,15,15,735.0,83.0,2.45,22.5,380.5,130.32,71.47
2016,11,24,15,30,707.0,79.0,2.2,22.0,338.0,84.76,46.17
2016,11,24,15,45,660.0,75.0,1.95,22.0,291.5,51.45,39.12
2016,11,24,16,0,613.0,71.0,1.7,22.0,245.0,50.57,38.39
2016,11,24,16,15,551.0,63.5,1.5,21.0,198.0,46.72,35.12
2016,11,24,16,30,489.0,56.0,1.3,20.0,151.0,42.81,31.61
2016,11,24,16,45,383.5,45.5,1.15,19.0,106.5,35.93,25.27
2016,11,24,17,0,278.0,35.0,1.0,18.0,62.0,28.82,17.89
2016,11,24,17,15,139.0,17.5,1.0,17.5,31.0,13.84,0.0
2016,11,24,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,15,67.0,12.5,1.1,14.5,17.0,38.61,0.0
2016,11,25,7,30,134.0,25.0,1.4,15.0,34.0,107.13,46.51
2016,11,25,7,45,242.0,40.5,1.75,15.5,73.0,187.34,144.38
2016,11,25,8,0,350.0,56.0,2.1,16.0,112.0,265.7,213.36
2016,11,25,8,15,423.0,66.0,2.35,16.0,157.0,324.61,264.92
2016,11,25,8,30,496.0,76.0,2.6,16.0,202.0,389.76,320.07
2016,11,25,8,45,248.0,43.0,2.85,16.5,106.0,213.57,176.85
2016,11,25,9,0,0.0,10.0,3.1,17.0,10.0,9.27,2.21
2016,11,25,9,15,0.0,12.0,3.2,17.0,12.0,11.12,3.8
2016,11,25,9,30,0.0,14.0,3.3,17.0,14.0,12.98,5.36
2016,11,25,9,45,0.0,32.5,3.45,17.0,32.5,30.18,19.85
2016,11,25,10,0,0.0,51.0,3.6,17.0,51.0,47.42,34.24
2016,11,25,10,15,0.0,44.0,3.65,17.0,44.0,40.9,28.7
2016,11,25,10,30,0.0,37.0,3.7,17.0,37.0,34.39,23.19
2016,11,25,10,45,0.0,44.5,3.8,17.5,44.5,41.38,28.92
2016,11,25,11,0,0.0,52.0,3.9,18.0,52.0,48.38,34.6
2016,11,25,11,15,0.0,53.5,3.9,18.0,53.5,49.79,35.71
2016,11,25,11,30,0.0,55.0,3.9,18.0,55.0,51.19,36.83
2016,11,25,11,45,0.0,72.0,3.9,18.0,72.0,67.07,49.87
2016,11,25,12,0,0.0,89.0,3.9,18.0,89.0,82.96,62.87
2016,11,25,12,15,0.0,126.0,3.85,18.0,126.0,117.53,91.03
2016,11,25,12,30,0.0,163.0,3.8,18.0,163.0,151.79,118.71
2016,11,25,12,45,5.0,186.0,3.75,18.0,189.0,175.27,137.61
2016,11,25,13,0,10.0,209.0,3.7,18.0,215.0,197.96,155.79
2016,11,25,13,15,5.0,186.5,3.65,18.0,189.5,174.25,136.84
2016,11,25,13,30,0.0,164.0,3.6,18.0,164.0,151.15,118.41
2016,11,25,13,45,0.0,157.5,3.55,18.0,157.5,144.83,113.49
2016,11,25,14,0,0.0,151.0,3.5,18.0,151.0,138.53,108.56
2016,11,25,14,15,7.0,166.5,3.45,17.5,170.5,153.35,120.85
2016,11,25,14,30,14.0,182.0,3.4,17.0,190.0,166.63,131.83
2016,11,25,14,45,71.5,187.0,3.35,17.0,219.5,174.95,136.46
2016,11,25,15,0,129.0,192.0,3.3,17.0,249.0,175.61,134.54
2016,11,25,15,15,108.0,178.5,3.15,16.5,223.0,152.59,117.45
2016,11,25,15,30,87.0,165.0,3.0,16.0,197.0,136.23,106.61
2016,11,25,15,45,77.0,143.5,2.95,16.0,169.0,114.28,95.23
2016,11,25,16,0,67.0,122.0,2.9,16.0,141.0,98.48,81.48
2016,11,25,16,15,51.5,99.0,2.7,15.5,112.0,81.32,66.4
2016,11,25,16,30,36.0,76.0,2.5,15.0,83.0,63.7,50.61
2016,11,25,16,45,18.0,53.5,2.35,15.0,57.0,45.95,34.37
2016,11,25,17,0,0.0,31.0,2.2,15.0,31.0,28.08,17.45
2016,11,25,17,15,0.0,15.5,2.1,14.5,15.5,14.34,0.0
2016,11,25,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,7,15,47.5,12.0,2.05,9.5,15.0,30.24,0.0
2016,11,26,7,30,95.0,24.0,2.2,10.0,30.0,80.74,28.67
2016,11,26,7,45,193.5,42.5,2.4,10.5,68.5,167.18,130.51
2016,11,26,8,0,292.0,61.0,2.6,11.0,107.0,242.35,198.13
2016,11,26,8,15,362.0,74.0,2.55,11.5,151.5,301.24,249.91
2016,11,26,8,30,432.0,87.0,2.5,12.0,196.0,363.44,302.73
2016,11,26,8,45,486.5,95.5,2.45,12.5,241.0,413.57,344.04
2016,11,26,9,0,541.0,104.0,2.4,13.0,286.0,464.76,384.76
2016,11,26,9,15,576.0,110.5,2.35,13.5,327.5,505.53,415.82
2016,11,26,9,30,611.0,117.0,2.3,14.0,369.0,542.36,443.01
2016,11,26,9,45,640.5,121.0,2.25,15.0,407.0,571.42,462.72
2016,11,26,10,0,670.0,125.0,2.2,16.0,445.0,598.5,480.41
2016,11,26,10,15,513.5,172.0,2.15,16.5,427.5,541.0,432.46
2016,11,26,10,30,357.0,219.0,2.1,17.0,410.0,475.23,378.55
2016,11,26,10,45,297.5,241.5,2.05,17.5,405.5,455.08,360.84
2016,11,26,11,0,238.0,264.0,2.0,18.0,401.0,426.34,336.53
2016,11,26,11,15,180.0,274.5,1.95,18.0,380.0,393.62,310.01
2016,11,26,11,30,122.0,285.0,1.9,18.0,359.0,361.32,283.82
2016,11,26,11,45,85.0,276.5,1.85,18.5,328.5,319.39,250.3
2016,11,26,12,0,48.0,268.0,1.8,19.0,298.0,284.69,222.36
2016,11,26,12,15,31.5,246.0,1.75,19.0,265.5,250.86,195.88
2016,11,26,12,30,15.0,224.0,1.7,19.0,233.0,216.7,169.03
2016,11,26,12,45,54.5,254.5,1.65,19.5,288.0,265.01,206.68
2016,11,26,13,0,94.0,285.0,1.6,20.0,343.0,307.72,238.79
2016,11,26,13,15,62.5,260.5,1.55,20.0,298.5,265.74,206.12
2016,11,26,13,30,31.0,236.0,1.5,20.0,254.0,226.51,175.89
2016,11,26,13,45,27.5,224.5,1.5,20.0,240.5,214.07,166.4
2016,11,26,14,0,24.0,213.0,1.5,20.0,227.0,200.39,155.84
2016,11,26,14,15,24.5,203.0,1.5,20.0,216.5,189.44,147.35
2016,11,26,14,30,25.0,193.0,1.5,20.0,206.0,178.38,138.71
2016,11,26,14,45,104.5,191.5,1.5,20.0,238.0,181.04,137.87
2016,11,26,15,0,184.0,190.0,1.5,20.0,270.0,182.13,135.3
2016,11,26,15,15,168.5,174.5,1.45,19.5,242.5,155.54,115.64
2016,11,26,15,30,153.0,159.0,1.4,19.0,215.0,130.36,98.63
2016,11,26,15,45,137.5,139.0,1.4,19.0,184.5,106.97,87.67
2016,11,26,16,0,122.0,119.0,1.4,19.0,154.0,92.94,75.64
2016,11,26,16,15,102.0,98.0,1.25,18.5,123.5,77.82,62.52
2016,11,26,16,30,82.0,77.0,1.1,18.0,93.0,62.23,48.7
2016,11,26,16,45,54.0,55.5,0.95,17.5,64.5,45.84,33.91
2016,11,26,17,0,26.0,34.0,0.8,17.0,36.0,29.9,18.75
2016,11,26,17,15,13.0,17.0,0.85,16.5,18.0,15.43,0.0
2016,11,26,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,7,15,78.5,11.5,3.3,12.0,16.0,41.84,0.0
2016,11,27,7,30,157.0,23.0,3.5,12.0,32.0,111.99,31.3
2016,11,27,7,45,265.5,37.0,3.75,12.5,71.0,192.46,149.05
2016,11,27,8,0,374.0,51.0,4.0,13.0,110.0,269.7,219.43
2016,11,27,8,15,187.0,63.0,4.3,13.5,92.5,182.9,150.41
2016,11,27,8,30,0.0,75.0,4.6,14.0,75.0,73.63,57.18
2016,11,27,8,45,0.0,91.0,4.9,15.0,91.0,89.24,70.34
2016,11,27,9,0,0.0,107.0,5.2,16.0,107.0,104.73,83.04
2016,11,27,9,15,4.0,126.5,5.4,16.5,128.0,126.44,100.94
2016,11,27,9,30,8.0,146.0,5.6,17.0,149.0,148.1,118.54
2016,11,27,9,45,4.0,142.5,5.85,18.0,144.0,140.16,111.18
2016,11,27,10,0,0.0,139.0,6.1,19.0,139.0,132.84,104.41
2016,11,27,10,15,0.0,146.5,6.2,19.0,146.5,139.6,109.7
2016,11,27,10,30,0.0,154.0,6.3,19.0,154.0,146.37,115.0
2016,11,27,10,45,4.0,172.5,6.45,19.5,175.0,166.68,131.12
2016,11,27,11,0,8.0,191.0,6.6,20.0,196.0,186.77,146.93
2016,11,27,11,15,8.5,196.5,6.65,20.5,202.0,191.6,150.32
2016,11,27,11,30,9.0,202.0,6.7,21.0,208.0,196.38,153.7
2016,11,27,11,45,38.0,240.5,6.75,21.5,264.5,254.79,200.13
2016,11,27,12,0,67.0,279.0,6.8,22.0,321.0,306.71,240.65
2016,11,27,12,15,90.0,287.0,6.8,22.0,343.0,323.51,253.78
2016,11,27,12,30,113.0,295.0,6.8,22.0,365.0,338.61,265.48
2016,11,27,12,45,253.5,274.5,6.8,22.5,430.0,390.74,306.11
2016,11,27,13,0,394.0,254.0,6.8,23.0,495.0,428.84,334.32
2016,11,27,13,15,329.0,260.5,6.75,23.0,458.5,387.28,300.78
2016,11,27,13,30,264.0,267.0,6.7,23.0,422.0,349.18,270.32
2016,11,27,13,45,266.5,255.5,6.65,23.0,407.0,325.44,250.63
2016,11,27,14,0,269.0,244.0,6.6,23.0,392.0,301.1,230.2
2016,11,27,14,15,158.5,226.0,6.5,23.0,312.0,240.77,184.1
2016,11,27,14,30,48.0,208.0,6.4,23.0,232.0,191.81,148.15
2016,11,27,14,45,354.0,157.0,6.3,23.0,312.5,195.2,138.88
2016,11,27,15,0,660.0,106.0,6.2,23.0,393.0,177.54,110.79
2016,11,27,15,15,629.5,101.0,6.0,22.5,353.0,134.14,79.27
2016,11,27,15,30,599.0,96.0,5.8,22.0,313.0,93.35,56.45
2016,11,27,15,45,556.5,89.0,5.6,22.0,269.5,62.94,49.06
2016,11,27,16,0,514.0,82.0,5.4,22.0,226.0,60.05,46.58
2016,11,27,16,15,450.5,72.5,5.05,21.5,181.5,53.55,40.92
2016,11,27,16,30,387.0,63.0,4.7,21.0,137.0,47.54,35.48
2016,11,27,16,45,291.0,49.5,4.4,21.0,95.5,38.06,26.77
2016,11,27,17,0,195.0,36.0,4.1,21.0,54.0,28.24,16.96
2016,11,27,17,15,97.5,18.0,4.0,20.5,27.0,14.25,0.0
2016,11,27,17,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,4.25,18.5,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,5.8,18.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,5.85,18.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,5.9,18.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,6.0,18.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,6.1,18.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,6.1,18.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,6.1,18.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,6.1,18.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,6.1,18.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,6.05,18.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,6.0,18.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.95,18.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,5.9,18.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,5.8,18.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,7,15,18.0,10.0,5.1,18.0,11.0,16.56,0.0
2016,11,28,7,30,36.0,20.0,5.1,18.0,22.0,42.36,3.36
2016,11,28,7,45,92.0,38.5,5.1,18.0,51.0,104.8,77.1
2016,11,28,8,0,148.0,57.0,5.1,18.0,80.0,155.58,122.86
2016,11,28,8,15,174.0,77.0,5.2,18.5,113.0,195.48,157.83
2016,11,28,8,30,200.0,97.0,5.3,19.0,146.0,235.89,192.33
2016,11,28,8,45,226.0,113.5,5.45,19.5,179.5,272.17,222.63
2016,11,28,9,0,252.0,130.0,5.6,20.0,213.0,308.88,252.52
2016,11,28,9,15,530.5,101.0,5.85,20.5,307.0,464.08,379.84
2016,11,28,9,30,809.0,72.0,6.1,21.0,401.0,612.24,497.73
2016,11,28,9,45,837.0,73.5,6.35,21.5,442.5,640.16,517.96
2016,11,28,10,0,865.0,75.0,6.6,22.0,484.0,665.63,536.35
2016,11,28,10,15,881.5,77.0,6.7,22.0,518.0,677.44,544.76
2016,11,28,10,30,898.0,79.0,6.8,22.0,552.0,690.29,553.77
2016,11,28,10,45,914.5,78.5,6.95,22.0,580.5,697.18,558.34
2016,11,28,11,0,931.0,78.0,7.1,22.0,609.0,700.74,560.31
2016,11,28,11,15,938.0,78.5,6.95,22.0,627.5,695.74,554.89
2016,11,28,11,30,945.0,79.0,6.8,22.0,646.0,687.33,546.82
2016,11,28,11,45,706.0,158.5,6.65,22.0,586.0,605.8,479.96
2016,11,28,12,0,467.0,238.0,6.5,22.0,526.0,519.64,409.81
2016,11,28,12,15,714.0,157.5,6.45,22.0,599.0,572.72,452.17
2016,11,28,12,30,961.0,77.0,6.4,22.0,672.0,608.76,479.58
2016,11,28,12,45,959.0,76.5,6.35,22.5,665.0,577.98,452.49
2016,11,28,13,0,957.0,76.0,6.3,23.0,658.0,544.52,423.13
2016,11,28,13,15,952.0,75.0,6.25,23.0,642.5,506.67,390.7
2016,11,28,13,30,947.0,74.0,6.2,23.0,627.0,466.68,355.88
2016,11,28,13,45,937.0,73.5,6.2,23.0,603.0,423.28,317.77
2016,11,28,14,0,927.0,73.0,6.2,23.0,579.0,378.49,277.82
2016,11,28,14,15,914.5,71.5,6.05,22.5,548.0,330.93,235.54
2016,11,28,14,30,902.0,70.0,5.9,22.0,517.0,282.69,192.42
2016,11,28,14,45,882.5,68.5,5.75,22.0,479.0,232.61,148.33
2016,11,28,15,0,863.0,67.0,5.6,22.0,441.0,182.97,106.83
2016,11,28,15,15,837.5,64.0,5.2,21.5,398.0,127.2,65.54
2016,11,28,15,30,812.0,61.0,4.8,21.0,355.0,78.01,38.66
2016,11,28,15,45,773.5,57.5,4.4,21.0,307.5,42.25,31.29
2016,11,28,16,0,735.0,54.0,4.0,21.0,260.0,40.91,30.14
2016,11,28,16,15,675.5,49.0,3.45,19.5,210.5,38.25,27.92
2016,11,28,16,30,616.0,44.0,2.9,18.0,161.0,35.63,25.57
2016,11,28,16,45,511.0,36.0,2.4,17.0,114.0,30.02,20.34
2016,11,28,17,0,406.0,28.0,1.9,16.0,67.0,22.23,12.49
2016,11,28,17,15,203.0,14.0,1.8,15.5,33.5,10.96,0.0
2016,11,28,17,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
