Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,12,15,206.5,276.0,1.65,6.0,399.5,382.36,313.34
2016,12,9,12,30,286.0,272.0,1.5,6.0,443.0,416.12,339.36
2016,12,9,12,45,285.5,269.5,1.4,6.5,439.5,401.46,325.84
2016,12,9,13,0,285.0,267.0,1.3,7.0,436.0,386.01,311.96
2016,12,9,13,15,238.0,266.0,1.2,7.0,405.0,349.68,282.2
2016,12,9,13,30,191.0,265.0,1.1,7.0,374.0,317.19,255.74
2016,12,9,13,45,287.0,239.5,1.05,7.0,396.5,319.53,255.59
2016,12,9,14,0,383.0,214.0,1.0,7.0,419.0,314.3,247.81
2016,12,9,14,15,225.0,211.5,1.0,7.0,330.5,248.66,196.95
2016,12,9,14,30,67.0,209.0,1.0,7.0,242.0,197.32,159.44
2016,12,9,14,45,41.5,184.0,1.0,7.0,204.0,166.74,135.23
2016,12,9,15,0,16.0,159.0,1.0,7.0,166.0,143.09,116.81
2016,12,9,15,15,394.0,114.5,1.05,7.0,255.0,124.8,85.55
2016,12,9,15,30,772.0,70.0,1.1,7.0,344.0,87.45,48.74
2016,12,9,15,45,733.0,65.5,1.15,7.0,298.0,49.1,39.5
2016,12,9,16,0,694.0,61.0,1.2,7.0,252.0,47.15,37.75
2016,12,9,16,15,633.5,55.0,1.1,6.0,204.5,39.9,31.15
2016,12,9,16,30,573.0,49.0,1.0,5.0,157.0,36.87,28.24
2016,12,9,16,45,472.5,40.0,0.9,4.5,111.5,31.03,22.48
2016,12,9,17,0,372.0,31.0,0.8,4.0,66.0,25.01,15.77
2016,12,9,17,15,186.0,15.5,0.85,3.5,33.0,12.27,0.0
2016,12,9,17,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,7,15,41.0,6.0,1.15,1.5,7.0,0.0,0.0
2016,12,10,7,30,82.0,12.0,1.4,2.0,14.0,44.12,0.0
2016,12,10,7,45,220.0,27.0,1.7,2.5,49.5,148.21,94.31
2016,12,10,8,0,358.0,42.0,2.0,3.0,85.0,240.16,196.14
2016,12,10,8,15,445.5,51.5,2.1,3.5,130.0,305.78,257.1
2016,12,10,8,30,533.0,61.0,2.2,4.0,175.0,374.93,318.51
2016,12,10,8,45,587.5,68.0,2.3,4.5,221.0,425.94,362.94
2016,12,10,9,0,642.0,75.0,2.4,5.0,267.0,477.47,406.2
2016,12,10,9,15,679.0,80.0,2.5,5.5,311.0,516.28,437.74
2016,12,10,9,30,716.0,85.0,2.6,6.0,355.0,553.99,467.48
2016,12,10,9,45,360.5,119.0,2.75,6.5,255.0,372.13,315.61
2016,12,10,10,0,5.0,153.0,2.9,7.0,155.0,151.36,124.69
2016,12,10,10,15,2.5,156.0,2.95,7.0,157.0,151.56,124.92
2016,12,10,10,30,0.0,159.0,3.0,7.0,159.0,151.96,124.94
2016,12,10,10,45,6.5,177.0,3.15,7.5,181.0,173.29,142.59
2016,12,10,11,0,13.0,195.0,3.3,8.0,203.0,194.39,159.83
2016,12,10,11,15,8.5,189.0,3.35,8.0,194.0,184.6,151.32
2016,12,10,11,30,4.0,183.0,3.4,8.0,185.0,175.16,143.21
2016,12,10,11,45,21.5,215.5,3.5,8.5,228.0,216.29,177.27
2016,12,10,12,0,39.0,248.0,3.6,9.0,271.0,260.27,213.04
2016,12,10,12,15,21.0,214.5,3.65,9.0,227.0,212.51,173.42
2016,12,10,12,30,3.0,181.0,3.7,9.0,183.0,170.27,138.32
2016,12,10,12,45,1.5,171.0,3.75,9.5,172.0,159.69,129.36
2016,12,10,13,0,0.0,161.0,3.8,10.0,161.0,149.31,120.57
2016,12,10,13,15,0.0,130.0,3.8,10.0,130.0,120.65,96.73
2016,12,10,13,30,0.0,99.0,3.8,10.0,99.0,92.14,72.87
2016,12,10,13,45,0.0,90.5,3.85,10.0,90.5,84.31,66.37
2016,12,10,14,0,0.0,82.0,3.9,10.0,82.0,76.37,59.74
2016,12,10,14,15,0.0,86.5,3.9,10.0,86.5,80.57,63.43
2016,12,10,14,30,0.0,91.0,3.9,10.0,91.0,84.52,66.92
2016,12,10,14,45,0.0,78.0,3.9,10.0,78.0,72.61,56.9
2016,12,10,15,0,0.0,65.0,3.9,10.0,65.0,60.46,46.62
2016,12,10,15,15,0.0,58.5,3.8,10.0,58.5,54.39,41.51
2016,12,10,15,30,0.0,52.0,3.7,10.0,52.0,48.33,36.36
2016,12,10,15,45,313.0,60.5,3.6,10.0,147.0,42.13,32.71
2016,12,10,16,0,626.0,69.0,3.5,10.0,242.0,49.29,39.2
2016,12,10,16,15,563.5,62.0,3.1,9.0,195.5,45.73,36.0
2016,12,10,16,30,501.0,55.0,2.7,8.0,149.0,42.13,32.59
2016,12,10,16,45,404.5,44.0,2.35,7.5,105.5,34.65,25.38
2016,12,10,17,0,308.0,33.0,2.0,7.0,62.0,26.88,17.13
2016,12,10,17,15,154.0,16.5,2.0,6.5,31.0,13.18,0.0
2016,12,10,17,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,7,15,52.0,5.5,3.75,8.0,7.0,0.0,0.0
2016,12,11,7,30,104.0,11.0,3.9,8.0,14.0,51.73,0.0
2016,12,11,7,45,255.0,23.5,4.1,8.5,49.0,158.96,94.93
2016,12,11,8,0,406.0,36.0,4.3,9.0,84.0,256.24,205.37
2016,12,11,8,15,492.0,44.0,4.6,9.5,129.5,319.93,265.1
2016,12,11,8,30,578.0,52.0,4.9,10.0,175.0,387.44,325.44
2016,12,11,8,45,630.5,58.0,5.2,10.5,221.0,436.98,369.2
2016,12,11,9,0,683.0,64.0,5.5,11.0,267.0,487.06,411.92
2016,12,11,9,15,341.5,86.5,5.55,11.5,188.0,316.7,268.29
2016,12,11,9,30,0.0,109.0,5.6,12.0,109.0,104.85,84.13
2016,12,11,9,45,0.0,112.0,5.65,12.5,112.0,106.88,85.65
2016,12,11,10,0,0.0,115.0,5.7,13.0,115.0,109.17,87.21
2016,12,11,10,15,0.0,124.0,5.75,13.5,124.0,117.59,93.91
2016,12,11,10,30,0.0,133.0,5.8,14.0,133.0,125.99,100.54
2016,12,11,10,45,72.5,192.5,5.85,14.5,232.0,237.8,193.98
2016,12,11,11,0,145.0,252.0,5.9,15.0,331.0,351.07,285.83
2016,12,11,11,15,223.5,253.5,5.9,15.5,380.0,397.57,323.03
2016,12,11,11,30,302.0,255.0,5.9,16.0,429.0,448.01,362.67
2016,12,11,11,45,297.5,261.5,5.95,16.5,435.0,443.44,357.48
2016,12,11,12,0,293.0,268.0,6.0,17.0,441.0,437.82,351.63
2016,12,11,12,15,257.0,274.5,5.95,17.0,427.5,413.39,331.24
2016,12,11,12,30,221.0,281.0,5.9,17.0,414.0,386.49,309.06
2016,12,11,12,45,288.5,267.0,5.85,17.5,438.5,400.91,319.56
2016,12,11,13,0,356.0,253.0,5.8,18.0,463.0,407.9,323.53
2016,12,11,13,15,186.0,230.5,5.7,18.0,340.5,295.36,233.95
2016,12,11,13,30,16.0,208.0,5.6,18.0,218.0,197.08,155.79
2016,12,11,13,45,27.5,214.0,5.5,18.0,229.5,204.9,162.14
2016,12,11,14,0,39.0,220.0,5.4,18.0,241.0,208.62,164.93
2016,12,11,14,15,84.0,219.5,5.15,18.0,261.5,216.86,170.31
2016,12,11,14,30,129.0,219.0,4.9,18.0,282.0,217.51,168.95
2016,12,11,14,45,64.5,169.5,4.65,18.0,201.0,160.25,124.56
2016,12,11,15,0,0.0,120.0,4.4,18.0,120.0,108.88,85.27
2016,12,11,15,15,0.0,108.0,4.25,17.5,108.0,97.89,76.55
2016,12,11,15,30,0.0,96.0,4.1,17.0,96.0,86.96,67.72
2016,12,11,15,45,0.0,83.5,3.95,16.5,83.5,75.71,61.42
2016,12,11,16,0,0.0,71.0,3.8,16.0,71.0,64.73,51.87
2016,12,11,16,15,0.0,57.5,3.65,15.5,57.5,52.82,41.31
2016,12,11,16,30,0.0,44.0,3.5,15.0,44.0,40.79,30.46
2016,12,11,16,45,0.0,31.0,3.35,14.5,31.0,28.79,19.51
2016,12,11,17,0,0.0,18.0,3.2,14.0,18.0,16.69,8.18
2016,12,11,17,15,0.0,9.0,3.1,13.5,9.0,8.34,0.0
2016,12,11,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,7,15,60.5,5.0,3.25,4.5,6.0,0.0,0.0
2016,12,12,7,30,121.0,10.0,3.4,5.0,12.0,57.32,0.0
2016,12,12,7,45,273.5,22.0,3.55,5.5,47.5,164.16,94.11
2016,12,12,8,0,426.0,34.0,3.7,6.0,83.0,262.65,211.91
2016,12,12,8,15,512.0,41.5,3.7,6.5,128.5,326.05,271.99
2016,12,12,8,30,598.0,49.0,3.7,7.0,174.0,393.36,332.17
2016,12,12,8,45,650.5,54.5,3.7,7.5,220.5,439.4,372.79
2016,12,12,9,0,703.0,60.0,3.7,8.0,267.0,489.81,415.19
2016,12,12,9,15,737.5,63.5,3.55,8.5,311.0,527.03,445.06
2016,12,12,9,30,772.0,67.0,3.4,9.0,355.0,562.91,472.72
2016,12,12,9,45,796.0,70.0,3.25,10.0,394.0,589.94,491.54
2016,12,12,10,0,820.0,73.0,3.1,11.0,433.0,614.69,507.88
2016,12,12,10,15,836.5,75.0,2.95,11.5,466.5,630.94,518.06
2016,12,12,10,30,853.0,77.0,2.8,12.0,500.0,644.33,525.75
2016,12,12,10,45,864.0,79.0,2.65,12.5,526.5,651.16,528.2
2016,12,12,11,0,875.0,81.0,2.5,13.0,553.0,651.88,526.0
2016,12,12,11,15,882.0,82.0,2.3,13.5,572.5,649.07,520.73
2016,12,12,11,30,889.0,83.0,2.1,14.0,592.0,643.06,512.95
2016,12,12,11,45,896.0,82.0,1.95,14.5,604.0,631.76,501.47
2016,12,12,12,0,903.0,81.0,1.8,15.0,616.0,617.28,487.52
2016,12,12,12,15,904.0,81.5,1.55,15.0,619.0,597.73,469.88
2016,12,12,12,30,905.0,82.0,1.3,15.0,622.0,575.25,449.77
2016,12,12,12,45,903.0,81.5,1.05,15.5,616.5,547.41,424.55
2016,12,12,13,0,901.0,81.0,0.8,16.0,611.0,517.02,397.1
2016,12,12,13,15,896.0,80.5,0.75,16.0,598.0,482.87,368.62
2016,12,12,13,30,891.0,80.0,0.7,16.0,585.0,446.66,337.94
2016,12,12,13,45,882.0,79.0,0.7,16.5,563.5,406.59,303.38
2016,12,12,14,0,873.0,78.0,0.7,17.0,542.0,365.14,267.04
2016,12,12,14,15,860.5,76.5,0.75,17.0,514.0,321.03,228.73
2016,12,12,14,30,848.0,75.0,0.8,17.0,486.0,272.33,186.32
2016,12,12,14,45,826.0,74.0,0.9,17.0,450.5,225.34,145.8
2016,12,12,15,0,804.0,73.0,1.0,17.0,415.0,179.12,107.37
2016,12,12,15,15,778.5,70.0,0.95,16.5,375.0,131.89,72.1
2016,12,12,15,30,753.0,67.0,0.9,16.0,335.0,86.36,45.65
2016,12,12,15,45,714.5,63.0,0.85,16.0,290.5,46.83,36.05
2016,12,12,16,0,676.0,59.0,0.8,16.0,246.0,45.22,34.68
2016,12,12,16,15,618.0,53.0,0.8,15.0,199.5,38.12,28.41
2016,12,12,16,30,560.0,47.0,0.8,14.0,153.0,35.0,25.53
2016,12,12,16,45,462.0,38.5,0.85,13.5,109.0,29.54,20.32
2016,12,12,17,0,364.0,30.0,0.9,13.0,65.0,23.91,14.32
2016,12,12,17,15,182.0,15.0,0.95,12.5,32.5,11.73,0.0
2016,12,12,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,13,7,45,173.0,19.5,3.0,10.5,39.0,117.04,60.39
2016,12,13,8,0,346.0,39.0,3.3,11.0,78.0,229.69,181.24
2016,12,13,8,15,435.5,48.5,3.3,11.5,122.5,295.27,241.5
2016,12,13,8,30,525.0,58.0,3.3,12.0,167.0,364.75,302.15
2016,12,13,8,45,590.5,63.5,3.3,12.5,214.0,419.68,349.1
2016,12,13,9,0,656.0,69.0,3.3,13.0,261.0,475.7,395.2
2016,12,13,9,15,693.0,73.5,3.45,13.5,304.5,514.2,426.09
2016,12,13,9,30,730.0,78.0,3.6,14.0,348.0,551.64,455.25
2016,12,13,9,45,761.0,80.0,3.8,15.0,388.0,578.62,474.85
2016,12,13,10,0,792.0,82.0,4.0,16.0,428.0,606.38,494.46
2016,12,13,10,15,810.0,84.5,4.05,16.5,462.0,623.99,506.32
2016,12,13,10,30,828.0,87.0,4.1,17.0,496.0,638.82,515.84
2016,12,13,10,45,844.5,87.0,4.15,17.5,523.5,646.97,520.21
2016,12,13,11,0,861.0,87.0,4.2,18.0,551.0,652.03,522.14
2016,12,13,11,15,868.5,88.0,4.2,18.0,570.5,649.26,518.87
2016,12,13,11,30,876.0,89.0,4.2,18.0,590.0,643.29,513.13
2016,12,13,11,45,894.0,84.5,4.2,18.5,604.0,632.98,503.29
2016,12,13,12,0,912.0,80.0,4.2,19.0,618.0,621.47,492.32
2016,12,13,12,15,913.0,80.0,4.25,19.0,621.0,601.35,475.51
2016,12,13,12,30,914.0,80.0,4.3,19.0,624.0,578.28,456.27
2016,12,13,12,45,913.0,79.0,4.35,19.0,619.0,550.34,432.92
2016,12,13,13,0,912.0,78.0,4.4,19.0,614.0,519.79,407.03
2016,12,13,13,15,907.5,77.5,4.35,19.0,601.0,485.64,377.52
2016,12,13,13,30,903.0,77.0,4.3,19.0,588.0,449.36,345.7
2016,12,13,13,45,896.0,75.5,4.25,19.0,567.5,409.25,310.23
2016,12,13,14,0,889.0,74.0,4.2,19.0,547.0,367.57,272.8
2016,12,13,14,15,877.0,72.5,4.15,18.5,518.5,323.06,233.1
2016,12,13,14,30,865.0,71.0,4.1,18.0,490.0,277.81,192.42
2016,12,13,14,45,843.5,70.0,4.05,18.0,454.5,226.21,147.02
2016,12,13,15,0,822.0,69.0,4.0,18.0,419.0,179.29,107.19
2016,12,13,15,15,796.5,66.5,3.85,17.5,378.5,131.64,71.14
2016,12,13,15,30,771.0,64.0,3.7,17.0,338.0,85.63,44.09
2016,12,13,15,45,735.0,60.0,3.6,16.5,293.5,44.3,33.73
2016,12,13,16,0,699.0,56.0,3.5,16.0,249.0,42.58,32.29
2016,12,13,16,15,642.0,50.5,3.1,15.0,202.5,39.5,29.6
2016,12,13,16,30,585.0,45.0,2.7,14.0,156.0,33.28,23.97
2016,12,13,16,45,487.0,37.0,2.35,13.5,111.5,28.18,19.11
2016,12,13,17,0,389.0,29.0,2.0,13.0,67.0,22.94,13.53
2016,12,13,17,15,194.5,14.5,2.05,12.5,33.5,11.25,0.0
2016,12,13,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,14,7,45,186.5,18.0,2.25,4.5,39.0,120.02,58.8
2016,12,14,8,0,373.0,36.0,2.5,5.0,78.0,238.81,191.75
2016,12,14,8,15,463.0,45.5,2.35,5.5,123.0,304.93,253.78
2016,12,14,8,30,553.0,55.0,2.2,6.0,168.0,375.24,315.81
2016,12,14,8,45,606.5,61.5,2.05,7.0,214.0,425.32,358.26
2016,12,14,9,0,660.0,68.0,1.9,8.0,260.0,475.99,399.04
2016,12,14,9,15,697.0,73.0,1.8,8.5,304.0,515.18,429.73
2016,12,14,9,30,734.0,78.0,1.7,9.0,348.0,553.31,458.37
2016,12,14,9,45,758.0,82.0,1.65,10.0,387.5,578.22,475.24
2016,12,14,10,0,782.0,86.0,1.6,11.0,427.0,603.8,491.98
2016,12,14,10,15,800.0,88.5,1.6,11.5,460.5,621.42,503.45
2016,12,14,10,30,818.0,91.0,1.6,12.0,494.0,636.27,512.63
2016,12,14,10,45,424.0,153.5,1.65,12.5,363.0,445.57,361.48
2016,12,14,11,0,30.0,216.0,1.7,13.0,232.0,233.05,187.0
2016,12,14,11,15,31.0,223.5,1.65,13.5,240.5,239.02,191.9
2016,12,14,11,30,32.0,231.0,1.6,14.0,249.0,244.82,195.84
2016,12,14,11,45,39.0,241.5,1.6,14.5,264.0,256.97,204.97
2016,12,14,12,0,46.0,252.0,1.6,15.0,279.0,268.53,213.53
2016,12,14,12,15,91.5,267.0,1.55,15.0,321.5,305.46,242.72
2016,12,14,12,30,137.0,282.0,1.5,15.0,364.0,342.36,271.16
2016,12,14,12,45,117.5,277.5,1.5,15.5,347.0,318.9,251.82
2016,12,14,13,0,98.0,273.0,1.5,16.0,330.0,299.15,235.76
2016,12,14,13,15,99.0,267.0,1.5,16.0,324.0,288.32,227.14
2016,12,14,13,30,100.0,261.0,1.5,16.0,318.0,277.2,218.19
2016,12,14,13,45,116.5,253.0,1.55,16.5,317.0,269.89,211.64
2016,12,14,14,0,133.0,245.0,1.6,17.0,316.0,259.31,202.26
2016,12,14,14,15,178.0,230.0,1.65,17.0,319.5,250.86,193.94
2016,12,14,14,30,223.0,215.0,1.7,17.0,323.0,238.33,181.72
2016,12,14,14,45,138.5,196.0,1.75,17.0,262.0,192.46,147.45
2016,12,14,15,0,54.0,177.0,1.8,17.0,201.0,158.54,123.61
2016,12,14,15,15,49.0,161.0,1.75,16.5,181.0,140.06,109.36
2016,12,14,15,30,44.0,145.0,1.7,16.0,161.0,122.11,95.76
2016,12,14,15,45,332.5,108.0,1.7,16.0,202.5,76.51,62.16
2016,12,14,16,0,621.0,71.0,1.7,16.0,244.0,50.81,39.58
2016,12,14,16,15,560.5,63.5,1.6,15.0,198.0,46.86,36.15
2016,12,14,16,30,500.0,56.0,1.5,14.0,152.0,42.84,32.46
2016,12,14,16,45,404.5,45.0,1.45,13.0,108.0,35.38,25.49
2016,12,14,17,0,309.0,34.0,1.4,12.0,64.0,27.63,17.61
2016,12,14,17,15,154.5,17.0,1.55,11.5,32.0,13.5,0.0
2016,12,14,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.85,2.5,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,2.65,2.5,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,7.0,2.95,3.5,7.0,6.48,0.0
2016,12,15,8,0,0.0,14.0,3.1,4.0,14.0,12.97,5.29
2016,12,15,8,15,0.0,22.5,3.15,4.0,22.5,20.86,12.57
2016,12,15,8,30,0.0,31.0,3.2,4.0,31.0,28.77,19.79
2016,12,15,8,45,0.0,40.0,3.25,4.5,40.0,37.14,27.3
2016,12,15,9,0,0.0,49.0,3.3,5.0,49.0,45.53,34.71
2016,12,15,9,15,0.0,50.5,3.15,5.5,50.5,46.93,35.85
2016,12,15,9,30,0.0,52.0,3.0,6.0,52.0,48.33,36.95
2016,12,15,9,45,0.0,58.0,2.95,6.5,58.0,53.93,41.68
2016,12,15,10,0,0.0,64.0,2.9,7.0,64.0,59.53,46.36
2016,12,15,10,15,0.0,70.0,2.8,7.0,70.0,65.14,51.1
2016,12,15,10,30,0.0,76.0,2.7,7.0,76.0,70.75,55.82
2016,12,15,10,45,0.0,87.5,2.6,7.5,87.5,81.52,64.83
2016,12,15,11,0,0.0,99.0,2.5,8.0,99.0,92.47,73.9
2016,12,15,11,15,0.0,102.0,2.4,8.5,102.0,95.26,76.01
2016,12,15,11,30,0.0,105.0,2.3,9.0,105.0,98.05,78.12
2016,12,15,11,45,0.0,109.5,2.2,9.5,109.5,102.25,81.42
2016,12,15,12,0,0.0,114.0,2.1,10.0,114.0,106.41,84.7
2016,12,15,12,15,0.0,120.5,2.05,10.0,120.5,112.42,89.68
2016,12,15,12,30,0.0,127.0,2.0,10.0,127.0,118.38,94.63
2016,12,15,12,45,2.5,156.5,1.95,10.5,158.5,146.85,118.1
2016,12,15,13,0,5.0,186.0,1.9,11.0,190.0,174.68,140.73
2016,12,15,13,15,2.5,161.0,1.9,11.0,163.0,150.09,120.51
2016,12,15,13,30,0.0,136.0,1.9,11.0,136.0,125.9,100.65
2016,12,15,13,45,0.0,137.0,1.9,11.5,137.0,126.5,101.13
2016,12,15,14,0,0.0,138.0,1.9,12.0,138.0,127.02,101.51
2016,12,15,14,15,0.0,143.5,1.9,12.0,143.5,131.36,105.29
2016,12,15,14,30,0.0,149.0,1.9,12.0,149.0,135.37,108.82
2016,12,15,14,45,14.0,158.0,1.9,12.0,164.0,144.64,116.18
2016,12,15,15,0,28.0,167.0,1.9,12.0,179.0,147.3,117.95
2016,12,15,15,15,23.0,152.0,1.85,11.5,161.5,135.57,108.88
2016,12,15,15,30,18.0,137.0,1.8,11.0,144.0,120.05,96.69
2016,12,15,15,45,266.0,115.0,1.75,11.0,190.0,86.65,72.45
2016,12,15,16,0,514.0,93.0,1.7,11.0,236.0,67.61,55.49
2016,12,15,16,15,451.0,82.0,1.5,10.0,191.0,60.78,49.44
2016,12,15,16,30,388.0,71.0,1.3,9.0,146.0,53.73,42.95
2016,12,15,16,45,297.5,56.0,1.1,8.5,103.5,43.16,32.94
2016,12,15,17,0,207.0,41.0,0.9,8.0,61.0,32.21,21.92
2016,12,15,17,15,103.5,20.5,0.95,7.5,30.5,16.21,0.0
2016,12,15,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,16,7,45,165.0,18.5,3.6,8.5,36.5,109.91,42.07
2016,12,16,8,0,330.0,37.0,3.8,9.0,73.0,218.69,172.21
2016,12,16,8,15,422.0,47.0,3.95,9.5,117.0,285.05,234.52
2016,12,16,8,30,514.0,57.0,4.1,10.0,161.0,355.71,297.19
2016,12,16,8,45,578.5,63.0,4.35,10.5,207.0,410.3,345.11
2016,12,16,9,0,643.0,69.0,4.6,11.0,253.0,466.02,392.44
2016,12,16,9,15,680.5,73.5,4.7,11.5,296.5,504.64,424.19
2016,12,16,9,30,718.0,78.0,4.8,12.0,340.0,542.28,454.19
2016,12,16,9,45,749.0,80.0,4.95,13.0,380.0,569.18,474.22
2016,12,16,10,0,780.0,82.0,5.1,14.0,420.0,597.0,494.36
2016,12,16,10,15,409.0,141.0,5.2,14.5,319.5,426.61,352.89
2016,12,16,10,30,38.0,200.0,5.3,15.0,219.0,226.32,183.23
2016,12,16,10,45,19.0,181.0,5.4,16.0,190.5,185.56,148.89
2016,12,16,11,0,0.0,162.0,5.5,17.0,162.0,153.61,121.63
2016,12,16,11,15,0.5,164.5,5.55,17.5,164.5,155.78,123.04
2016,12,16,11,30,1.0,167.0,5.6,18.0,167.0,157.98,124.46
2016,12,16,11,45,1.0,168.0,5.7,18.5,168.5,158.45,124.5
2016,12,16,12,0,1.0,169.0,5.8,19.0,170.0,158.95,124.59
2016,12,16,12,15,0.5,152.5,5.85,19.0,153.0,142.73,111.42
2016,12,16,12,30,0.0,136.0,5.9,19.0,136.0,126.77,98.48
2016,12,16,12,45,0.0,146.5,5.95,19.5,146.5,136.31,106.04
2016,12,16,13,0,0.0,157.0,6.0,20.0,157.0,145.7,113.45
2016,12,16,13,15,6.0,179.0,6.0,20.0,182.5,168.03,131.52
2016,12,16,13,30,12.0,201.0,6.0,20.0,208.0,189.35,148.68
2016,12,16,13,45,56.5,222.0,6.0,20.0,252.5,221.31,173.83
2016,12,16,14,0,101.0,243.0,6.0,20.0,297.0,248.98,194.9
2016,12,16,14,15,61.5,214.5,5.9,20.0,247.0,206.91,161.81
2016,12,16,14,30,22.0,186.0,5.8,20.0,197.0,172.1,134.94
2016,12,16,14,45,65.5,186.5,5.7,20.0,215.5,174.24,135.13
2016,12,16,15,0,109.0,187.0,5.6,20.0,234.0,170.9,130.57
2016,12,16,15,15,104.5,170.0,5.35,19.5,211.5,148.38,113.02
2016,12,16,15,30,100.0,153.0,5.1,19.0,189.0,126.34,96.69
2016,12,16,15,45,377.0,108.5,4.85,19.0,218.0,76.93,61.86
2016,12,16,16,0,654.0,64.0,4.6,19.0,247.0,44.99,33.97
2016,12,16,16,15,596.5,57.5,4.25,18.0,201.5,41.66,31.11
2016,12,16,16,30,539.0,51.0,3.9,17.0,156.0,38.27,28.03
2016,12,16,16,45,440.0,42.0,3.6,16.5,111.5,32.49,22.59
2016,12,16,17,0,341.0,33.0,3.3,16.0,67.0,26.54,16.45
2016,12,16,17,15,170.5,16.5,3.4,15.5,33.5,12.96,0.0
2016,12,16,17,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,17,7,45,185.5,16.5,3.25,15.5,36.0,115.2,36.48
2016,12,17,8,0,371.0,33.0,3.5,16.0,72.0,233.17,178.25
2016,12,17,8,15,461.5,42.0,3.6,16.5,116.5,298.34,238.71
2016,12,17,8,30,552.0,51.0,3.7,17.0,161.0,367.96,298.93
2016,12,17,8,45,603.5,57.5,3.8,17.5,206.0,416.79,340.67
2016,12,17,9,0,655.0,64.0,3.9,18.0,251.0,466.24,381.27
2016,12,17,9,15,327.5,58.0,4.15,18.5,151.5,277.34,228.46
2016,12,17,9,30,0.0,52.0,4.4,19.0,52.0,48.33,34.9
2016,12,17,9,45,0.0,64.5,4.7,19.5,64.5,59.99,44.56
2016,12,17,10,0,0.0,77.0,5.0,20.0,77.0,71.67,54.03
2016,12,17,10,15,0.0,97.0,5.05,20.5,97.0,90.96,69.65
2016,12,17,10,30,0.0,117.0,5.1,21.0,117.0,110.31,85.13
2016,12,17,10,45,0.0,123.5,5.15,21.5,123.5,116.33,89.66
2016,12,17,11,0,0.0,130.0,5.2,22.0,130.0,122.34,94.18
2016,12,17,11,15,435.0,109.5,5.1,22.0,356.0,399.99,321.77
2016,12,17,11,30,870.0,89.0,5.0,22.0,582.0,639.54,506.54
2016,12,17,11,45,873.5,90.0,4.95,22.5,594.0,628.43,494.63
2016,12,17,12,0,877.0,91.0,4.9,23.0,606.0,614.22,481.43
2016,12,17,12,15,880.0,91.5,4.8,23.0,611.0,596.18,465.98
2016,12,17,12,30,883.0,92.0,4.7,23.0,616.0,575.17,448.07
2016,12,17,12,45,888.5,89.5,4.6,23.5,613.5,549.83,425.79
2016,12,17,13,0,894.0,87.0,4.5,24.0,611.0,521.96,401.24
2016,12,17,13,15,890.5,86.5,4.4,24.0,599.0,489.06,373.22
2016,12,17,13,30,887.0,86.0,4.3,24.0,587.0,453.98,342.99
2016,12,17,13,45,884.5,83.0,4.2,24.0,568.0,415.0,309.15
2016,12,17,14,0,882.0,80.0,4.1,24.0,549.0,374.13,273.13
2016,12,17,14,15,870.5,78.5,3.85,23.5,521.5,326.78,232.03
2016,12,17,14,30,859.0,77.0,3.6,23.0,494.0,281.66,192.24
2016,12,17,14,45,845.0,74.0,3.35,23.0,460.5,234.21,150.65
2016,12,17,15,0,831.0,71.0,3.1,23.0,427.0,186.73,110.63
2016,12,17,15,15,806.0,68.0,2.65,22.5,386.5,138.3,74.14
2016,12,17,15,30,781.0,65.0,2.2,22.0,346.0,91.43,45.99
2016,12,17,15,45,746.0,61.0,1.8,22.0,301.5,45.5,33.96
2016,12,17,16,0,711.0,57.0,1.4,22.0,257.0,43.32,32.12
2016,12,17,16,15,654.5,51.5,1.3,21.0,210.0,40.25,29.52
2016,12,17,16,30,598.0,46.0,1.2,20.0,163.0,37.18,26.76
2016,12,17,16,45,504.5,38.0,1.2,19.0,117.5,28.89,19.3
2016,12,17,17,0,411.0,30.0,1.2,18.0,72.0,23.67,14.01
2016,12,17,17,15,205.5,15.0,1.15,18.0,36.0,11.57,0.0
2016,12,17,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,6.0,13.5,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,9.3,10.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,9.25,8.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,9.2,6.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,9.15,4.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,9.1,2.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,8.95,1.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,8.8,0.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,8.7,-1.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,8.6,-2.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,8.55,-2.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,8.5,-2.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,8.5,-2.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,8.5,-3.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,8.45,-3.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,8.4,-4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,8.35,-4.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,8.3,-5.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,8.2,-5.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,8.1,-5.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,8.05,-5.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,8.0,-6.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,7.85,-6.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,7.7,-6.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,7.6,-6.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,7.5,-6.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,7.45,-6.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,7.35,-6.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,7.3,-6.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,7.25,-6.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,7.2,-6.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,7.1,-6.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,7.0,-6.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,6.95,-6.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,6.9,-6.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,6.85,-6.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,6.8,-6.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,6.75,-6.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,6.7,-6.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,6.7,-5.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,45,14.5,18.0,6.7,-5.0,20.0,24.97,2.9
2016,12,18,8,0,29.0,36.0,6.7,-5.0,40.0,55.1,41.71
2016,12,18,8,15,45.5,56.0,6.7,-4.5,64.5,86.59,71.88
2016,12,18,8,30,62.0,76.0,6.7,-4.0,89.0,117.7,101.06
2016,12,18,8,45,72.5,96.0,6.75,-4.0,114.5,145.66,127.18
2016,12,18,9,0,83.0,116.0,6.8,-4.0,140.0,173.54,152.8
2016,12,18,9,15,88.5,135.0,6.75,-3.5,164.0,197.12,173.75
2016,12,18,9,30,94.0,154.0,6.7,-3.0,188.0,220.44,194.04
2016,12,18,9,45,97.0,171.5,6.7,-2.5,210.0,240.09,210.71
2016,12,18,10,0,100.0,189.0,6.7,-2.0,232.0,259.35,226.78
2016,12,18,10,15,103.0,203.5,6.65,-1.5,251.0,274.75,239.29
2016,12,18,10,30,106.0,218.0,6.6,-1.0,270.0,289.76,251.31
2016,12,18,10,45,81.0,224.0,6.6,-1.0,265.0,277.18,239.38
2016,12,18,11,0,56.0,230.0,6.6,-1.0,260.0,264.61,227.54
2016,12,18,11,15,157.5,243.5,6.6,-0.5,332.0,346.12,298.52
2016,12,18,11,30,259.0,257.0,6.6,0.0,404.0,424.03,364.72
2016,12,18,11,45,226.0,266.5,6.6,0.0,397.0,400.53,343.56
2016,12,18,12,0,193.0,276.0,6.6,0.0,390.0,383.22,327.85
2016,12,18,12,15,240.5,272.0,6.55,0.0,414.5,398.94,341.09
2016,12,18,12,30,288.0,268.0,6.5,0.0,439.0,415.12,354.29
2016,12,18,12,45,293.5,265.0,6.5,0.0,438.0,403.37,343.54
2016,12,18,13,0,299.0,262.0,6.5,0.0,437.0,390.5,331.73
2016,12,18,13,15,501.5,198.5,6.4,0.0,485.0,412.72,349.01
2016,12,18,13,30,704.0,135.0,6.3,0.0,533.0,420.0,351.34
2016,12,18,13,45,568.0,169.0,6.25,0.0,483.0,367.67,305.04
2016,12,18,14,0,432.0,203.0,6.2,0.0,433.0,324.28,267.45
2016,12,18,14,15,661.0,139.0,6.1,0.0,470.0,316.39,251.89
2016,12,18,14,30,890.0,75.0,6.0,0.0,507.0,292.81,219.36
2016,12,18,14,45,863.0,75.5,5.95,0.0,470.5,240.5,169.88
2016,12,18,15,0,836.0,76.0,5.9,0.0,434.0,193.15,126.62
2016,12,18,15,15,810.5,73.0,5.75,0.0,393.0,144.39,86.15
2016,12,18,15,30,785.0,70.0,5.6,0.0,352.0,97.24,54.87
2016,12,18,15,45,752.0,65.0,5.5,0.0,307.5,50.24,41.62
2016,12,18,16,0,719.0,60.0,5.4,0.0,263.0,45.95,37.62
2016,12,18,16,15,662.0,54.5,5.15,0.0,215.0,42.97,34.75
2016,12,18,16,30,605.0,49.0,4.9,0.0,167.0,36.5,28.46
2016,12,18,16,45,517.0,40.0,4.65,-0.5,121.0,30.63,22.65
2016,12,18,17,0,429.0,31.0,4.4,-1.0,75.0,24.55,16.17
2016,12,18,17,15,214.5,15.5,4.2,-1.0,37.5,11.98,0.0
2016,12,18,17,30,0.0,0.0,4.0,-1.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,3.85,-1.5,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,3.7,-2.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,3.65,-2.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,3.6,-2.5,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,3.6,-3.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.4,-3.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.35,-3.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.3,-3.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.35,-3.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.4,-3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.45,-3.5,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.55,-4.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.65,-4.5,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.7,-5.5,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.65,-6.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,3.6,-5.5,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.65,-5.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.75,-4.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.8,-4.0,0.0,0.0,0.0
2016,12,19,7,45,225.5,14.5,3.9,-4.0,38.0,127.95,28.67
2016,12,19,8,0,451.0,29.0,4.0,-4.0,76.0,258.34,211.11
2016,12,19,8,15,542.5,36.5,4.0,-3.5,122.0,325.65,279.74
2016,12,19,8,30,634.0,44.0,4.0,-3.0,168.0,396.85,346.28
2016,12,19,8,45,688.0,49.0,4.0,-3.0,216.0,448.01,394.05
2016,12,19,9,0,742.0,54.0,4.0,-3.0,264.0,499.56,440.32
2016,12,19,9,15,777.5,57.5,4.0,-2.5,309.0,538.38,473.44
2016,12,19,9,30,813.0,61.0,4.0,-2.0,354.0,575.88,504.27
2016,12,19,9,45,837.5,63.5,4.0,-1.5,395.0,603.69,526.13
2016,12,19,10,0,862.0,66.0,4.0,-1.0,436.0,625.23,542.39
2016,12,19,10,15,878.5,68.0,3.95,-0.5,471.0,642.61,554.47
2016,12,19,10,30,895.0,70.0,3.9,0.0,506.0,657.11,563.91
2016,12,19,10,45,908.0,71.0,3.9,0.0,534.0,665.17,569.25
2016,12,19,11,0,921.0,72.0,3.9,0.0,562.0,670.02,571.93
2016,12,19,11,15,739.5,126.5,3.85,0.5,529.5,609.86,518.48
2016,12,19,11,30,558.0,181.0,3.8,1.0,497.0,538.91,456.82
2016,12,19,11,45,599.0,172.0,3.75,1.5,517.5,546.69,461.96
2016,12,19,12,0,640.0,163.0,3.7,2.0,538.0,548.38,461.57
2016,12,19,12,15,791.5,120.5,3.65,2.5,587.5,576.13,482.87
2016,12,19,12,30,943.0,78.0,3.6,3.0,637.0,594.9,495.76
2016,12,19,12,45,811.5,114.0,3.55,3.5,593.0,535.27,444.05
2016,12,19,13,0,680.0,150.0,3.5,4.0,549.0,477.43,394.3
2016,12,19,13,15,806.0,113.0,3.45,4.0,576.0,476.36,390.71
2016,12,19,13,30,932.0,76.0,3.4,4.0,603.0,465.57,377.4
2016,12,19,13,45,815.5,100.0,3.35,4.5,549.5,404.16,323.7
2016,12,19,14,0,699.0,124.0,3.3,5.0,496.0,348.09,274.96
2016,12,19,14,15,725.5,109.0,3.25,5.0,478.0,310.14,238.67
2016,12,19,14,30,752.0,94.0,3.2,5.0,460.0,272.18,201.5
2016,12,19,14,45,638.0,113.5,3.15,5.0,409.0,224.36,161.49
2016,12,19,15,0,524.0,133.0,3.1,5.0,358.0,188.55,133.93
2016,12,19,15,15,666.0,97.5,2.9,4.5,356.0,146.25,92.36
2016,12,19,15,30,808.0,62.0,2.7,4.0,354.0,93.13,49.11
2016,12,19,15,45,770.0,59.0,2.55,4.0,308.5,46.56,37.61
2016,12,19,16,0,732.0,56.0,2.4,4.0,263.0,42.39,33.79
