Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,16,15,677.0,51.0,2.1,3.0,215.5,39.72,31.37
2016,12,19,16,30,622.0,46.0,1.8,2.0,168.0,37.08,28.83
2016,12,19,16,45,527.0,38.5,1.5,1.5,122.0,29.24,21.25
2016,12,19,17,0,432.0,31.0,1.2,1.0,76.0,24.48,16.08
2016,12,19,17,15,216.0,15.5,1.2,0.5,38.0,11.93,0.0
2016,12,19,17,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.75,-0.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,0.3,0.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,0.2,1.0,0.0,0.0,0.0
2016,12,20,7,45,184.0,15.5,0.15,1.5,34.5,111.39,15.0
2016,12,20,8,0,368.0,31.0,0.1,2.0,69.0,228.46,178.97
2016,12,20,8,15,460.5,40.0,0.2,2.5,113.0,294.1,241.54
2016,12,20,8,30,553.0,49.0,0.3,3.0,157.0,364.51,303.17
2016,12,20,8,45,610.0,55.0,0.45,3.5,202.5,415.72,347.62
2016,12,20,9,0,667.0,61.0,0.6,4.0,248.0,467.88,391.3
2016,12,20,9,15,704.0,65.0,0.75,4.5,291.5,503.52,420.62
2016,12,20,9,30,741.0,69.0,0.9,5.0,335.0,541.34,450.73
2016,12,20,9,45,766.5,72.5,1.05,6.0,374.5,570.0,472.05
2016,12,20,10,0,792.0,76.0,1.2,7.0,414.0,596.54,491.2
2016,12,20,10,15,810.0,78.5,1.3,7.5,448.0,614.78,504.07
2016,12,20,10,30,828.0,81.0,1.4,8.0,482.0,630.28,514.68
2016,12,20,10,45,840.0,82.5,1.55,8.5,509.5,637.91,519.55
2016,12,20,11,0,852.0,84.0,1.7,9.0,537.0,642.49,522.01
2016,12,20,11,15,481.0,173.0,1.8,9.5,430.5,491.56,400.58
2016,12,20,11,30,110.0,262.0,1.9,10.0,324.0,325.08,263.79
2016,12,20,11,45,111.0,268.0,2.05,10.5,332.0,327.51,265.85
2016,12,20,12,0,112.0,274.0,2.2,11.0,340.0,329.48,266.73
2016,12,20,12,15,119.0,277.0,2.25,11.5,347.5,335.23,270.55
2016,12,20,12,30,126.0,280.0,2.3,12.0,355.0,335.64,270.1
2016,12,20,12,45,103.0,273.5,2.35,12.5,334.5,308.68,247.87
2016,12,20,13,0,80.0,267.0,2.4,13.0,314.0,285.9,229.11
2016,12,20,13,15,82.0,262.0,2.4,13.0,309.5,277.17,222.03
2016,12,20,13,30,84.0,257.0,2.4,13.0,305.0,268.1,214.58
2016,12,20,13,45,472.5,169.0,2.45,13.5,422.0,332.76,261.02
2016,12,20,14,0,861.0,81.0,2.5,14.0,539.0,368.45,278.75
2016,12,20,14,15,438.0,130.5,2.45,14.0,363.5,243.68,184.5
2016,12,20,14,30,15.0,180.0,2.4,14.0,188.0,165.62,132.21
2016,12,20,14,45,393.0,131.0,2.4,14.0,300.5,188.9,136.88
2016,12,20,15,0,771.0,82.0,2.4,14.0,413.0,190.68,120.5
2016,12,20,15,15,745.0,78.5,2.2,13.5,374.0,144.61,84.3
2016,12,20,15,30,719.0,75.0,2.0,13.0,335.0,95.86,52.16
2016,12,20,15,45,686.5,69.5,1.8,13.0,292.5,51.47,40.64
2016,12,20,16,0,654.0,64.0,1.6,13.0,250.0,44.74,34.67
2016,12,20,16,15,598.0,57.5,1.5,12.0,204.5,41.39,31.74
2016,12,20,16,30,542.0,51.0,1.4,11.0,159.0,37.98,28.59
2016,12,20,16,45,455.0,42.0,1.35,10.0,115.5,32.2,23.12
2016,12,20,17,0,368.0,33.0,1.3,9.0,72.0,26.23,17.04
2016,12,20,17,15,184.0,16.5,1.35,8.5,36.0,12.77,0.39
2016,12,20,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.6,3.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,21,7,45,186.5,15.5,3.25,5.0,34.0,111.86,5.6
2016,12,21,8,0,373.0,31.0,3.6,6.0,68.0,230.35,179.92
2016,12,21,8,15,467.0,39.5,3.55,6.5,112.0,296.25,244.97
2016,12,21,8,30,561.0,48.0,3.5,7.0,156.0,366.98,308.53
2016,12,21,8,45,618.5,54.0,3.5,8.0,202.5,418.67,353.65
2016,12,21,9,0,676.0,60.0,3.5,9.0,249.0,471.34,397.57
2016,12,21,9,15,713.5,64.0,3.7,9.5,292.5,507.59,427.72
2016,12,21,9,30,751.0,68.0,3.9,10.0,336.0,545.94,458.49
2016,12,21,9,45,776.5,71.0,4.1,11.0,376.0,574.25,479.6
2016,12,21,10,0,802.0,74.0,4.3,12.0,416.0,600.42,498.61
2016,12,21,10,15,819.5,76.5,4.3,12.5,450.0,618.52,511.05
2016,12,21,10,30,837.0,79.0,4.3,13.0,484.0,633.85,521.07
2016,12,21,10,45,599.5,149.0,4.35,14.0,447.5,556.93,455.04
2016,12,21,11,0,362.0,219.0,4.4,15.0,411.0,462.67,375.66
2016,12,21,11,15,277.5,241.5,4.4,15.0,392.0,426.94,345.76
2016,12,21,11,30,193.0,264.0,4.4,15.0,373.0,384.69,310.52
2016,12,21,11,45,327.5,244.0,4.4,15.5,434.0,445.82,359.44
2016,12,21,12,0,462.0,224.0,4.4,16.0,495.0,501.22,402.23
2016,12,21,12,15,446.0,230.5,4.4,16.0,493.5,484.94,388.17
2016,12,21,12,30,430.0,237.0,4.4,16.0,492.0,467.67,373.58
2016,12,21,12,45,411.5,240.0,4.4,16.5,482.5,442.6,352.24
2016,12,21,13,0,393.0,243.0,4.4,17.0,473.0,420.51,333.14
2016,12,21,13,15,636.5,163.5,4.35,17.0,527.5,446.33,351.56
2016,12,21,13,30,880.0,84.0,4.3,17.0,582.0,453.48,352.79
2016,12,21,13,45,871.5,82.5,4.25,17.5,562.0,414.14,317.18
2016,12,21,14,0,863.0,81.0,4.2,18.0,542.0,370.45,277.77
2016,12,21,14,15,851.0,79.5,4.1,18.0,515.0,326.91,238.48
2016,12,21,14,30,839.0,78.0,4.0,18.0,488.0,282.69,198.33
2016,12,21,14,45,816.0,77.0,3.9,18.0,453.0,236.13,156.99
2016,12,21,15,0,793.0,76.0,3.8,18.0,418.0,190.38,117.76
2016,12,21,15,15,767.5,73.0,3.4,17.5,379.0,143.73,81.33
2016,12,21,15,30,742.0,70.0,3.0,17.0,340.0,98.72,52.58
2016,12,21,15,45,706.5,65.5,2.7,16.5,296.5,54.24,42.49
2016,12,21,16,0,671.0,61.0,2.4,16.0,253.0,42.32,32.07
2016,12,21,16,15,615.5,55.5,2.2,15.0,207.0,39.7,29.82
2016,12,21,16,30,560.0,50.0,2.0,14.0,161.0,37.06,27.4
2016,12,21,16,45,472.0,41.0,1.85,13.0,117.0,31.24,21.97
2016,12,21,17,0,384.0,32.0,1.7,12.0,73.0,25.21,15.97
2016,12,21,17,15,192.0,16.0,1.75,11.5,36.5,12.28,0.63
2016,12,21,17,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,3.55,6.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.8,5.5,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,4.0,5.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,22,7,45,164.5,16.0,4.25,6.5,32.0,102.81,0.0
2016,12,22,8,0,329.0,32.0,4.4,7.0,64.0,211.15,163.73
2016,12,22,8,15,424.5,41.5,4.55,7.5,107.5,277.64,229.22
2016,12,22,8,30,520.0,51.0,4.7,8.0,151.0,349.1,293.74
2016,12,22,8,45,582.0,57.0,4.9,8.5,196.5,402.26,341.33
2016,12,22,9,0,644.0,63.0,5.1,9.0,242.0,456.64,388.35
2016,12,22,9,15,682.5,67.5,5.05,9.5,285.5,496.1,421.16
2016,12,22,9,30,721.0,72.0,5.0,10.0,329.0,532.16,450.14
2016,12,22,9,45,748.5,75.5,5.0,10.5,369.0,561.95,473.21
2016,12,22,10,0,776.0,79.0,5.0,11.0,409.0,589.72,494.06
2016,12,22,10,15,794.5,81.5,4.85,11.5,443.0,608.33,506.68
2016,12,22,10,30,813.0,84.0,4.7,12.0,477.0,624.26,516.86
2016,12,22,10,45,826.5,85.5,4.6,12.5,504.5,633.02,521.36
2016,12,22,11,0,840.0,87.0,4.5,13.0,532.0,638.77,523.38
2016,12,22,11,15,635.0,154.0,4.4,13.5,498.0,573.32,467.13
2016,12,22,11,30,430.0,221.0,4.3,14.0,464.0,500.67,405.68
2016,12,22,11,45,662.5,150.5,4.2,14.5,534.0,565.42,457.42
2016,12,22,12,0,895.0,80.0,4.1,15.0,604.0,615.14,495.46
2016,12,22,12,15,896.5,80.5,4.0,15.0,608.5,597.05,479.36
2016,12,22,12,30,898.0,81.0,3.9,15.0,613.0,576.02,461.09
2016,12,22,12,45,895.0,81.0,3.85,15.5,609.0,549.28,437.41
2016,12,22,13,0,892.0,81.0,3.8,16.0,605.0,520.02,411.45
2016,12,22,13,15,888.0,80.5,3.75,16.0,593.0,487.46,383.21
2016,12,22,13,30,884.0,80.0,3.7,16.0,581.0,452.73,352.64
2016,12,22,13,45,875.5,79.0,3.65,16.0,561.5,413.81,318.16
2016,12,22,14,0,867.0,78.0,3.6,16.0,542.0,373.43,281.79
2016,12,22,14,15,855.5,76.5,3.55,16.0,515.0,330.41,242.78
2016,12,22,14,30,844.0,75.0,3.5,16.0,488.0,282.79,199.72
2016,12,22,14,45,820.0,75.0,3.45,16.0,453.5,236.7,158.52
2016,12,22,15,0,796.0,75.0,3.4,16.0,419.0,191.48,119.43
2016,12,22,15,15,771.0,72.0,3.1,15.5,380.0,144.72,82.5
2016,12,22,15,30,746.0,69.0,2.8,15.0,341.0,99.55,53.11
2016,12,22,15,45,706.5,65.5,2.55,14.5,297.5,55.62,36.51
2016,12,22,16,0,667.0,62.0,2.3,14.0,254.0,43.03,32.98
2016,12,22,16,15,612.0,56.0,2.1,13.0,208.5,40.03,30.37
2016,12,22,16,30,557.0,50.0,1.9,12.0,163.0,36.98,27.58
2016,12,22,16,45,463.5,42.0,1.7,11.5,118.5,32.04,22.85
2016,12,22,17,0,370.0,34.0,1.5,11.0,74.0,27.0,17.65
2016,12,22,17,15,185.0,17.0,1.55,10.5,37.0,13.11,1.64
2016,12,22,17,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,7.5,2.6,9.5,7.5,6.94,0.0
2016,12,23,8,0,0.0,15.0,3.0,10.0,15.0,13.9,5.51
2016,12,23,8,15,0.0,25.5,3.2,10.5,25.5,23.66,14.42
2016,12,23,8,30,0.0,36.0,3.4,11.0,36.0,33.43,23.1
2016,12,23,8,45,0.0,47.5,3.6,11.5,47.5,44.14,32.48
2016,12,23,9,0,0.0,59.0,3.8,12.0,59.0,55.01,41.85
2016,12,23,9,15,0.0,70.0,3.85,12.5,70.0,65.65,50.89
2016,12,23,9,30,0.0,81.0,3.9,13.0,81.0,76.26,59.74
2016,12,23,9,45,0.0,91.0,3.95,13.5,91.0,85.82,67.59
2016,12,23,10,0,0.0,101.0,4.0,14.0,101.0,95.36,75.32
2016,12,23,10,15,0.0,109.5,4.0,14.5,109.5,103.37,81.69
2016,12,23,10,30,0.0,118.0,4.0,15.0,118.0,111.37,88.0
2016,12,23,10,45,0.0,125.0,4.0,15.5,125.0,117.87,93.03
2016,12,23,11,0,0.0,132.0,4.0,16.0,132.0,124.35,98.02
2016,12,23,11,15,0.0,137.5,4.05,16.5,137.5,129.36,101.78
2016,12,23,11,30,0.0,143.0,4.1,17.0,143.0,134.35,105.53
2016,12,23,11,45,2.0,162.5,4.15,17.5,164.0,153.9,121.14
2016,12,23,12,0,4.0,182.0,4.2,18.0,185.0,173.19,136.4
2016,12,23,12,15,10.5,201.0,4.2,18.0,208.0,194.22,153.29
2016,12,23,12,30,17.0,220.0,4.2,18.0,231.0,214.62,169.59
2016,12,23,12,45,17.0,218.5,4.2,18.5,229.5,211.91,167.02
2016,12,23,13,0,17.0,217.0,4.2,19.0,228.0,209.15,164.5
2016,12,23,13,15,8.5,192.0,4.15,19.0,197.5,181.16,142.15
2016,12,23,13,30,0.0,167.0,4.1,19.0,167.0,154.05,120.51
2016,12,23,13,45,0.0,150.0,4.1,19.0,150.0,138.28,107.94
2016,12,23,14,0,0.0,133.0,4.1,19.0,133.0,122.66,95.43
2016,12,23,14,15,0.0,119.5,3.95,19.0,119.5,110.28,85.49
2016,12,23,14,30,0.0,106.0,3.8,19.0,106.0,97.98,75.58
2016,12,23,14,45,0.0,78.5,3.65,19.5,78.5,73.08,55.12
2016,12,23,15,0,0.0,51.0,3.5,20.0,51.0,47.4,33.89
2016,12,23,15,15,0.0,46.0,3.05,19.5,46.0,42.74,30.18
2016,12,23,15,30,0.0,41.0,2.6,19.0,41.0,38.08,26.41
2016,12,23,15,45,257.5,63.5,2.2,19.0,138.0,47.4,31.97
2016,12,23,16,0,515.0,86.0,1.8,19.0,235.0,62.73,49.52
2016,12,23,16,15,456.5,77.0,1.55,18.0,192.0,56.56,44.22
2016,12,23,16,30,398.0,68.0,1.3,17.0,149.0,50.99,39.27
2016,12,23,16,45,309.5,55.0,1.1,16.5,107.5,42.01,31.03
2016,12,23,17,0,221.0,42.0,0.9,16.0,66.0,32.71,22.13
2016,12,23,17,15,110.5,21.0,0.9,15.5,33.0,16.44,3.93
2016,12,23,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,12,24,7,45,132.0,16.5,2.75,16.5,29.0,87.02,0.0
2016,12,24,8,0,264.0,33.0,3.0,17.0,58.0,182.23,134.29
2016,12,24,8,15,359.5,44.0,3.1,17.5,99.5,248.36,196.54
2016,12,24,8,30,455.0,55.0,3.2,18.0,141.0,319.66,257.93
2016,12,24,8,45,517.0,62.0,3.3,18.5,185.0,372.52,302.93
2016,12,24,9,0,579.0,69.0,3.4,19.0,229.0,426.69,347.41
2016,12,24,9,15,302.5,102.5,3.6,19.5,187.5,310.43,252.88
2016,12,24,9,30,26.0,136.0,3.8,20.0,146.0,158.3,125.74
2016,12,24,9,45,38.0,155.5,4.0,20.5,171.5,185.4,147.73
2016,12,24,10,0,50.0,175.0,4.2,21.0,197.0,212.4,169.06
2016,12,24,10,15,124.5,195.5,4.35,21.0,254.5,288.31,230.59
2016,12,24,10,30,199.0,216.0,4.5,21.0,312.0,355.75,284.32
2016,12,24,10,45,208.5,228.5,4.7,21.5,334.5,372.06,296.01
2016,12,24,11,0,218.0,241.0,4.9,22.0,357.0,387.44,307.01
2016,12,24,11,15,220.5,250.0,5.0,22.0,371.0,393.68,311.29
2016,12,24,11,30,223.0,259.0,5.1,22.0,385.0,398.97,314.85
2016,12,24,11,45,232.5,265.5,5.2,22.5,399.0,405.01,318.49
2016,12,24,12,0,242.0,272.0,5.3,23.0,413.0,409.85,321.15
2016,12,24,12,15,132.5,250.5,5.3,23.0,328.0,318.42,248.99
2016,12,24,12,30,23.0,229.0,5.3,23.0,243.0,226.38,175.81
2016,12,24,12,45,35.0,240.5,5.35,23.5,261.5,243.39,188.96
2016,12,24,13,0,47.0,252.0,5.4,24.0,280.0,256.75,198.96
2016,12,24,13,15,174.0,252.5,5.35,24.0,352.0,312.73,242.31
2016,12,24,13,30,301.0,253.0,5.3,24.0,424.0,358.08,275.74
2016,12,24,13,45,150.5,186.0,5.3,24.0,271.5,227.34,174.61
2016,12,24,14,0,0.0,119.0,5.3,24.0,119.0,110.11,83.52
2016,12,24,14,15,14.0,156.5,5.15,23.5,163.5,147.2,113.33
2016,12,24,14,30,28.0,194.0,5.0,23.0,208.0,181.05,140.22
2016,12,24,14,45,21.5,177.5,4.85,23.0,188.0,162.99,126.06
2016,12,24,15,0,15.0,161.0,4.7,23.0,168.0,145.63,112.57
2016,12,24,15,15,11.5,147.0,4.45,22.5,152.0,131.33,101.62
2016,12,24,15,30,8.0,133.0,4.2,22.0,136.0,117.4,90.91
2016,12,24,15,45,274.0,107.0,4.0,22.0,187.0,85.68,62.54
2016,12,24,16,0,540.0,81.0,3.8,22.0,238.0,58.26,45.03
2016,12,24,16,15,481.5,72.5,3.8,21.5,194.5,53.73,41.13
2016,12,24,16,30,423.0,64.0,3.8,21.0,151.0,49.11,36.98
2016,12,24,16,45,329.0,53.0,3.8,20.5,109.5,40.39,29.09
2016,12,24,17,0,235.0,42.0,3.8,20.0,68.0,32.68,21.71
2016,12,24,17,15,117.5,21.0,3.95,20.0,34.0,16.42,4.26
2016,12,24,17,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,5.15,18.5,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,5.3,17.5,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,5.35,17.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,5.25,17.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,4.95,17.5,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,4.85,17.5,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,5.15,17.5,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,12,25,7,45,10.0,16.0,5.95,18.0,17.0,20.9,0.0
2016,12,25,8,0,20.0,32.0,6.2,18.0,34.0,46.27,30.07
2016,12,25,8,15,39.5,51.5,6.5,18.5,58.0,78.41,58.81
2016,12,25,8,30,59.0,71.0,6.8,19.0,82.0,110.29,86.41
2016,12,25,8,45,70.0,91.0,7.1,19.5,107.5,138.6,110.65
2016,12,25,9,0,81.0,111.0,7.4,20.0,133.0,166.82,134.37
2016,12,25,9,15,87.5,129.5,7.6,20.0,157.5,190.44,154.07
2016,12,25,9,30,94.0,148.0,7.8,20.0,182.0,213.88,173.31
2016,12,25,9,45,428.0,113.0,8.0,20.5,291.0,404.71,332.76
2016,12,25,10,0,762.0,78.0,8.2,21.0,400.0,580.16,474.87
2016,12,25,10,15,496.0,145.5,8.25,21.0,362.0,487.3,396.71
2016,12,25,10,30,230.0,213.0,8.3,21.0,324.0,372.47,300.58
2016,12,25,10,45,191.0,229.0,8.35,21.5,325.0,361.6,290.15
2016,12,25,11,0,152.0,245.0,8.4,22.0,326.0,349.8,278.91
2016,12,25,11,15,176.0,254.5,8.3,22.0,351.5,370.5,295.05
2016,12,25,11,30,200.0,264.0,8.2,22.0,377.0,390.05,310.11
2016,12,25,11,45,130.0,261.5,8.1,22.5,335.5,338.89,267.75
2016,12,25,12,0,60.0,259.0,8.0,23.0,294.0,284.82,223.36
2016,12,25,12,15,39.5,241.0,7.85,23.0,264.0,252.21,197.22
2016,12,25,12,30,19.0,223.0,7.7,23.0,234.0,218.63,170.32
2016,12,25,12,45,127.0,249.0,7.55,23.5,323.5,302.04,236.4
2016,12,25,13,0,235.0,275.0,7.4,24.0,413.0,372.33,290.27
2016,12,25,13,15,135.5,255.0,7.15,24.0,334.5,297.53,231.23
2016,12,25,13,30,36.0,235.0,6.9,24.0,256.0,229.47,177.89
2016,12,25,13,45,404.5,172.5,6.65,24.0,390.5,313.54,240.19
2016,12,25,14,0,773.0,110.0,6.4,24.0,525.0,368.68,274.51
2016,12,25,14,15,759.5,108.0,6.15,24.0,499.5,327.42,237.8
2016,12,25,14,30,746.0,106.0,5.9,24.0,474.0,285.8,200.77
2016,12,25,14,45,698.0,111.5,5.7,24.0,437.0,242.96,164.32
2016,12,25,15,0,650.0,117.0,5.5,24.0,400.0,203.46,131.98
2016,12,25,15,15,620.5,111.5,5.2,23.5,362.5,160.53,98.93
2016,12,25,15,30,591.0,106.0,4.9,23.0,325.0,119.95,72.23
2016,12,25,15,45,535.0,102.0,4.6,23.0,281.5,81.71,55.57
2016,12,25,16,0,479.0,98.0,4.3,23.0,238.0,70.68,55.52
2016,12,25,16,15,417.5,87.5,4.05,22.5,194.5,64.35,50.11
2016,12,25,16,30,356.0,77.0,3.8,22.0,151.0,57.83,44.34
2016,12,25,16,45,265.0,62.5,3.55,21.5,109.5,47.83,35.34
2016,12,25,17,0,174.0,48.0,3.3,21.0,68.0,38.55,26.56
2016,12,25,17,15,87.0,24.0,3.3,20.5,34.0,19.93,6.96
2016,12,25,17,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.45,19.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,26,7,45,148.0,15.5,2.35,18.5,29.5,93.56,0.0
2016,12,26,8,0,296.0,31.0,2.6,19.0,59.0,194.45,141.01
2016,12,26,8,15,395.5,41.0,2.6,19.5,101.0,262.17,205.34
2016,12,26,8,30,495.0,51.0,2.6,20.0,143.0,335.35,267.68
2016,12,26,8,45,561.0,56.5,2.65,20.5,188.5,389.56,313.24
2016,12,26,9,0,627.0,62.0,2.7,21.0,234.0,445.26,358.29
2016,12,26,9,15,667.0,66.5,2.8,21.0,277.5,485.51,390.67
2016,12,26,9,30,707.0,71.0,2.9,21.0,321.0,525.07,421.62
2016,12,26,9,45,740.5,73.0,3.0,21.5,361.5,554.45,443.35
2016,12,26,10,0,774.0,75.0,3.1,22.0,402.0,584.58,465.04
2016,12,26,10,15,442.0,145.5,3.2,22.5,335.5,453.24,360.06
2016,12,26,10,30,110.0,216.0,3.3,23.0,269.0,291.05,228.88
2016,12,26,10,45,135.5,230.0,3.4,23.5,299.5,327.29,256.92
2016,12,26,11,0,161.0,244.0,3.5,24.0,330.0,354.71,277.29
2016,12,26,11,15,191.5,252.5,3.5,24.0,358.5,378.49,295.27
2016,12,26,11,30,222.0,261.0,3.5,24.0,387.0,401.01,312.12
2016,12,26,11,45,529.5,179.5,3.55,24.5,488.0,512.86,399.19
2016,12,26,12,0,837.0,98.0,3.6,25.0,589.0,604.63,467.87
2016,12,26,12,15,839.0,98.5,3.5,25.0,594.0,587.57,453.05
2016,12,26,12,30,841.0,99.0,3.4,25.0,599.0,567.68,436.51
2016,12,26,12,45,453.0,181.0,3.35,25.0,450.5,415.4,319.78
2016,12,26,13,0,65.0,263.0,3.3,25.0,302.0,275.99,211.62
2016,12,26,13,15,168.0,261.0,3.15,25.0,357.5,318.27,244.05
2016,12,26,13,30,271.0,259.0,3.0,25.0,413.0,351.75,268.01
2016,12,26,13,45,234.5,254.0,2.95,25.0,384.0,319.29,242.47
2016,12,26,14,0,198.0,249.0,2.9,25.0,355.0,289.24,219.11
2016,12,26,14,15,497.5,168.0,2.65,25.0,418.0,299.25,219.08
2016,12,26,14,30,797.0,87.0,2.4,25.0,481.0,287.51,198.14
2016,12,26,14,45,776.5,85.5,2.2,25.0,448.0,242.9,159.59
2016,12,26,15,0,756.0,84.0,2.0,25.0,415.0,198.93,122.71
2016,12,26,15,15,730.5,80.5,1.7,24.5,377.0,153.51,87.68
2016,12,26,15,30,705.0,77.0,1.4,24.0,339.0,105.33,55.48
2016,12,26,15,45,662.0,73.5,1.15,24.0,295.5,62.71,37.25
2016,12,26,16,0,619.0,70.0,0.9,24.0,252.0,48.98,36.69
2016,12,26,16,15,563.0,63.5,0.75,23.0,207.5,45.81,34.09
2016,12,26,16,30,507.0,57.0,0.6,22.0,163.0,42.61,31.3
2016,12,26,16,45,414.0,48.0,0.5,21.5,119.5,37.03,26.2
2016,12,26,17,0,321.0,39.0,0.4,21.0,76.0,31.31,20.66
2016,12,26,17,15,160.5,25.0,0.4,20.5,43.5,19.65,7.36
2016,12,26,17,30,0.0,11.0,0.4,20.0,11.0,10.48,0.0
2016,12,26,17,45,0.0,5.5,0.4,20.0,5.5,0.0,0.0
2016,12,26,18,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.2,17.5,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,12,27,7,45,0.0,4.5,2.0,15.5,4.5,4.16,0.0
2016,12,27,8,0,0.0,9.0,2.2,16.0,9.0,8.33,0.79
2016,12,27,8,15,0.0,15.5,2.2,16.0,15.5,14.36,6.28
2016,12,27,8,30,0.0,22.0,2.2,16.0,22.0,20.39,11.59
2016,12,27,8,45,0.0,29.5,2.2,16.5,29.5,27.37,17.61
2016,12,27,9,0,0.0,37.0,2.2,17.0,37.0,34.35,23.56
2016,12,27,9,15,0.0,44.5,2.15,17.5,44.5,41.33,29.41
2016,12,27,9,30,0.0,52.0,2.1,18.0,52.0,48.33,35.19
2016,12,27,9,45,0.0,58.5,2.05,18.5,58.5,54.39,40.11
2016,12,27,10,0,0.0,65.0,2.0,19.0,65.0,60.46,44.97
2016,12,27,10,15,45.5,139.0,2.0,19.0,161.0,167.8,133.78
2016,12,27,10,30,91.0,213.0,2.0,19.0,257.0,275.68,219.85
2016,12,27,10,45,75.0,221.0,2.0,19.5,259.0,271.11,214.64
2016,12,27,11,0,59.0,229.0,2.0,20.0,261.0,266.42,209.81
2016,12,27,11,15,58.5,238.5,2.0,20.0,271.5,273.08,214.62
2016,12,27,11,30,58.0,248.0,2.0,20.0,282.0,279.46,219.18
2016,12,27,11,45,37.0,231.0,2.0,20.5,252.5,246.48,192.51
2016,12,27,12,0,16.0,214.0,2.0,21.0,223.0,210.98,164.02
2016,12,27,12,15,93.5,248.5,1.95,21.0,304.0,290.77,226.98
2016,12,27,12,30,171.0,283.0,1.9,21.0,385.0,365.23,283.69
2016,12,27,12,45,139.5,279.5,1.85,21.0,362.5,337.42,261.47
2016,12,27,13,0,108.0,276.0,1.8,21.0,340.0,309.42,239.67
2016,12,27,13,15,59.0,236.5,1.75,21.0,271.5,245.17,190.06
2016,12,27,13,30,10.0,197.0,1.7,21.0,203.0,185.44,143.66
2016,12,27,13,45,22.5,208.5,1.65,21.0,221.5,199.26,154.65
2016,12,27,14,0,35.0,220.0,1.6,21.0,240.0,209.26,162.29
2016,12,27,14,15,188.5,212.0,1.55,21.0,306.5,244.7,186.49
2016,12,27,14,30,342.0,204.0,1.5,21.0,373.0,265.09,196.63
2016,12,27,14,45,498.5,158.0,1.5,21.0,386.5,240.36,169.82
2016,12,27,15,0,655.0,112.0,1.5,21.0,400.0,202.91,131.85
2016,12,27,15,15,626.0,107.0,1.45,20.5,362.5,160.14,98.76
2016,12,27,15,30,597.0,102.0,1.4,20.0,325.0,119.62,71.63
2016,12,27,15,45,553.5,96.0,1.35,20.0,283.0,80.43,53.23
2016,12,27,16,0,510.0,90.0,1.3,20.0,241.0,65.65,51.82
2016,12,27,16,15,452.5,81.0,1.15,19.5,198.0,59.31,46.37
2016,12,27,16,30,395.0,72.0,1.0,19.0,155.0,53.83,41.47
2016,12,27,16,45,313.0,58.5,0.9,18.5,113.5,44.56,33.07
2016,12,27,17,0,231.0,45.0,0.8,18.0,72.0,34.95,24.06
2016,12,27,17,15,130.0,27.0,0.8,17.5,41.0,21.23,9.07
2016,12,27,17,30,29.0,9.0,0.8,17.0,10.0,8.58,0.0
2016,12,27,17,45,14.5,4.5,0.85,17.0,5.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,28,7,45,0.0,4.5,3.35,17.5,4.5,4.16,0.0
2016,12,28,8,0,0.0,9.0,3.7,18.0,9.0,8.33,0.71
2016,12,28,8,15,0.0,16.5,3.9,18.5,16.5,15.29,6.91
2016,12,28,8,30,0.0,24.0,4.1,19.0,24.0,22.25,12.93
2016,12,28,8,45,0.0,32.5,4.3,19.5,32.5,30.16,19.67
2016,12,28,9,0,0.0,41.0,4.5,20.0,41.0,38.07,26.33
2016,12,28,9,15,0.0,49.0,4.55,20.5,49.0,45.53,32.5
2016,12,28,9,30,0.0,57.0,4.6,21.0,57.0,52.99,38.59
2016,12,28,9,45,27.0,116.0,4.7,21.5,127.5,133.81,105.43
2016,12,28,10,0,54.0,175.0,4.8,22.0,198.0,215.3,171.13
2016,12,28,10,15,96.0,196.0,4.8,22.0,241.0,262.95,209.4
2016,12,28,10,30,138.0,217.0,4.8,22.0,284.0,318.55,253.37
2016,12,28,10,45,137.0,232.5,4.85,22.5,302.5,331.38,262.19
2016,12,28,11,0,136.0,248.0,4.9,23.0,321.0,343.43,270.42
2016,12,28,11,15,410.0,198.0,4.9,23.0,427.5,475.72,376.25
2016,12,28,11,30,684.0,148.0,4.9,23.0,534.0,592.75,466.85
2016,12,28,11,45,709.0,142.0,4.9,23.5,550.0,590.17,462.7
2016,12,28,12,0,734.0,136.0,4.9,24.0,566.0,584.47,456.57
2016,12,28,12,15,736.0,136.5,4.85,24.0,571.5,568.69,443.28
2016,12,28,12,30,738.0,137.0,4.8,24.0,577.0,550.41,427.95
2016,12,28,12,45,752.0,130.5,4.75,24.5,576.5,529.25,409.54
2016,12,28,13,0,766.0,124.0,4.7,25.0,576.0,505.21,388.63
2016,12,28,13,15,761.5,123.0,4.6,25.0,565.5,474.8,363.13
2016,12,28,13,30,757.0,122.0,4.5,25.0,555.0,442.61,335.82
2016,12,28,13,45,399.0,174.0,4.4,25.0,402.0,315.33,239.09
2016,12,28,14,0,41.0,226.0,4.3,25.0,249.0,216.61,166.18
2016,12,28,14,15,98.5,226.5,4.1,25.0,276.5,230.71,176.03
2016,12,28,14,30,156.0,227.0,3.9,25.0,304.0,236.52,178.42
2016,12,28,14,45,428.5,163.0,3.75,25.0,356.0,229.97,162.94
2016,12,28,15,0,701.0,99.0,3.6,25.0,408.0,201.48,127.65
2016,12,28,15,15,674.5,95.0,3.2,24.5,370.5,157.63,93.46
2016,12,28,15,30,648.0,91.0,2.8,24.0,333.0,115.65,65.25
2016,12,28,15,45,612.0,85.0,2.4,24.0,291.5,73.88,45.36
2016,12,28,16,0,576.0,79.0,2.0,24.0,250.0,56.09,42.78
2016,12,28,16,15,521.0,71.5,1.8,23.0,206.5,52.36,39.72
2016,12,28,16,30,466.0,64.0,1.6,22.0,163.0,48.59,36.45
2016,12,28,16,45,385.5,53.0,1.45,21.5,120.5,41.4,29.95
2016,12,28,17,0,305.0,42.0,1.3,21.0,78.0,32.55,21.76
2016,12,28,17,15,152.5,27.0,1.35,20.5,45.0,21.21,9.33
2016,12,28,17,30,0.0,12.0,1.4,20.0,12.0,11.44,0.0
2016,12,28,17,45,0.0,6.0,1.5,19.5,6.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,5.65,10.5,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,12,29,7,45,38.0,15.5,5.4,10.0,19.0,39.9,0.0
2016,12,29,8,0,76.0,31.0,5.4,10.0,38.0,85.57,61.14
2016,12,29,8,15,96.5,50.5,5.5,10.0,65.0,112.19,89.19
2016,12,29,8,30,117.0,70.0,5.6,10.0,92.0,146.65,120.62
2016,12,29,8,45,129.5,89.5,5.7,10.5,120.0,177.01,147.68
2016,12,29,9,0,142.0,109.0,5.8,11.0,148.0,207.23,173.91
2016,12,29,9,15,147.5,128.0,5.95,11.0,174.5,232.51,195.62
2016,12,29,9,30,153.0,147.0,6.1,11.0,201.0,257.26,216.44
2016,12,29,9,45,154.5,165.5,6.3,11.0,225.5,278.32,233.8
2016,12,29,10,0,156.0,184.0,6.5,11.0,250.0,298.62,250.29
2016,12,29,10,15,99.0,191.0,6.45,11.0,234.0,259.34,215.97
2016,12,29,10,30,42.0,198.0,6.4,11.0,218.0,227.86,188.07
2016,12,29,10,45,61.0,217.0,6.4,11.5,248.0,258.02,212.73
2016,12,29,11,0,80.0,236.0,6.4,12.0,278.0,287.59,236.54
2016,12,29,11,15,145.0,249.0,6.35,12.0,329.5,346.16,285.07
2016,12,29,11,30,210.0,262.0,6.3,12.0,381.0,395.6,325.49
2016,12,29,11,45,179.5,270.0,6.3,12.0,373.5,378.87,310.76
2016,12,29,12,0,149.0,278.0,6.3,12.0,366.0,362.21,296.3
2016,12,29,12,15,253.5,267.0,6.2,12.0,417.5,410.04,335.7
2016,12,29,12,30,358.0,256.0,6.1,12.0,469.0,447.97,366.17
2016,12,29,12,45,364.5,253.0,6.1,12.5,469.5,435.54,354.52
2016,12,29,13,0,371.0,250.0,6.1,13.0,470.0,421.71,341.74
2016,12,29,13,15,373.5,244.0,6.0,13.0,461.5,401.88,324.54
2016,12,29,13,30,376.0,238.0,5.9,13.0,453.0,380.97,306.23
2016,12,29,13,45,198.5,223.0,5.8,13.0,336.5,280.32,225.06
2016,12,29,14,0,21.0,208.0,5.7,13.0,220.0,196.41,158.32
2016,12,29,14,15,20.5,198.5,5.65,13.0,209.5,185.88,149.83
2016,12,29,14,30,20.0,189.0,5.6,13.0,199.0,175.35,141.26
2016,12,29,14,45,159.0,185.5,5.55,13.0,256.5,194.52,152.14
2016,12,29,15,0,298.0,182.0,5.5,13.0,314.0,201.83,151.71
2016,12,29,15,15,558.5,123.5,5.25,13.0,343.5,167.75,111.59
2016,12,29,15,30,819.0,65.0,5.0,13.0,373.0,113.36,59.42
2016,12,29,15,45,786.5,61.5,4.8,13.0,328.5,65.31,36.2
2016,12,29,16,0,754.0,58.0,4.6,13.0,284.0,43.4,33.43
2016,12,29,16,15,704.5,53.0,4.15,12.0,236.5,40.76,31.17
2016,12,29,16,30,655.0,48.0,3.7,11.0,189.0,38.12,28.78
2016,12,29,16,45,571.0,41.0,3.3,10.5,141.5,33.52,24.39
2016,12,29,17,0,487.0,34.0,2.9,10.0,94.0,26.4,17.54
2016,12,29,17,15,243.5,25.5,2.85,9.5,55.5,20.52,9.84
2016,12,29,17,30,0.0,17.0,2.8,9.0,17.0,16.2,0.0
2016,12,29,17,45,0.0,8.5,2.75,9.0,8.5,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,45,0.0,5.0,0.75,6.5,5.0,4.77,0.0
2016,12,30,8,0,0.0,10.0,0.8,7.0,10.0,9.26,1.69
2016,12,30,8,15,0.0,18.0,0.85,7.5,18.0,16.68,8.65
2016,12,30,8,30,0.0,26.0,0.9,8.0,26.0,24.12,15.35
2016,12,30,8,45,0.0,35.0,1.0,8.5,35.0,32.49,22.79
2016,12,30,9,0,0.0,44.0,1.1,9.0,44.0,40.87,30.13
2016,12,30,9,15,0.0,52.5,1.35,9.0,52.5,48.79,37.01
2016,12,30,9,30,0.0,61.0,1.6,9.0,61.0,56.72,43.83
2016,12,30,9,45,6.0,107.5,1.85,9.5,110.0,106.52,86.47
2016,12,30,10,0,12.0,154.0,2.1,10.0,159.0,157.91,129.51
2016,12,30,10,15,13.5,167.0,2.2,10.0,173.0,170.91,140.0
2016,12,30,10,30,15.0,180.0,2.3,10.0,187.0,183.86,150.48
2016,12,30,10,45,119.5,210.0,2.4,10.5,273.0,296.14,244.04
2016,12,30,11,0,224.0,240.0,2.5,11.0,359.0,392.0,321.14
2016,12,30,11,15,134.0,239.5,2.55,11.0,311.5,329.52,268.88
2016,12,30,11,30,44.0,239.0,2.6,11.0,264.0,261.88,212.63
2016,12,30,11,45,52.0,249.5,2.7,11.0,279.5,274.54,222.99
2016,12,30,12,0,60.0,260.0,2.8,11.0,295.0,286.57,232.55
2016,12,30,12,15,111.0,272.0,2.85,10.5,338.5,324.27,263.69
2016,12,30,12,30,162.0,284.0,2.9,10.0,382.0,362.37,294.62
2016,12,30,12,45,96.0,261.0,2.95,10.0,319.0,295.69,240.27
2016,12,30,13,0,30.0,238.0,3.0,10.0,256.0,236.36,191.83
2016,12,30,13,15,15.0,180.5,3.0,10.0,189.5,174.05,140.87
2016,12,30,13,30,0.0,123.0,3.0,10.0,123.0,114.18,91.25
2016,12,30,13,45,0.0,126.5,3.05,10.0,126.5,117.18,93.94
2016,12,30,14,0,0.0,130.0,3.1,10.0,130.0,120.08,96.5
2016,12,30,14,15,0.0,117.0,3.1,10.0,117.0,108.14,86.61
2016,12,30,14,30,0.0,104.0,3.1,10.0,104.0,96.28,76.75
2016,12,30,14,45,0.0,70.0,3.1,10.0,70.0,65.14,50.42
2016,12,30,15,0,0.0,36.0,3.1,10.0,36.0,33.44,23.3
2016,12,30,15,15,0.0,32.5,3.05,10.0,32.5,30.17,20.55
2016,12,30,15,30,0.0,29.0,3.0,10.0,29.0,26.91,17.78
2016,12,30,15,45,0.0,25.5,3.0,10.0,25.5,23.65,14.98
2016,12,30,16,0,0.0,22.0,3.0,10.0,22.0,20.4,12.97
2016,12,30,16,15,0.0,18.0,2.75,9.5,18.0,16.68,9.6
2016,12,30,16,30,0.0,14.0,2.5,9.0,14.0,12.97,6.18
2016,12,30,16,45,0.0,10.5,2.3,9.0,10.5,9.72,3.13
2016,12,30,17,0,0.0,7.0,2.1,9.0,7.0,6.48,0.07
2016,12,30,17,15,0.0,4.0,2.15,8.5,4.0,3.7,0.0
2016,12,30,17,30,0.0,1.0,2.2,8.0,1.0,0.95,0.0
2016,12,30,17,45,0.0,0.5,2.25,8.0,0.5,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
